Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,79.0,40.0,0.7,10.3,49.0,137.82,109.71
2018,1,11,16,45,52.5,24.0,0.75,9.8,29.0,86.1,48.01
2018,1,11,17,0,26.0,8.0,0.8,9.3,9.0,27.06,0.0
2018,1,11,17,15,13.0,4.0,0.8,9.1,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,7,15,30.0,5.0,1.1,5.6,5.5,0.0,0.0
2018,1,12,7,30,60.0,10.0,1.1,6.0,11.0,7.87,0.0
2018,1,12,7,45,119.5,23.5,1.15,6.45,33.5,17.75,4.56
2018,1,12,8,0,179.0,37.0,1.2,6.9,56.0,27.78,18.61
2018,1,12,8,15,299.5,47.0,1.25,7.35,96.0,35.63,26.46
2018,1,12,8,30,420.0,57.0,1.3,7.8,136.0,50.42,40.22
2018,1,12,8,45,589.0,52.0,1.35,8.25,192.0,89.56,50.25
2018,1,12,9,0,758.0,47.0,1.4,8.7,248.0,151.06,90.55
2018,1,12,9,15,732.5,58.0,1.4,9.3,276.5,205.28,139.24
2018,1,12,9,30,707.0,69.0,1.4,9.9,305.0,254.57,186.0
2018,1,12,9,45,784.0,63.5,1.4,10.45,351.0,321.12,243.94
2018,1,12,10,0,861.0,58.0,1.4,11.0,397.0,392.89,305.76
2018,1,12,10,15,866.0,61.5,1.35,11.45,423.5,449.52,355.29
2018,1,12,10,30,871.0,65.0,1.3,11.9,450.0,505.27,402.28
2018,1,12,10,45,867.0,69.5,1.3,12.3,469.0,556.09,444.01
2018,1,12,11,0,863.0,74.0,1.3,12.7,488.0,608.99,485.63
2018,1,12,11,15,889.5,70.5,1.25,12.95,509.0,661.97,526.22
2018,1,12,11,30,916.0,67.0,1.2,13.2,530.0,719.15,568.45
2018,1,12,11,45,926.5,65.5,1.2,13.4,540.0,766.49,600.81
2018,1,12,12,0,937.0,64.0,1.2,13.6,550.0,811.85,631.47
2018,1,12,12,15,935.5,65.0,1.2,13.7,550.5,848.32,655.9
2018,1,12,12,30,934.0,66.0,1.2,13.8,551.0,881.64,678.16
2018,1,12,12,45,928.5,67.0,1.2,13.9,543.5,908.2,695.79
2018,1,12,13,0,923.0,68.0,1.2,14.0,536.0,931.19,711.14
2018,1,12,13,15,882.5,73.0,1.2,13.95,510.0,923.34,706.24
2018,1,12,13,30,842.0,78.0,1.2,13.9,484.0,921.52,706.01
2018,1,12,13,45,818.5,76.0,1.2,13.85,456.0,911.68,700.41
2018,1,12,14,0,795.0,74.0,1.2,13.8,428.0,897.86,692.3
2018,1,12,14,15,775.5,72.5,1.15,13.55,399.5,884.87,684.58
2018,1,12,14,30,756.0,71.0,1.1,13.3,371.0,868.39,674.44
2018,1,12,14,45,745.0,66.0,1.1,13.1,340.5,852.39,665.26
2018,1,12,15,0,734.0,61.0,1.1,12.9,310.0,833.22,653.61
2018,1,12,15,15,700.5,58.0,1.1,12.9,273.0,791.97,625.41
2018,1,12,15,30,667.0,55.0,1.1,12.9,236.0,748.38,594.74
2018,1,12,15,45,570.5,54.0,1.0,11.65,190.5,655.12,527.42
2018,1,12,16,0,474.0,53.0,0.9,10.4,145.0,555.09,451.97
2018,1,12,16,15,387.5,45.0,0.95,9.75,108.0,456.91,373.99
2018,1,12,16,30,301.0,37.0,1.0,9.1,71.0,361.43,292.03
2018,1,12,16,45,188.0,24.0,1.0,8.45,42.0,230.67,146.75
2018,1,12,17,0,75.0,11.0,1.0,7.8,13.0,68.65,0.0
2018,1,12,17,15,37.5,5.5,1.05,7.6,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,13,7,15,17.5,4.5,1.95,5.35,5.0,0.0,0.0
2018,1,13,7,30,35.0,9.0,2.0,5.7,10.0,7.08,0.0
2018,1,13,7,45,86.5,24.0,2.0,6.05,32.0,18.02,5.05
2018,1,13,8,0,138.0,39.0,2.0,6.4,54.0,28.99,19.72
2018,1,13,8,15,204.0,53.0,2.0,6.95,86.0,39.23,29.73
2018,1,13,8,30,270.0,67.0,2.0,7.5,118.0,51.77,41.48
2018,1,13,8,45,323.0,78.0,1.95,8.0,153.5,85.5,56.94
2018,1,13,9,0,376.0,89.0,1.9,8.5,189.0,125.9,86.54
2018,1,13,9,15,397.0,100.5,1.85,9.15,220.5,166.93,121.29
2018,1,13,9,30,418.0,112.0,1.8,9.8,252.0,210.56,159.7
2018,1,13,9,45,455.0,119.0,1.7,10.5,286.0,258.0,201.0
2018,1,13,10,0,492.0,126.0,1.6,11.2,320.0,309.42,245.18
2018,1,13,10,15,535.5,126.0,1.5,11.75,351.5,361.07,288.84
2018,1,13,10,30,579.0,126.0,1.4,12.3,383.0,422.51,339.1
2018,1,13,10,45,695.5,105.5,1.25,12.9,429.5,502.52,402.11
2018,1,13,11,0,812.0,85.0,1.1,13.5,476.0,589.27,468.12
2018,1,13,11,15,871.0,76.0,1.05,13.95,507.5,660.38,520.97
2018,1,13,11,30,930.0,67.0,1.0,14.4,539.0,728.12,569.99
2018,1,13,11,45,933.0,67.5,0.95,14.9,547.0,773.0,598.63
2018,1,13,12,0,936.0,68.0,0.9,15.4,555.0,815.37,625.24
2018,1,13,12,15,904.0,76.0,0.85,15.7,547.0,835.59,636.86
2018,1,13,12,30,872.0,84.0,0.8,16.0,539.0,859.87,651.48
2018,1,13,12,45,900.5,75.5,0.75,16.25,539.5,894.1,672.69
2018,1,13,13,0,929.0,67.0,0.7,16.5,540.0,935.28,698.06
2018,1,13,13,15,923.0,66.0,0.7,16.55,525.0,951.8,708.64
2018,1,13,13,30,917.0,65.0,0.7,16.6,510.0,964.56,717.3
2018,1,13,13,45,906.5,64.0,0.65,16.65,487.5,969.25,719.83
2018,1,13,14,0,896.0,63.0,0.6,16.7,465.0,970.12,720.14
2018,1,13,14,15,795.0,77.0,0.6,16.45,417.0,910.19,682.85
2018,1,13,14,30,694.0,91.0,0.6,16.2,369.0,841.03,639.44
2018,1,13,14,45,722.5,78.5,0.55,15.95,346.0,854.35,650.3
2018,1,13,15,0,751.0,66.0,0.5,15.7,323.0,857.02,652.58
2018,1,13,15,15,752.5,58.5,0.5,15.7,290.5,843.68,644.28
2018,1,13,15,30,754.0,51.0,0.5,15.7,258.0,827.0,633.25
2018,1,13,15,45,638.5,51.0,0.5,14.05,206.5,706.93,552.62
2018,1,13,16,0,523.0,51.0,0.5,12.4,155.0,598.14,476.15
2018,1,13,16,15,448.5,44.5,0.55,11.8,118.0,511.48,409.67
2018,1,13,16,30,374.0,38.0,0.6,11.2,81.0,426.13,337.88
2018,1,13,16,45,232.5,25.0,0.65,10.6,48.0,272.41,180.4
2018,1,13,17,0,91.0,12.0,0.7,10.0,15.0,82.35,0.0
2018,1,13,17,15,45.5,6.0,0.75,9.9,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,7,15,14.0,4.5,1.2,8.0,5.0,0.0,0.0
2018,1,14,7,30,28.0,9.0,1.2,8.3,10.0,7.08,0.0
2018,1,14,7,45,49.5,24.0,1.15,8.6,28.5,18.02,5.3
2018,1,14,8,0,71.0,39.0,1.1,8.9,47.0,28.86,19.45
2018,1,14,8,15,114.0,55.0,1.05,9.35,74.0,40.06,30.22
2018,1,14,8,30,157.0,71.0,1.0,9.8,101.0,52.38,41.68
2018,1,14,8,45,321.5,75.0,1.0,10.25,155.0,82.41,54.01
2018,1,14,9,0,486.0,79.0,1.0,10.7,209.0,135.68,89.05
2018,1,14,9,15,642.5,68.5,0.85,11.3,268.0,192.0,130.38
2018,1,14,9,30,799.0,58.0,0.7,11.9,327.0,267.42,190.64
2018,1,14,9,45,679.0,85.0,0.6,12.45,330.5,303.78,228.47
2018,1,14,10,0,559.0,112.0,0.5,13.0,334.0,326.58,252.87
2018,1,14,10,15,578.5,117.0,0.45,13.55,361.5,376.34,294.4
2018,1,14,10,30,598.0,122.0,0.4,14.1,389.0,427.42,335.32
2018,1,14,10,45,702.0,103.5,0.3,14.6,432.0,503.17,393.05
2018,1,14,11,0,806.0,85.0,0.2,15.1,475.0,584.84,453.02
2018,1,14,11,15,636.5,129.0,0.3,15.25,443.0,565.48,439.33
2018,1,14,11,30,467.0,173.0,0.4,15.4,411.0,518.66,405.62
2018,1,14,11,45,291.0,203.0,0.45,15.6,352.0,428.69,337.99
2018,1,14,12,0,115.0,233.0,0.5,15.8,293.0,323.73,255.93
2018,1,14,12,15,77.5,220.5,0.5,15.8,261.0,269.98,214.6
2018,1,14,12,30,40.0,208.0,0.5,15.8,229.0,229.68,182.41
2018,1,14,12,45,92.5,219.0,0.5,15.8,266.5,292.37,233.62
2018,1,14,13,0,145.0,230.0,0.5,15.8,304.0,379.32,301.5
2018,1,14,13,15,158.0,225.0,0.45,15.75,303.5,393.53,312.05
2018,1,14,13,30,171.0,220.0,0.4,15.7,303.0,407.86,323.36
2018,1,14,13,45,225.0,201.5,0.35,15.65,306.0,444.04,352.51
2018,1,14,14,0,279.0,183.0,0.3,15.6,309.0,503.09,397.57
2018,1,14,14,15,193.5,171.5,0.25,15.5,256.5,388.62,310.15
2018,1,14,14,30,108.0,160.0,0.2,15.4,204.0,295.17,237.19
2018,1,14,14,45,137.5,145.0,0.15,15.3,196.0,309.24,250.6
2018,1,14,15,0,167.0,130.0,0.1,15.2,188.0,322.41,262.27
2018,1,14,15,15,164.5,115.0,0.1,15.2,166.5,303.3,247.67
2018,1,14,15,30,162.0,100.0,0.1,15.2,145.0,304.28,248.5
2018,1,14,15,45,145.5,87.0,0.45,13.9,122.5,253.11,209.86
2018,1,14,16,0,129.0,74.0,0.8,12.6,100.0,223.28,186.31
2018,1,14,16,15,126.0,58.5,0.8,12.15,79.0,219.59,181.55
2018,1,14,16,30,123.0,43.0,0.8,11.7,58.0,196.44,159.03
2018,1,14,16,45,89.5,28.0,0.85,11.2,36.5,141.55,96.8
2018,1,14,17,0,56.0,13.0,0.9,10.7,15.0,55.16,0.0
2018,1,14,17,15,28.0,6.5,0.85,10.8,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,15,7,15,2.5,2.0,0.9,7.6,2.0,0.0,0.0
2018,1,15,7,30,5.0,4.0,0.8,8.1,4.0,3.15,0.0
2018,1,15,7,45,2.5,10.0,0.75,8.6,10.0,7.6,0.0
2018,1,15,8,0,0.0,16.0,0.7,9.1,16.0,12.16,4.97
2018,1,15,8,15,0.0,22.5,0.65,9.5,22.5,17.13,9.75
2018,1,15,8,30,0.0,29.0,0.6,9.9,29.0,22.1,14.44
2018,1,15,8,45,1.5,43.0,0.6,10.3,43.5,32.98,23.09
2018,1,15,9,0,3.0,57.0,0.6,10.7,58.0,44.07,32.63
2018,1,15,9,15,34.0,96.5,0.55,11.2,108.0,81.86,63.68
2018,1,15,9,30,65.0,136.0,0.5,11.7,158.0,124.32,98.37
2018,1,15,9,45,35.0,130.0,0.5,12.15,142.0,115.54,91.91
2018,1,15,10,0,5.0,124.0,0.5,12.6,126.0,98.49,78.13
2018,1,15,10,15,108.5,152.0,0.55,13.15,200.5,180.35,144.93
2018,1,15,10,30,212.0,180.0,0.6,13.7,275.0,265.06,212.89
2018,1,15,10,45,346.0,174.0,0.65,14.25,338.0,357.03,285.67
2018,1,15,11,0,480.0,168.0,0.7,14.8,401.0,465.93,369.67
2018,1,15,11,15,532.0,159.5,0.7,14.75,425.5,519.92,410.95
2018,1,15,11,30,584.0,151.0,0.7,14.7,450.0,583.9,459.2
2018,1,15,11,45,545.0,165.5,0.75,14.7,448.0,593.22,466.25
2018,1,15,12,0,506.0,180.0,0.8,14.7,446.0,605.01,475.22
2018,1,15,12,15,431.0,199.0,0.75,14.45,426.0,587.64,461.56
2018,1,15,12,30,356.0,218.0,0.7,14.2,406.0,545.91,430.43
2018,1,15,12,45,379.5,210.0,0.65,14.0,408.0,573.03,451.78
2018,1,15,13,0,403.0,202.0,0.6,13.8,410.0,599.82,471.97
2018,1,15,13,15,348.5,206.0,0.55,13.6,382.0,568.14,447.84
2018,1,15,13,30,294.0,210.0,0.5,13.4,354.0,533.25,421.76
2018,1,15,13,45,254.0,205.0,0.5,13.15,325.5,498.39,396.51
2018,1,15,14,0,214.0,200.0,0.5,12.9,297.0,439.14,352.79
2018,1,15,14,15,178.0,188.0,0.45,12.75,265.5,395.41,319.62
2018,1,15,14,30,142.0,176.0,0.4,12.6,234.0,350.59,284.85
2018,1,15,14,45,153.5,151.0,0.4,12.45,209.0,333.05,273.1
2018,1,15,15,0,165.0,126.0,0.4,12.3,184.0,314.12,259.79
2018,1,15,15,15,232.0,114.0,0.4,12.3,185.0,388.43,320.71
2018,1,15,15,30,299.0,102.0,0.4,12.3,186.0,438.32,360.67
2018,1,15,15,45,249.5,88.5,0.5,11.6,151.0,373.04,309.35
2018,1,15,16,0,200.0,75.0,0.6,10.9,116.0,308.84,257.65
2018,1,15,16,15,188.5,59.0,0.6,10.75,90.5,275.73,229.09
2018,1,15,16,30,177.0,43.0,0.6,10.6,65.0,262.67,213.54
2018,1,15,16,45,116.0,28.5,0.65,10.45,40.5,165.26,117.76
2018,1,15,17,0,55.0,14.0,0.7,10.3,16.0,55.22,0.0
2018,1,15,17,15,27.5,7.0,0.7,10.15,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.1,9.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,7,15,15.0,5.0,0.45,10.4,5.5,0.0,0.0
2018,1,16,7,30,30.0,10.0,0.4,10.5,11.0,7.87,0.0
2018,1,16,7,45,68.5,25.0,0.4,10.65,31.5,18.69,6.38
2018,1,16,8,0,107.0,40.0,0.4,10.8,52.0,29.57,20.03
2018,1,16,8,15,139.0,56.5,0.3,11.0,79.0,41.23,31.15
2018,1,16,8,30,171.0,73.0,0.2,11.2,106.0,52.96,42.06
2018,1,16,8,45,169.5,88.5,0.15,11.4,128.0,78.68,56.24
2018,1,16,9,0,168.0,104.0,0.1,11.6,150.0,102.86,75.05
2018,1,16,9,15,189.0,115.0,0.15,12.15,174.0,131.57,98.29
2018,1,16,9,30,210.0,126.0,0.2,12.7,198.0,161.17,123.0
2018,1,16,9,45,187.5,142.0,0.25,13.3,211.0,178.56,139.12
2018,1,16,10,0,165.0,158.0,0.3,13.9,224.0,197.54,155.97
2018,1,16,10,15,153.5,160.0,0.25,14.25,225.0,206.58,164.03
2018,1,16,10,30,142.0,162.0,0.2,14.6,226.0,213.92,170.38
2018,1,16,10,45,238.5,173.0,0.2,15.0,287.0,297.13,236.53
2018,1,16,11,0,335.0,184.0,0.2,15.4,348.0,381.37,301.49
2018,1,16,11,15,208.5,191.0,0.2,15.4,294.0,327.5,259.11
2018,1,16,11,30,82.0,198.0,0.2,15.4,240.0,232.62,184.42
2018,1,16,11,45,179.5,208.5,0.25,15.45,302.5,335.71,267.39
2018,1,16,12,0,277.0,219.0,0.3,15.5,365.0,450.28,354.85
2018,1,16,12,15,290.0,221.5,0.3,15.55,375.0,478.76,375.12
2018,1,16,12,30,303.0,224.0,0.3,15.6,385.0,507.35,396.29
2018,1,16,12,45,284.5,224.0,0.35,15.6,373.5,505.42,395.07
2018,1,16,13,0,266.0,224.0,0.4,15.6,362.0,501.49,392.74
2018,1,16,13,15,170.0,205.5,0.45,15.55,293.0,379.78,301.31
2018,1,16,13,30,74.0,187.0,0.5,15.5,224.0,252.72,202.21
2018,1,16,13,45,48.5,172.0,0.5,15.45,196.0,214.74,172.42
2018,1,16,14,0,23.0,157.0,0.5,15.4,168.0,158.57,126.8
2018,1,16,14,15,21.5,127.5,0.5,15.15,137.0,142.24,114.13
2018,1,16,14,30,20.0,98.0,0.5,14.9,106.0,109.28,87.37
2018,1,16,14,45,95.5,101.5,0.45,14.65,135.5,208.3,172.38
2018,1,16,15,0,171.0,105.0,0.4,14.4,165.0,311.66,257.3
2018,1,16,15,15,247.0,102.0,0.4,14.4,178.0,384.76,316.2
2018,1,16,15,30,323.0,99.0,0.4,14.4,191.0,479.61,389.52
2018,1,16,15,45,205.0,89.5,0.5,13.35,144.5,332.24,273.81
2018,1,16,16,0,87.0,80.0,0.6,12.3,98.0,193.86,160.23
2018,1,16,16,15,78.5,62.0,0.7,11.8,75.5,163.68,134.88
2018,1,16,16,30,70.0,44.0,0.8,11.3,53.0,132.37,106.81
2018,1,16,16,45,54.0,29.0,0.85,10.8,34.0,98.38,70.21
2018,1,16,17,0,38.0,14.0,0.9,10.3,15.0,41.6,0.0
2018,1,16,17,15,19.0,7.0,0.9,10.1,7.5,5.51,0.0
2018,1,16,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,7,15,4.5,3.5,0.85,8.45,3.5,0.0,0.0
2018,1,17,7,30,9.0,7.0,0.8,8.9,7.0,5.51,0.0
2018,1,17,7,45,19.0,21.0,0.7,9.35,22.5,16.05,5.04
2018,1,17,8,0,29.0,35.0,0.6,9.8,38.0,26.3,17.31
2018,1,17,8,15,21.5,49.5,0.6,10.2,52.5,36.66,27.18
2018,1,17,8,30,14.0,64.0,0.6,10.6,67.0,47.17,36.96
2018,1,17,8,45,22.0,78.5,0.6,11.0,84.0,60.14,45.7
2018,1,17,9,0,30.0,93.0,0.6,11.4,101.0,74.78,57.64
2018,1,17,9,15,156.0,113.0,0.6,11.75,165.5,120.42,90.85
2018,1,17,9,30,282.0,133.0,0.6,12.1,230.0,184.7,140.6
2018,1,17,9,45,335.5,140.0,0.55,12.5,267.0,228.32,176.54
2018,1,17,10,0,389.0,147.0,0.5,12.9,304.0,285.32,223.3
2018,1,17,10,15,393.5,159.0,0.5,13.2,327.5,325.35,256.83
2018,1,17,10,30,398.0,171.0,0.5,13.5,351.0,365.57,289.7
2018,1,17,10,45,353.0,188.5,0.45,13.8,354.0,373.36,296.5
2018,1,17,11,0,308.0,206.0,0.4,14.1,357.0,386.17,306.42
2018,1,17,11,15,328.0,209.0,0.4,14.35,374.5,421.8,334.11
2018,1,17,11,30,348.0,212.0,0.4,14.6,392.0,458.57,361.97
2018,1,17,11,45,425.0,197.5,0.4,14.8,421.0,536.17,420.18
2018,1,17,12,0,502.0,183.0,0.4,15.0,450.0,604.13,469.97
2018,1,17,12,15,562.0,166.0,0.45,15.1,465.0,658.91,510.33
2018,1,17,12,30,622.0,149.0,0.5,15.2,480.0,724.25,557.49
2018,1,17,12,45,596.0,154.0,0.55,15.3,468.0,729.94,561.32
2018,1,17,13,0,570.0,159.0,0.6,15.4,456.0,723.69,557.82
2018,1,17,13,15,549.0,160.0,0.6,15.35,440.0,722.95,557.95
2018,1,17,13,30,528.0,161.0,0.6,15.3,424.0,719.12,555.94
2018,1,17,13,45,496.5,161.0,0.6,15.3,399.5,701.09,543.74
2018,1,17,14,0,465.0,161.0,0.6,15.3,375.0,680.07,529.55
2018,1,17,14,15,401.5,161.0,0.55,15.05,338.0,624.92,490.1
2018,1,17,14,30,338.0,161.0,0.5,14.8,301.0,544.88,432.56
2018,1,17,14,45,314.0,150.0,0.5,14.6,271.5,511.54,409.69
2018,1,17,15,0,290.0,139.0,0.5,14.4,242.0,477.05,384.9
2018,1,17,15,15,289.0,122.0,0.5,14.4,215.0,455.21,369.68
2018,1,17,15,30,288.0,105.0,0.5,14.4,188.0,431.77,352.58
2018,1,17,15,45,290.5,89.0,0.5,13.25,161.5,433.89,355.48
2018,1,17,16,0,293.0,73.0,0.5,12.1,135.0,412.03,339.0
2018,1,17,16,15,250.5,59.0,0.6,11.6,103.5,351.21,289.22
2018,1,17,16,30,208.0,45.0,0.7,11.1,72.0,292.06,238.01
2018,1,17,16,45,143.5,30.5,0.8,10.65,45.5,214.6,160.56
2018,1,17,17,0,79.0,16.0,0.9,10.2,19.0,76.28,0.0
2018,1,17,17,15,39.5,8.0,0.9,10.15,9.5,6.29,0.0
2018,1,17,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,7,15,2.0,3.5,1.0,7.9,3.5,0.0,0.0
2018,1,18,7,30,4.0,7.0,1.0,8.5,7.0,5.51,0.0
2018,1,18,7,45,2.0,20.5,1.0,9.05,20.5,15.55,5.01
2018,1,18,8,0,0.0,34.0,1.0,9.6,34.0,25.47,16.61
2018,1,18,8,15,0.0,50.0,1.0,9.9,50.0,36.98,27.49
2018,1,18,8,30,0.0,66.0,1.0,10.2,66.0,48.38,38.09
2018,1,18,8,45,56.5,86.0,1.05,10.5,101.5,67.42,50.87
2018,1,18,9,0,113.0,106.0,1.1,10.8,137.0,96.3,72.45
2018,1,18,9,15,103.0,121.0,1.1,11.15,152.5,115.86,89.5
2018,1,18,9,30,93.0,136.0,1.1,11.5,168.0,134.49,106.02
2018,1,18,9,45,77.0,150.5,1.05,11.85,179.0,144.96,115.65
2018,1,18,10,0,61.0,165.0,1.0,12.2,190.0,157.6,126.68
2018,1,18,10,15,54.0,175.0,1.05,12.45,198.0,168.62,135.98
2018,1,18,10,30,47.0,185.0,1.1,12.7,206.0,178.98,144.51
2018,1,18,10,45,32.0,174.5,1.15,12.9,189.0,165.44,133.29
2018,1,18,11,0,17.0,164.0,1.2,13.1,172.0,141.49,113.38
2018,1,18,11,15,53.0,180.5,1.25,13.15,207.5,190.74,154.46
2018,1,18,11,30,89.0,197.0,1.3,13.2,243.0,235.77,191.59
2018,1,18,11,45,72.5,197.0,1.3,13.25,235.0,229.41,186.0
2018,1,18,12,0,56.0,197.0,1.3,13.3,227.0,221.5,179.27
2018,1,18,12,15,33.5,164.0,1.3,13.3,182.0,173.34,139.77
2018,1,18,12,30,11.0,131.0,1.3,13.3,137.0,113.92,90.4
2018,1,18,12,45,9.5,150.5,1.35,13.25,155.5,131.12,104.76
2018,1,18,13,0,8.0,170.0,1.4,13.2,174.0,149.45,119.83
2018,1,18,13,15,10.5,174.5,1.4,13.15,180.0,157.74,126.83
2018,1,18,13,30,13.0,179.0,1.4,13.1,186.0,166.67,134.42
2018,1,18,13,45,24.5,165.5,1.4,13.0,177.5,183.08,148.66
2018,1,18,14,0,36.0,152.0,1.4,12.9,169.0,181.66,148.34
2018,1,18,14,15,18.5,118.0,1.4,12.7,126.5,115.37,93.04
2018,1,18,14,30,1.0,84.0,1.4,12.5,84.0,66.47,51.3
2018,1,18,14,45,21.0,86.0,1.4,12.3,93.5,98.26,79.58
2018,1,18,15,0,41.0,88.0,1.4,12.1,103.0,121.94,100.76
2018,1,18,15,15,27.5,70.0,1.4,12.1,79.5,89.69,72.88
2018,1,18,15,30,14.0,52.0,1.4,12.1,56.0,57.83,45.07
2018,1,18,15,45,7.0,35.0,1.3,11.5,37.0,33.32,23.66
2018,1,18,16,0,0.0,18.0,1.2,10.9,18.0,13.68,6.24
2018,1,18,16,15,0.0,18.0,1.2,10.55,18.0,13.68,6.16
2018,1,18,16,30,0.0,18.0,1.2,10.2,18.0,13.68,5.97
2018,1,18,16,45,0.0,12.5,1.15,9.9,12.5,9.49,1.85
2018,1,18,17,0,0.0,7.0,1.1,9.6,7.0,5.31,0.0
2018,1,18,17,15,0.0,3.5,1.2,9.5,3.5,2.75,0.0
2018,1,18,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,7,15,3.5,4.5,1.3,5.1,4.5,0.0,0.0
2018,1,19,7,30,7.0,9.0,1.2,5.7,9.0,7.08,0.0
2018,1,19,7,45,37.5,25.5,1.1,6.3,29.5,19.11,7.95
2018,1,19,8,0,68.0,42.0,1.0,6.9,50.0,30.92,21.67
2018,1,19,8,15,169.0,56.5,1.0,7.25,87.5,41.51,31.9
2018,1,19,8,30,270.0,71.0,1.0,7.6,125.0,52.05,41.83
2018,1,19,8,45,465.5,67.5,1.05,7.95,186.0,85.53,53.26
2018,1,19,9,0,661.0,64.0,1.1,8.3,247.0,141.07,86.78
2018,1,19,9,15,724.0,64.5,1.1,8.5,292.5,200.54,135.05
2018,1,19,9,30,787.0,65.0,1.1,8.7,338.0,264.52,190.58
2018,1,19,9,45,770.0,74.0,1.1,8.9,364.0,318.12,241.08
2018,1,19,10,0,753.0,83.0,1.1,9.1,390.0,368.96,288.2
2018,1,19,10,15,675.5,105.5,1.15,9.25,396.0,403.46,321.55
2018,1,19,10,30,598.0,128.0,1.2,9.4,402.0,428.74,345.57
2018,1,19,10,45,551.5,142.0,1.2,9.55,404.5,447.6,362.87
2018,1,19,11,0,505.0,156.0,1.2,9.7,407.0,466.84,379.28
2018,1,19,11,15,449.0,166.0,1.2,9.7,394.5,470.58,383.02
2018,1,19,11,30,393.0,176.0,1.2,9.7,382.0,468.03,381.34
2018,1,19,11,45,388.5,184.0,1.25,9.75,390.0,495.27,403.13
2018,1,19,12,0,384.0,192.0,1.3,9.8,398.0,521.12,423.31
2018,1,19,12,15,286.0,176.0,1.35,9.75,329.5,424.42,348.27
2018,1,19,12,30,188.0,160.0,1.4,9.7,261.0,337.17,278.67
2018,1,19,12,45,234.0,163.0,1.45,9.7,287.5,390.15,323.04
2018,1,19,13,0,280.0,166.0,1.5,9.7,314.0,445.18,367.71
2018,1,19,13,15,162.5,113.0,1.5,9.55,198.5,283.44,236.86
2018,1,19,13,30,45.0,60.0,1.5,9.4,83.0,102.54,84.08
2018,1,19,13,45,28.0,71.5,1.55,9.3,85.5,87.31,70.83
2018,1,19,14,0,11.0,83.0,1.6,9.2,88.0,74.59,59.27
2018,1,19,14,15,23.0,92.5,1.65,9.0,102.5,104.61,85.73
2018,1,19,14,30,35.0,102.0,1.7,8.8,117.0,128.03,106.46
2018,1,19,14,45,113.5,115.0,1.7,8.6,157.5,242.74,206.71
2018,1,19,15,0,192.0,128.0,1.7,8.4,198.0,364.13,309.14
2018,1,19,15,15,215.0,111.0,1.7,8.4,181.0,366.0,311.49
2018,1,19,15,30,238.0,94.0,1.7,8.4,164.0,365.94,312.72
2018,1,19,15,45,261.5,70.0,1.65,7.75,136.0,378.05,323.77
2018,1,19,16,0,285.0,46.0,1.6,7.1,108.0,359.57,308.35
2018,1,19,16,15,380.0,43.0,1.55,6.6,106.0,450.32,380.48
2018,1,19,16,30,475.0,40.0,1.5,6.1,104.0,520.45,428.91
2018,1,19,16,45,335.0,30.5,1.5,5.65,67.0,377.0,296.1
2018,1,19,17,0,195.0,21.0,1.5,5.2,30.0,213.57,0.0
2018,1,19,17,15,97.5,10.5,1.5,5.15,15.0,83.84,0.0
2018,1,19,17,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,7,15,61.5,6.0,1.5,2.8,7.5,0.0,0.0
2018,1,20,7,30,123.0,12.0,1.5,3.5,15.0,9.44,0.0
2018,1,20,7,45,280.5,22.0,1.55,4.2,49.0,18.16,7.7
2018,1,20,8,0,438.0,32.0,1.6,4.9,83.0,26.76,18.19
2018,1,20,8,15,552.0,38.0,1.65,5.35,130.0,34.84,26.1
2018,1,20,8,30,666.0,44.0,1.7,5.8,177.0,40.8,31.86
2018,1,20,8,45,717.0,47.5,1.75,6.2,221.0,87.67,47.38
2018,1,20,9,0,768.0,51.0,1.8,6.6,265.0,145.09,86.15
2018,1,20,9,15,802.0,53.0,1.8,6.95,306.0,203.98,135.61
2018,1,20,9,30,836.0,55.0,1.8,7.3,347.0,267.49,192.86
2018,1,20,9,45,859.0,57.0,1.8,7.65,384.0,329.2,249.94
2018,1,20,10,0,882.0,59.0,1.8,8.0,421.0,392.56,307.66
2018,1,20,10,15,896.5,60.5,1.8,8.25,451.0,453.14,361.93
2018,1,20,10,30,911.0,62.0,1.8,8.5,481.0,513.83,414.51
2018,1,20,10,45,919.5,63.5,1.8,8.7,504.5,571.11,462.78
2018,1,20,11,0,928.0,65.0,1.8,8.9,528.0,627.31,508.6
2018,1,20,11,15,934.0,65.5,1.8,9.0,544.5,679.49,550.17
2018,1,20,11,30,940.0,66.0,1.8,9.1,561.0,729.82,589.21
2018,1,20,11,45,941.5,67.0,1.8,9.25,569.5,775.36,621.55
2018,1,20,12,0,943.0,68.0,1.8,9.4,578.0,818.26,651.54
2018,1,20,12,15,939.0,69.5,1.85,9.45,578.0,854.48,677.3
2018,1,20,12,30,935.0,71.0,1.9,9.5,578.0,887.37,700.74
2018,1,20,12,45,927.0,73.0,1.9,9.5,570.5,913.93,719.32
2018,1,20,13,0,919.0,75.0,1.9,9.5,563.0,936.79,735.43
2018,1,20,13,15,912.5,74.0,1.9,9.5,548.0,953.52,747.43
2018,1,20,13,30,906.0,73.0,1.9,9.5,533.0,966.47,757.02
2018,1,20,13,45,895.5,72.5,1.9,9.45,511.0,972.46,762.13
2018,1,20,14,0,885.0,72.0,1.9,9.4,489.0,974.64,764.86
2018,1,20,14,15,871.5,70.0,1.85,9.25,460.5,979.64,769.37
2018,1,20,14,30,858.0,68.0,1.8,9.1,432.0,969.34,763.3
2018,1,20,14,45,838.5,65.0,1.8,8.95,397.0,948.04,750.41
2018,1,20,15,0,819.0,62.0,1.8,8.8,362.0,923.27,735.01
2018,1,20,15,15,788.5,59.5,1.8,8.8,322.5,885.21,709.32
2018,1,20,15,30,758.0,57.0,1.8,8.8,283.0,844.36,680.92
2018,1,20,15,45,714.5,52.5,1.65,7.95,240.0,786.12,638.85
2018,1,20,16,0,671.0,48.0,1.5,7.1,197.0,726.33,593.61
2018,1,20,16,15,531.5,46.0,1.45,6.4,147.5,591.89,489.06
2018,1,20,16,30,392.0,44.0,1.4,5.7,98.0,452.11,374.99
2018,1,20,16,45,265.5,31.5,1.35,5.05,62.0,319.5,255.39
2018,1,20,17,0,139.0,19.0,1.3,4.4,26.0,169.23,15.04
2018,1,20,17,15,69.5,9.5,1.25,4.2,13.0,61.42,0.0
2018,1,20,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,21,7,15,75.0,7.5,0.65,4.1,9.5,0.0,0.0
2018,1,21,7,30,150.0,15.0,0.5,4.5,19.0,11.8,0.0
2018,1,21,7,45,303.0,25.0,0.4,4.9,54.0,20.76,9.98
2018,1,21,8,0,456.0,35.0,0.3,5.3,89.0,29.32,20.56
2018,1,21,8,15,540.0,41.5,0.25,5.8,131.5,34.81,26.15
2018,1,21,8,30,624.0,48.0,0.2,6.3,174.0,43.85,34.71
2018,1,21,8,45,655.5,54.0,0.2,6.8,213.5,88.04,50.01
2018,1,21,9,0,687.0,60.0,0.2,7.3,253.0,141.4,85.98
2018,1,21,9,15,743.0,60.5,0.2,7.85,297.5,198.34,131.53
2018,1,21,9,30,799.0,61.0,0.2,8.4,342.0,261.59,185.73
2018,1,21,9,45,824.0,63.0,0.25,8.9,378.5,322.61,240.12
2018,1,21,10,0,849.0,65.0,0.3,9.4,415.0,385.62,295.33
2018,1,21,10,15,863.5,67.0,0.35,9.7,445.0,444.56,346.29
2018,1,21,10,30,878.0,69.0,0.4,10.0,475.0,504.15,396.1
2018,1,21,10,45,886.5,70.5,0.45,10.3,498.0,559.9,441.39
2018,1,21,11,0,895.0,72.0,0.5,10.6,521.0,614.65,484.45
2018,1,21,11,15,870.5,81.0,0.6,10.65,529.5,660.07,520.17
2018,1,21,11,30,846.0,90.0,0.7,10.7,538.0,697.01,549.06
2018,1,21,11,45,871.0,85.5,0.75,10.75,553.0,751.05,588.74
2018,1,21,12,0,896.0,81.0,0.8,10.8,568.0,796.63,620.39
2018,1,21,12,15,835.5,97.0,0.85,10.7,552.0,810.5,630.31
2018,1,21,12,30,775.0,113.0,0.9,10.6,536.0,814.36,633.87
2018,1,21,12,45,574.5,162.5,0.9,10.5,474.0,711.09,560.83
2018,1,21,13,0,374.0,212.0,0.9,10.4,412.0,583.3,465.69
2018,1,21,13,15,384.5,205.5,0.95,10.3,406.5,599.07,480.46
2018,1,21,13,30,395.0,199.0,1.0,10.2,401.0,613.65,492.82
2018,1,21,13,45,342.5,198.0,1.0,10.1,368.0,572.87,462.12
2018,1,21,14,0,290.0,197.0,1.0,10.0,335.0,529.51,429.57
2018,1,21,14,15,353.0,175.5,0.95,9.85,333.5,571.44,464.48
2018,1,21,14,30,416.0,154.0,0.9,9.7,332.0,636.33,514.62
2018,1,21,14,45,397.5,143.5,0.85,9.55,302.5,608.63,493.93
2018,1,21,15,0,379.0,133.0,0.8,9.4,273.0,579.03,472.66
2018,1,21,15,15,296.0,126.5,0.8,9.4,228.5,467.37,387.03
2018,1,21,15,30,213.0,120.0,0.8,9.4,184.0,381.0,318.3
2018,1,21,15,45,196.5,102.0,0.8,8.75,154.5,341.83,288.08
2018,1,21,16,0,180.0,84.0,0.8,8.1,125.0,301.97,255.69
2018,1,21,16,15,136.5,68.0,0.85,8.0,95.0,240.8,203.1
2018,1,21,16,30,93.0,52.0,0.9,7.9,65.0,163.57,135.88
2018,1,21,16,45,64.5,35.0,0.9,7.8,42.5,116.63,91.5
2018,1,21,17,0,36.0,18.0,0.9,7.7,20.0,58.03,11.0
2018,1,21,17,15,18.0,9.0,0.85,7.75,10.0,21.07,0.0
2018,1,21,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
