Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,7,15,12.5,3.5,1.2,8.05,4.0,0.0,0.0
2018,1,22,7,30,25.0,7.0,1.2,8.4,8.0,5.51,0.0
2018,1,22,7,45,48.0,19.5,1.25,8.7,24.0,14.91,5.64
2018,1,22,8,0,71.0,32.0,1.3,9.0,40.0,24.1,15.6
2018,1,22,8,15,142.5,44.0,1.25,9.2,70.0,33.13,24.2
2018,1,22,8,30,214.0,56.0,1.2,9.4,100.0,41.25,31.83
2018,1,22,8,45,113.5,64.0,1.2,9.6,88.0,55.59,39.18
2018,1,22,9,0,13.0,72.0,1.2,9.8,76.0,56.39,42.94
2018,1,22,9,15,10.0,71.5,1.15,10.1,74.5,56.6,43.19
2018,1,22,9,30,7.0,71.0,1.1,10.4,73.0,56.21,42.91
2018,1,22,9,45,4.0,78.5,1.05,10.65,79.5,61.53,47.49
2018,1,22,10,0,1.0,86.0,1.0,10.9,86.0,66.54,51.7
2018,1,22,10,15,6.5,109.0,0.95,11.15,112.0,87.26,69.08
2018,1,22,10,30,12.0,132.0,0.9,11.4,138.0,109.13,87.28
2018,1,22,10,45,14.0,149.5,0.9,11.7,156.5,125.71,100.88
2018,1,22,11,0,16.0,167.0,0.9,12.0,175.0,142.95,114.93
2018,1,22,11,15,21.0,167.0,0.9,12.1,178.0,147.45,118.58
2018,1,22,11,30,26.0,167.0,0.9,12.2,181.0,162.19,130.73
2018,1,22,11,45,26.0,183.5,0.95,12.3,197.5,180.69,145.71
2018,1,22,12,0,26.0,200.0,1.0,12.4,214.0,185.98,149.91
2018,1,22,12,15,34.5,187.5,1.0,12.4,206.5,197.02,159.21
2018,1,22,12,30,43.0,175.0,1.0,12.4,199.0,194.32,157.44
2018,1,22,12,45,60.5,195.5,1.0,12.4,228.5,234.63,190.68
2018,1,22,13,0,78.0,216.0,1.0,12.4,258.0,277.71,225.61
2018,1,22,13,15,84.0,215.0,1.0,12.3,259.0,287.42,233.65
2018,1,22,13,30,90.0,214.0,1.0,12.2,260.0,297.52,242.25
2018,1,22,13,45,67.0,201.0,1.0,12.05,234.5,265.04,216.03
2018,1,22,14,0,44.0,188.0,1.0,11.9,209.0,231.56,188.86
2018,1,22,14,15,203.0,160.5,1.0,11.65,249.0,403.52,332.52
2018,1,22,14,30,362.0,133.0,1.0,11.4,289.0,556.85,454.42
2018,1,22,14,45,552.0,103.0,1.0,11.15,319.5,721.58,577.99
2018,1,22,15,0,742.0,73.0,1.0,10.9,350.0,863.12,678.5
2018,1,22,15,15,738.5,67.5,1.0,10.9,318.0,848.2,667.18
2018,1,22,15,30,735.0,62.0,1.0,10.9,286.0,830.1,655.42
2018,1,22,15,45,689.0,58.0,0.95,9.85,243.5,770.21,614.56
2018,1,22,16,0,643.0,54.0,0.9,8.8,201.0,718.48,577.93
2018,1,22,16,15,411.0,50.0,0.95,8.15,136.5,488.84,403.54
2018,1,22,16,30,179.0,46.0,1.0,7.5,72.0,265.45,221.32
2018,1,22,16,45,98.5,30.0,1.0,6.85,43.5,148.71,119.35
2018,1,22,17,0,18.0,14.0,1.0,6.2,15.0,34.27,8.68
2018,1,22,17,15,9.0,7.0,1.0,6.0,7.5,12.51,0.0
2018,1,22,17,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,23,7,15,23.5,5.5,0.8,4.5,6.5,0.0,0.0
2018,1,23,7,30,47.0,11.0,0.8,4.7,13.0,8.65,0.0
2018,1,23,7,45,55.0,23.5,0.8,4.9,28.5,17.76,8.27
2018,1,23,8,0,63.0,36.0,0.8,5.1,44.0,27.25,18.77
2018,1,23,8,15,63.5,53.5,0.75,5.4,64.0,39.51,30.45
2018,1,23,8,30,64.0,71.0,0.7,5.7,84.0,51.44,41.68
2018,1,23,8,45,104.5,87.0,0.7,6.0,114.0,70.73,53.35
2018,1,23,9,0,145.0,103.0,0.7,6.3,144.0,96.78,72.69
2018,1,23,9,15,129.5,115.5,0.65,6.8,156.5,115.27,89.1
2018,1,23,9,30,114.0,128.0,0.6,7.3,169.0,131.96,104.44
2018,1,23,9,45,141.5,144.0,0.6,7.85,200.0,163.05,130.46
2018,1,23,10,0,169.0,160.0,0.6,8.4,231.0,197.83,159.55
2018,1,23,10,15,223.5,168.0,0.55,8.9,268.5,248.23,200.85
2018,1,23,10,30,278.0,176.0,0.5,9.4,306.0,298.52,241.59
2018,1,23,10,45,368.5,174.5,0.45,9.9,356.0,365.04,294.6
2018,1,23,11,0,459.0,173.0,0.4,10.4,406.0,453.4,362.83
2018,1,23,11,15,693.0,124.5,0.4,10.75,489.0,592.13,468.28
2018,1,23,11,30,927.0,76.0,0.4,11.1,572.0,730.79,569.41
2018,1,23,11,45,930.5,76.0,0.35,11.4,581.0,776.63,597.85
2018,1,23,12,0,934.0,76.0,0.3,11.7,590.0,819.98,624.88
2018,1,23,12,15,935.0,76.0,0.25,11.9,591.5,858.62,648.61
2018,1,23,12,30,936.0,76.0,0.2,12.1,593.0,894.24,670.16
2018,1,23,12,45,934.0,75.5,0.2,12.25,586.5,923.43,688.47
2018,1,23,13,0,932.0,75.0,0.2,12.4,580.0,949.14,704.62
2018,1,23,13,15,926.5,74.5,0.25,12.45,565.5,968.01,717.78
2018,1,23,13,30,921.0,74.0,0.3,12.5,551.0,983.1,728.86
2018,1,23,13,45,911.5,72.5,0.35,12.55,528.5,989.22,734.48
2018,1,23,14,0,902.0,71.0,0.4,12.6,506.0,991.43,737.96
2018,1,23,14,15,888.0,69.5,0.45,12.5,477.0,985.35,736.73
2018,1,23,14,30,874.0,68.0,0.5,12.4,448.0,975.52,733.3
2018,1,23,14,45,854.0,66.0,0.55,12.3,413.0,966.86,730.72
2018,1,23,15,0,834.0,64.0,0.6,12.2,378.0,943.03,717.97
2018,1,23,15,15,805.0,61.0,0.6,12.2,338.0,905.69,694.61
2018,1,23,15,30,776.0,58.0,0.6,12.2,298.0,865.48,668.76
2018,1,23,15,45,734.0,54.0,0.65,11.5,254.5,809.01,632.99
2018,1,23,16,0,692.0,50.0,0.7,10.8,211.0,750.79,593.78
2018,1,23,16,15,626.0,45.0,0.75,10.4,167.0,668.11,532.98
2018,1,23,16,30,560.0,40.0,0.8,10.0,123.0,585.03,467.53
2018,1,23,16,45,431.5,32.0,0.85,9.65,82.5,462.31,363.27
2018,1,23,17,0,303.0,24.0,0.9,9.3,42.0,314.33,149.99
2018,1,23,17,15,151.5,12.0,0.85,9.15,21.0,127.48,0.0
2018,1,23,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,7,15,5.0,3.0,1.2,4.45,3.0,0.0,0.0
2018,1,24,7,30,10.0,6.0,1.1,5.0,6.0,4.72,0.0
2018,1,24,7,45,5.0,13.0,1.0,5.5,13.0,10.21,2.48
2018,1,24,8,0,0.0,20.0,0.9,6.0,20.0,15.22,7.99
2018,1,24,8,15,0.0,27.0,0.95,6.55,27.0,20.58,13.13
2018,1,24,8,30,0.0,34.0,1.0,7.1,34.0,25.94,18.2
2018,1,24,8,45,1.5,55.0,1.0,7.6,55.5,42.13,31.4
2018,1,24,9,0,3.0,76.0,1.0,8.1,77.0,58.05,45.15
2018,1,24,9,15,6.5,94.5,1.0,8.4,97.0,73.09,57.91
2018,1,24,9,30,10.0,113.0,1.0,8.7,117.0,88.93,71.26
2018,1,24,9,45,54.0,133.5,1.05,8.95,156.0,122.7,98.67
2018,1,24,10,0,98.0,154.0,1.1,9.2,195.0,166.31,134.71
2018,1,24,10,15,132.0,181.0,1.15,9.6,240.5,212.58,172.99
2018,1,24,10,30,166.0,208.0,1.2,10.0,286.0,263.78,214.94
2018,1,24,10,45,176.0,219.5,1.25,10.4,306.0,292.49,238.34
2018,1,24,11,0,186.0,231.0,1.3,10.8,326.0,322.32,262.44
2018,1,24,11,15,186.0,240.0,1.4,11.0,337.5,344.36,280.26
2018,1,24,11,30,186.0,249.0,1.5,11.2,349.0,366.31,297.84
2018,1,24,11,45,177.0,253.5,1.65,11.4,350.0,376.91,306.35
2018,1,24,12,0,168.0,258.0,1.8,11.6,351.0,386.45,313.98
2018,1,24,12,15,141.5,256.5,1.85,11.5,335.0,374.25,304.19
2018,1,24,12,30,115.0,255.0,1.9,11.4,319.0,340.95,277.85
2018,1,24,12,45,80.0,239.5,1.95,11.35,284.0,299.76,244.57
2018,1,24,13,0,45.0,224.0,2.0,11.3,249.0,255.94,208.62
2018,1,24,13,15,48.0,217.0,2.0,11.15,243.0,255.18,208.68
2018,1,24,13,30,51.0,210.0,2.0,11.0,237.0,254.45,208.65
2018,1,24,13,45,34.5,194.5,2.05,10.85,212.5,224.54,184.08
2018,1,24,14,0,18.0,179.0,2.1,10.7,188.0,174.55,142.7
2018,1,24,14,15,18.5,168.5,2.05,10.5,177.0,166.67,136.68
2018,1,24,14,30,19.0,158.0,2.0,10.3,166.0,158.83,130.56
2018,1,24,14,45,10.5,133.5,2.0,10.1,138.0,126.35,103.22
2018,1,24,15,0,2.0,109.0,2.0,9.9,110.0,93.96,75.59
2018,1,24,15,15,4.0,90.5,2.0,9.9,92.0,78.52,62.66
2018,1,24,15,30,6.0,72.0,2.0,9.9,74.0,63.07,49.56
2018,1,24,15,45,18.0,80.5,1.9,9.55,85.0,97.81,80.24
2018,1,24,16,0,30.0,89.0,1.8,9.2,96.0,130.46,108.58
2018,1,24,16,15,20.0,70.5,1.8,9.15,75.0,100.74,82.17
2018,1,24,16,30,10.0,52.0,1.8,9.1,54.0,60.32,46.45
2018,1,24,16,45,11.5,36.0,1.75,9.0,37.5,54.04,39.77
2018,1,24,17,0,13.0,20.0,1.7,8.9,21.0,32.1,13.19
2018,1,24,17,15,12.0,11.0,1.65,8.75,11.5,18.02,0.0
2018,1,24,17,30,11.0,2.0,1.6,8.6,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,8.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,25,7,15,31.0,9.0,1.1,4.5,10.0,0.0,0.0
2018,1,25,7,30,62.0,18.0,1.1,5.0,20.0,14.16,0.0
2018,1,25,7,45,103.0,32.5,1.1,5.45,42.5,24.08,13.79
2018,1,25,8,0,144.0,47.0,1.1,5.9,65.0,34.63,25.35
2018,1,25,8,15,255.5,59.0,1.1,6.15,107.0,43.73,34.21
2018,1,25,8,30,367.0,71.0,1.1,6.4,149.0,52.88,42.88
2018,1,25,8,45,250.0,88.0,1.15,6.6,146.5,79.44,56.48
2018,1,25,9,0,133.0,105.0,1.2,6.8,144.0,96.16,72.6
2018,1,25,9,15,281.0,108.5,1.2,7.0,205.5,139.41,103.09
2018,1,25,9,30,429.0,112.0,1.2,7.2,267.0,203.88,153.68
2018,1,25,9,45,293.0,126.5,1.25,7.45,237.5,199.12,156.86
2018,1,25,10,0,157.0,141.0,1.3,7.7,208.0,176.79,143.06
2018,1,25,10,15,182.0,167.5,1.35,7.9,250.0,221.82,181.43
2018,1,25,10,30,207.0,194.0,1.4,8.1,292.0,270.59,222.21
2018,1,25,10,45,295.0,191.5,1.45,8.3,339.0,340.36,279.77
2018,1,25,11,0,383.0,189.0,1.5,8.5,386.0,409.74,336.48
2018,1,25,11,15,512.5,168.5,1.5,8.6,441.0,510.77,417.38
2018,1,25,11,30,642.0,148.0,1.5,8.7,496.0,616.87,500.03
2018,1,25,11,45,498.5,175.0,1.55,8.8,448.0,564.61,458.95
2018,1,25,12,0,355.0,202.0,1.6,8.9,400.0,488.69,399.71
2018,1,25,12,15,206.5,175.0,1.6,8.95,290.0,356.84,294.66
2018,1,25,12,30,58.0,148.0,1.6,9.0,180.0,179.34,147.57
2018,1,25,12,45,66.0,187.5,1.6,9.05,224.0,229.93,190.03
2018,1,25,13,0,74.0,227.0,1.6,9.1,268.0,285.18,234.94
2018,1,25,13,15,103.0,222.0,1.6,9.1,277.0,311.78,257.55
2018,1,25,13,30,132.0,217.0,1.6,9.1,286.0,361.17,298.23
2018,1,25,13,45,82.5,172.5,1.6,9.1,215.0,244.72,203.22
2018,1,25,14,0,33.0,128.0,1.6,9.1,144.0,149.7,123.37
2018,1,25,14,15,192.5,141.5,1.6,8.95,227.5,367.87,309.5
2018,1,25,14,30,352.0,155.0,1.6,8.8,311.0,549.04,456.08
2018,1,25,14,45,424.5,135.0,1.6,8.7,308.5,625.26,515.69
2018,1,25,15,0,497.0,115.0,1.6,8.6,306.0,672.99,552.87
2018,1,25,15,15,544.0,97.0,1.6,8.6,286.0,704.28,577.07
2018,1,25,15,30,591.0,79.0,1.6,8.6,266.0,722.96,591.59
2018,1,25,15,45,464.0,77.0,1.4,7.9,211.0,590.49,490.42
2018,1,25,16,0,337.0,75.0,1.2,7.2,156.0,455.07,383.97
2018,1,25,16,15,198.0,65.0,1.15,6.7,110.0,287.92,245.58
2018,1,25,16,30,59.0,55.0,1.1,6.2,64.0,134.53,111.87
2018,1,25,16,45,44.0,37.5,1.05,5.7,43.0,98.76,79.07
2018,1,25,17,0,29.0,20.0,1.0,5.2,22.0,55.39,30.74
2018,1,25,17,15,19.0,10.5,1.0,5.25,11.5,23.1,0.0
2018,1,25,17,30,9.0,1.0,1.0,5.3,1.0,0.0,0.0
2018,1,25,17,45,4.5,0.5,1.0,5.3,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,7,15,95.0,9.5,0.9,4.7,13.0,7.47,0.0
2018,1,26,7,30,190.0,19.0,0.8,5.2,26.0,14.95,0.0
2018,1,26,7,45,340.0,28.0,0.75,5.7,63.0,23.31,13.45
2018,1,26,8,0,490.0,37.0,0.7,6.2,100.0,31.06,22.21
2018,1,26,8,15,573.0,43.0,0.75,6.65,144.5,36.19,27.36
2018,1,26,8,30,656.0,49.0,0.8,7.1,189.0,44.94,35.58
2018,1,26,8,45,708.5,52.0,0.85,7.55,233.5,84.07,46.75
2018,1,26,9,0,761.0,55.0,0.9,8.0,278.0,140.79,82.62
2018,1,26,9,15,793.5,57.5,0.85,8.2,319.5,199.72,130.64
2018,1,26,9,30,826.0,60.0,0.8,8.4,361.0,262.16,185.79
2018,1,26,9,45,849.5,62.0,0.8,8.6,398.5,325.15,242.79
2018,1,26,10,0,873.0,64.0,0.8,8.8,436.0,388.67,299.52
2018,1,26,10,15,888.5,65.0,0.8,9.05,467.0,449.29,352.54
2018,1,26,10,30,904.0,66.0,0.8,9.3,498.0,510.13,403.89
2018,1,26,10,45,880.5,74.5,0.8,9.55,512.5,557.68,443.36
2018,1,26,11,0,857.0,83.0,0.8,9.8,527.0,605.07,480.99
2018,1,26,11,15,897.5,75.5,0.85,9.95,553.5,664.29,527.31
2018,1,26,11,30,938.0,68.0,0.9,10.1,580.0,728.63,575.99
2018,1,26,11,45,940.5,68.5,0.9,10.25,589.0,774.9,607.67
2018,1,26,12,0,943.0,69.0,0.9,10.4,598.0,818.59,637.03
2018,1,26,12,15,942.5,70.0,0.9,10.45,599.5,857.67,663.19
2018,1,26,12,30,942.0,71.0,0.9,10.5,601.0,893.62,687.1
2018,1,26,12,45,937.5,70.5,0.95,10.55,593.5,920.95,706.08
2018,1,26,13,0,933.0,70.0,1.0,10.6,586.0,944.62,722.81
2018,1,26,13,15,927.0,69.5,1.0,10.5,571.5,963.16,735.72
2018,1,26,13,30,921.0,69.0,1.0,10.4,557.0,977.89,746.31
2018,1,26,13,45,911.5,68.5,1.0,10.35,535.0,985.4,752.17
2018,1,26,14,0,902.0,68.0,1.0,10.3,513.0,989.02,755.74
2018,1,26,14,15,867.0,71.5,1.05,10.1,479.5,969.01,745.11
2018,1,26,14,30,832.0,75.0,1.1,9.9,446.0,956.75,740.04
2018,1,26,14,45,669.5,97.0,1.1,9.75,381.0,832.92,656.27
2018,1,26,15,0,507.0,119.0,1.1,9.6,316.0,688.41,555.16
2018,1,26,15,15,420.0,116.5,1.1,9.6,268.5,598.94,490.8
2018,1,26,15,30,333.0,114.0,1.1,9.6,221.0,509.49,422.28
2018,1,26,15,45,228.5,103.5,1.05,8.6,172.0,371.81,313.53
2018,1,26,16,0,124.0,93.0,1.0,7.6,123.0,241.37,205.16
2018,1,26,16,15,86.5,74.5,1.1,6.9,93.5,183.55,155.78
2018,1,26,16,30,49.0,56.0,1.2,6.2,64.0,110.31,91.49
2018,1,26,16,45,52.0,41.0,1.25,5.55,47.0,112.36,91.16
2018,1,26,17,0,55.0,26.0,1.3,4.9,30.0,91.43,58.66
2018,1,26,17,15,28.5,13.5,1.3,4.65,15.5,32.91,0.0
2018,1,26,17,30,2.0,1.0,1.3,4.4,1.0,0.0,0.0
2018,1,26,17,45,1.0,0.5,1.3,4.2,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,27,7,15,47.0,8.0,1.2,2.6,10.0,6.29,0.0
2018,1,27,7,30,94.0,16.0,1.2,3.4,20.0,12.59,0.0
2018,1,27,7,45,201.0,29.0,1.2,4.25,51.0,22.07,12.74
2018,1,27,8,0,308.0,42.0,1.2,5.1,82.0,32.07,23.24
2018,1,27,8,15,428.5,49.0,1.2,5.65,128.5,39.92,30.87
2018,1,27,8,30,549.0,56.0,1.2,6.2,175.0,45.92,36.6
2018,1,27,8,45,655.5,54.0,1.2,6.8,226.5,81.75,46.84
2018,1,27,9,0,762.0,52.0,1.2,7.4,278.0,137.3,79.92
2018,1,27,9,15,794.0,54.0,1.25,7.95,319.0,195.71,127.58
2018,1,27,9,30,826.0,56.0,1.3,8.5,360.0,258.91,183.63
2018,1,27,9,45,791.0,69.0,1.35,9.05,383.5,312.4,234.83
2018,1,27,10,0,756.0,82.0,1.4,9.6,407.0,362.31,281.79
2018,1,27,10,15,738.0,94.0,1.4,9.95,429.5,413.07,327.34
2018,1,27,10,30,720.0,106.0,1.4,10.3,452.0,462.05,369.59
2018,1,27,10,45,785.0,94.0,1.45,10.7,488.5,528.44,423.94
2018,1,27,11,0,850.0,82.0,1.5,11.1,525.0,599.46,480.41
2018,1,27,11,15,768.0,108.0,1.55,11.3,518.0,621.62,498.04
2018,1,27,11,30,686.0,134.0,1.6,11.5,511.0,632.97,506.97
2018,1,27,11,45,694.0,134.5,1.6,11.7,521.0,675.03,539.0
2018,1,27,12,0,702.0,135.0,1.6,11.9,531.0,715.61,569.01
2018,1,27,12,15,716.5,131.0,1.6,12.0,536.0,754.98,597.44
2018,1,27,12,30,731.0,127.0,1.6,12.1,541.0,792.66,623.82
2018,1,27,12,45,815.5,101.0,1.55,12.25,558.5,859.67,669.95
2018,1,27,13,0,900.0,75.0,1.5,12.4,576.0,921.14,710.97
2018,1,27,13,15,849.5,86.0,1.5,12.4,549.5,922.71,711.81
2018,1,27,13,30,799.0,97.0,1.5,12.4,523.0,908.1,702.48
2018,1,27,13,45,810.0,88.5,1.5,12.4,506.0,924.59,714.89
2018,1,27,14,0,821.0,80.0,1.5,12.4,489.0,937.49,724.6
2018,1,27,14,15,829.0,73.0,1.45,12.25,466.0,945.67,730.94
2018,1,27,14,30,837.0,66.0,1.4,12.1,443.0,938.32,726.84
2018,1,27,14,45,795.5,69.5,1.4,11.95,406.0,916.12,713.55
2018,1,27,15,0,754.0,73.0,1.4,11.8,369.0,878.48,689.53
2018,1,27,15,15,716.5,71.0,1.4,11.8,329.0,834.56,660.38
2018,1,27,15,30,679.0,69.0,1.4,11.8,289.0,796.13,634.47
2018,1,27,15,45,581.0,70.0,1.25,10.85,239.5,694.87,561.77
2018,1,27,16,0,483.0,71.0,1.1,9.9,190.0,593.03,486.14
2018,1,27,16,15,402.0,62.0,1.15,9.2,147.5,491.44,408.08
2018,1,27,16,30,321.0,53.0,1.2,8.5,105.0,400.66,334.22
2018,1,27,16,45,275.5,39.5,1.2,7.75,74.0,337.22,277.5
2018,1,27,17,0,230.0,26.0,1.2,7.0,43.0,268.19,187.6
2018,1,27,17,15,131.0,15.0,1.25,6.9,23.0,114.38,0.0
2018,1,27,17,30,32.0,4.0,1.3,6.8,3.0,0.0,0.0
2018,1,27,17,45,16.0,2.0,1.35,6.7,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,28,7,15,50.0,8.5,1.45,4.9,10.5,6.69,0.0
2018,1,28,7,30,100.0,17.0,1.5,5.4,21.0,13.38,0.0
2018,1,28,7,45,209.0,30.5,1.5,5.9,53.5,23.19,13.77
2018,1,28,8,0,318.0,44.0,1.5,6.4,86.0,33.56,24.47
2018,1,28,8,15,476.0,48.0,1.5,7.05,138.5,39.43,30.26
2018,1,28,8,30,634.0,52.0,1.5,7.7,191.0,43.57,34.24
2018,1,28,8,45,706.5,53.5,1.45,8.35,239.5,83.19,46.71
2018,1,28,9,0,779.0,55.0,1.4,9.0,288.0,140.9,81.87
2018,1,28,9,15,794.0,60.0,1.3,9.8,326.5,200.07,130.27
2018,1,28,9,30,809.0,65.0,1.2,10.6,365.0,260.7,184.0
2018,1,28,9,45,854.5,62.5,1.15,11.4,407.5,325.52,241.0
2018,1,28,10,0,900.0,60.0,1.1,12.2,450.0,393.21,299.65
2018,1,28,10,15,915.0,61.5,1.0,12.8,482.0,455.74,353.07
2018,1,28,10,30,930.0,63.0,0.9,13.4,514.0,518.43,404.29
2018,1,28,10,45,940.0,64.5,0.85,14.0,539.0,578.33,451.47
2018,1,28,11,0,950.0,66.0,0.8,14.6,564.0,637.29,495.89
2018,1,28,11,15,956.5,66.5,0.8,15.0,581.5,691.73,536.24
2018,1,28,11,30,963.0,67.0,0.8,15.4,599.0,744.31,573.97
2018,1,28,11,45,966.5,67.0,0.8,15.8,608.5,792.04,605.22
2018,1,28,12,0,970.0,67.0,0.8,16.2,618.0,837.17,634.02
2018,1,28,12,15,970.5,67.0,0.75,16.4,619.5,877.06,658.56
2018,1,28,12,30,971.0,67.0,0.7,16.6,621.0,913.76,680.72
2018,1,28,12,45,968.5,67.0,0.7,16.8,614.5,944.47,699.83
2018,1,28,13,0,966.0,67.0,0.7,17.0,608.0,971.54,716.66
2018,1,28,13,15,961.0,66.5,0.7,17.0,593.5,991.9,729.82
2018,1,28,13,30,956.0,66.0,0.7,17.0,579.0,1008.35,740.73
2018,1,28,13,45,948.0,65.0,0.7,17.0,557.0,1017.27,747.07
2018,1,28,14,0,940.0,64.0,0.7,17.0,535.0,1022.16,751.16
2018,1,28,14,15,927.0,63.0,0.7,16.7,506.0,1018.11,750.64
2018,1,28,14,30,914.0,62.0,0.7,16.4,477.0,1010.14,747.9
2018,1,28,14,45,895.0,60.5,0.7,16.15,441.5,991.7,738.4
2018,1,28,15,0,876.0,59.0,0.7,15.9,406.0,969.71,726.67
2018,1,28,15,15,850.0,57.0,0.7,15.9,365.5,936.84,706.9
2018,1,28,15,30,824.0,55.0,0.7,15.9,325.0,911.81,691.96
2018,1,28,15,45,684.0,59.0,0.7,14.3,262.5,771.31,600.61
2018,1,28,16,0,544.0,63.0,0.7,12.7,200.0,641.31,512.07
2018,1,28,16,15,347.0,60.0,0.7,11.95,141.0,437.71,358.98
2018,1,28,16,30,150.0,57.0,0.7,11.2,82.0,233.85,193.55
2018,1,28,16,45,75.0,40.5,0.75,10.45,53.0,127.84,103.18
2018,1,28,17,0,0.0,24.0,0.8,9.7,24.0,21.62,10.31
2018,1,28,17,15,13.5,14.0,0.8,9.45,13.5,21.6,0.0
2018,1,28,17,30,27.0,4.0,0.8,9.2,3.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,0.8,9.0,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,29,7,15,0.5,6.5,1.6,6.1,6.5,5.11,0.0
2018,1,29,7,30,1.0,13.0,1.6,6.4,13.0,9.91,0.0
2018,1,29,7,45,1.5,29.0,1.6,6.75,29.0,21.68,12.63
2018,1,29,8,0,2.0,45.0,1.6,7.1,45.0,33.24,24.15
2018,1,29,8,15,9.0,62.5,1.55,7.55,64.5,45.72,35.91
2018,1,29,8,30,16.0,80.0,1.5,8.0,84.0,58.11,47.41
2018,1,29,8,45,50.5,100.5,1.4,8.45,115.5,75.34,58.72
2018,1,29,9,0,85.0,121.0,1.3,8.9,147.0,99.42,77.0
2018,1,29,9,15,100.0,138.0,1.2,9.6,172.5,124.66,97.41
2018,1,29,9,30,115.0,155.0,1.1,10.3,198.0,151.12,119.23
2018,1,29,9,45,75.5,164.5,1.0,11.0,194.0,152.88,122.16
2018,1,29,10,0,36.0,174.0,0.9,11.7,190.0,153.01,123.05
2018,1,29,10,15,40.5,187.5,0.8,12.45,206.5,170.5,137.02
2018,1,29,10,30,45.0,201.0,0.7,13.2,223.0,188.85,151.41
2018,1,29,10,45,55.0,214.5,0.65,14.0,242.5,211.01,168.7
2018,1,29,11,0,65.0,228.0,0.6,14.8,262.0,234.66,186.93
2018,1,29,11,15,50.5,226.0,0.55,15.25,253.0,229.16,181.88
2018,1,29,11,30,36.0,224.0,0.5,15.7,244.0,221.96,175.55
2018,1,29,11,45,36.0,227.5,0.45,16.2,248.0,229.36,180.94
2018,1,29,12,0,36.0,231.0,0.4,16.7,252.0,236.84,186.28
2018,1,29,12,15,48.0,223.0,0.35,16.9,250.5,242.22,190.62
2018,1,29,12,30,60.0,215.0,0.3,17.1,249.0,248.18,195.47
2018,1,29,12,45,45.5,211.5,0.3,17.35,237.0,236.04,185.5
2018,1,29,13,0,31.0,208.0,0.3,17.6,225.0,222.92,174.84
2018,1,29,13,15,38.5,192.5,0.35,17.0,213.5,216.28,170.83
2018,1,29,13,30,46.0,177.0,0.4,16.4,202.0,209.63,166.77
2018,1,29,13,45,89.5,197.5,0.45,15.8,243.5,279.0,223.68
2018,1,29,14,0,133.0,218.0,0.5,15.2,285.0,375.11,299.47
2018,1,29,14,15,166.5,206.0,0.5,14.9,285.5,399.81,319.58
2018,1,29,14,30,200.0,194.0,0.5,14.6,286.0,424.22,340.14
2018,1,29,14,45,297.5,169.0,0.55,14.25,294.0,517.52,414.46
2018,1,29,15,0,395.0,144.0,0.6,13.9,302.0,609.34,485.43
2018,1,29,15,15,277.5,139.0,0.6,13.9,244.5,464.39,375.35
2018,1,29,15,30,160.0,134.0,0.6,13.9,187.0,324.39,265.97
2018,1,29,15,45,223.0,112.5,0.6,13.05,175.5,378.92,313.19
2018,1,29,16,0,286.0,91.0,0.6,12.2,164.0,407.8,338.17
2018,1,29,16,15,261.5,76.0,0.6,11.65,132.5,383.93,317.71
2018,1,29,16,30,237.0,61.0,0.6,11.1,101.0,338.29,279.34
2018,1,29,16,45,182.5,46.0,0.65,10.5,71.0,267.93,218.33
2018,1,29,17,0,128.0,31.0,0.7,9.9,41.0,179.17,131.47
2018,1,29,17,15,80.0,18.0,0.7,9.65,22.5,76.95,0.0
2018,1,29,17,30,32.0,5.0,0.7,9.4,4.0,0.0,0.0
2018,1,29,17,45,16.0,2.5,0.75,9.15,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,30,7,15,39.0,9.0,0.8,7.45,11.0,7.08,0.0
2018,1,30,7,30,78.0,18.0,0.8,8.0,22.0,13.66,0.0
2018,1,30,7,45,175.0,32.0,0.8,8.6,53.0,24.16,14.79
2018,1,30,8,0,272.0,46.0,0.8,9.2,84.0,34.72,25.33
2018,1,30,8,15,352.0,57.0,0.8,9.65,124.5,43.09,33.3
2018,1,30,8,30,432.0,68.0,0.8,10.1,165.0,54.17,43.51
2018,1,30,8,45,605.5,60.5,0.8,10.5,228.0,78.2,45.54
2018,1,30,9,0,779.0,53.0,0.8,10.9,291.0,137.27,78.25
2018,1,30,9,15,811.5,55.5,0.75,11.55,333.5,197.45,125.97
2018,1,30,9,30,844.0,58.0,0.7,12.2,376.0,262.64,182.16
2018,1,30,9,45,868.0,59.0,0.7,12.8,414.0,324.92,237.39
2018,1,30,10,0,892.0,60.0,0.7,13.4,452.0,388.96,293.25
2018,1,30,10,15,907.5,60.5,0.7,13.95,483.5,450.4,345.65
2018,1,30,10,30,923.0,61.0,0.7,14.5,515.0,512.03,396.22
2018,1,30,10,45,934.5,62.0,0.7,15.1,540.5,571.96,443.43
2018,1,30,11,0,946.0,63.0,0.7,15.7,566.0,631.1,488.18
2018,1,30,11,15,952.0,63.5,0.7,16.1,583.5,685.13,527.99
2018,1,30,11,30,958.0,64.0,0.7,16.5,601.0,737.27,565.16
2018,1,30,11,45,962.0,64.0,0.7,16.9,610.5,785.25,596.31
2018,1,30,12,0,966.0,64.0,0.7,17.3,620.0,830.69,625.12
2018,1,30,12,15,966.5,64.5,0.65,17.6,622.0,871.13,649.56
2018,1,30,12,30,967.0,65.0,0.6,17.9,624.0,908.41,671.62
2018,1,30,12,45,965.0,65.0,0.6,18.2,618.0,939.55,690.57
2018,1,30,13,0,963.0,65.0,0.6,18.5,612.0,967.08,707.24
2018,1,30,13,15,912.0,76.0,0.5,18.6,584.0,958.96,699.67
2018,1,30,13,30,861.0,87.0,0.4,18.7,556.0,956.55,696.45
2018,1,30,13,45,882.5,78.5,0.35,18.75,543.5,972.27,706.05
2018,1,30,14,0,904.0,70.0,0.3,18.8,531.0,995.98,720.45
2018,1,30,14,15,909.5,65.0,0.35,18.8,507.0,1004.78,727.95
2018,1,30,14,30,915.0,60.0,0.4,18.8,483.0,1009.67,733.48
2018,1,30,14,45,897.5,58.5,0.5,18.85,447.5,992.68,726.5
2018,1,30,15,0,880.0,57.0,0.6,18.9,412.0,972.11,717.46
2018,1,30,15,15,855.5,54.5,0.6,18.9,371.5,939.8,698.44
2018,1,30,15,30,831.0,52.0,0.6,18.9,331.0,904.61,677.2
2018,1,30,15,45,794.0,49.0,0.7,16.6,286.5,864.58,659.49
2018,1,30,16,0,757.0,46.0,0.8,14.3,242.0,811.62,630.72
2018,1,30,16,15,685.0,43.0,0.85,13.3,194.5,724.97,571.26
2018,1,30,16,30,613.0,40.0,0.9,12.3,147.0,638.58,507.75
2018,1,30,16,45,489.0,34.5,0.95,11.3,103.5,516.88,411.94
2018,1,30,17,0,365.0,29.0,1.0,10.3,60.0,390.6,291.04
2018,1,30,17,15,220.0,17.5,0.95,10.0,33.0,186.61,0.0
2018,1,30,17,30,75.0,6.0,0.9,9.7,6.0,4.72,0.0
2018,1,30,17,45,37.5,3.0,0.8,9.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,31,7,15,144.0,11.0,0.95,6.4,18.0,8.65,0.0
2018,1,31,7,30,288.0,22.0,0.9,7.2,36.0,18.46,0.0
2018,1,31,7,45,427.5,29.0,0.9,8.0,76.0,24.36,15.16
2018,1,31,8,0,567.0,36.0,0.9,8.8,116.0,33.24,24.09
2018,1,31,8,15,641.0,40.5,0.85,9.35,162.0,37.61,28.43
2018,1,31,8,30,715.0,45.0,0.8,9.9,208.0,42.14,32.7
2018,1,31,8,45,760.5,48.5,0.7,10.45,254.0,79.01,42.42
2018,1,31,9,0,806.0,52.0,0.6,11.0,300.0,138.64,78.22
2018,1,31,9,15,819.5,56.5,0.55,11.65,339.0,198.91,126.5
2018,1,31,9,30,833.0,61.0,0.5,12.3,378.0,260.43,180.15
2018,1,31,9,45,825.0,69.0,0.45,13.0,408.5,319.7,233.26
2018,1,31,10,0,817.0,77.0,0.4,13.7,439.0,377.24,283.61
2018,1,31,10,15,875.5,70.5,0.4,14.15,482.5,446.1,340.36
2018,1,31,10,30,934.0,64.0,0.4,14.6,526.0,519.92,399.05
2018,1,31,10,45,943.5,64.5,0.4,15.05,551.0,579.03,445.17
2018,1,31,11,0,953.0,65.0,0.4,15.5,576.0,637.1,488.84
2018,1,31,11,15,958.5,66.0,0.45,15.7,593.5,691.85,529.73
2018,1,31,11,30,964.0,67.0,0.5,15.9,611.0,744.66,568.13
2018,1,31,11,45,966.5,67.0,0.55,16.05,620.0,791.98,600.02
2018,1,31,12,0,969.0,67.0,0.6,16.2,629.0,836.61,629.59
2018,1,31,12,15,966.0,68.5,0.65,16.3,630.0,875.65,655.43
2018,1,31,12,30,963.0,70.0,0.7,16.4,631.0,911.3,679.03
2018,1,31,12,45,956.0,71.5,0.75,16.55,623.5,939.91,697.97
2018,1,31,13,0,949.0,73.0,0.8,16.7,616.0,964.7,714.6
2018,1,31,13,15,944.0,72.0,0.8,16.65,601.5,984.36,727.58
2018,1,31,13,30,939.0,71.0,0.8,16.6,587.0,1000.13,738.27
2018,1,31,13,45,921.5,72.0,0.85,16.6,562.0,1002.41,741.51
2018,1,31,14,0,904.0,73.0,0.9,16.6,537.0,1000.54,742.45
2018,1,31,14,15,850.5,77.0,0.9,16.4,495.0,974.75,727.58
2018,1,31,14,30,797.0,81.0,0.9,16.2,453.0,932.72,702.28
2018,1,31,14,45,740.5,85.0,0.9,15.95,410.5,883.53,672.15
2018,1,31,15,0,684.0,89.0,0.9,15.7,368.0,839.33,644.9
2018,1,31,15,15,698.0,76.5,0.9,15.7,337.0,833.18,642.71
2018,1,31,15,30,712.0,64.0,0.9,15.7,306.0,816.79,632.69
2018,1,31,15,45,715.0,56.5,0.8,14.35,271.5,799.88,623.41
2018,1,31,16,0,718.0,49.0,0.7,13.0,237.0,779.77,610.78
2018,1,31,16,15,654.0,45.0,0.7,12.2,191.5,699.74,554.0
2018,1,31,16,30,590.0,41.0,0.7,11.4,146.0,619.86,494.2
2018,1,31,16,45,430.5,36.0,0.7,10.6,100.5,468.82,375.9
2018,1,31,17,0,271.0,31.0,0.7,9.8,55.0,316.28,241.08
2018,1,31,17,15,170.0,19.0,0.75,9.55,31.0,148.65,0.0
2018,1,31,17,30,69.0,7.0,0.8,9.3,7.0,57.26,0.0
2018,1,31,17,45,34.5,3.5,0.8,9.05,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,1,7,15,52.5,9.5,0.75,8.55,12.5,7.47,0.0
2018,2,1,7,30,105.0,19.0,0.7,9.0,25.0,14.41,0.0
2018,2,1,7,45,157.5,35.0,0.6,9.45,53.0,26.25,16.82
2018,2,1,8,0,210.0,51.0,0.5,9.9,81.0,37.87,28.16
2018,2,1,8,15,248.5,66.5,0.5,10.5,114.5,48.82,38.39
2018,2,1,8,30,287.0,82.0,0.5,11.1,148.0,59.52,48.16
2018,2,1,8,45,341.0,93.5,0.55,11.65,188.0,84.96,58.65
2018,2,1,9,0,395.0,105.0,0.6,12.2,228.0,126.38,85.27
2018,2,1,9,15,438.0,113.5,0.6,12.85,267.5,170.55,119.18
2018,2,1,9,30,481.0,122.0,0.6,13.5,307.0,220.02,159.91
2018,2,1,9,45,539.5,122.5,0.6,14.15,348.5,272.73,203.71
2018,2,1,10,0,598.0,123.0,0.6,14.8,390.0,336.73,256.37
2018,2,1,10,15,609.0,130.0,0.6,15.35,418.0,387.92,299.0
2018,2,1,10,30,620.0,137.0,0.6,15.9,446.0,439.57,340.66
2018,2,1,10,45,593.0,152.5,0.6,16.5,459.5,478.53,371.34
2018,2,1,11,0,566.0,168.0,0.6,17.1,473.0,507.81,393.77
