Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,15,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,22,6,45,1.5,4.5,1.5,3.4,4.5,0.0,0.0
2018,2,22,7,0,3.0,9.0,1.5,3.5,9.0,7.08,0.0
2018,2,22,7,15,20.5,24.5,1.6,3.85,27.0,18.66,9.41
2018,2,22,7,30,38.0,40.0,1.7,4.2,45.0,29.89,21.32
2018,2,22,7,45,142.0,56.5,1.75,4.55,86.5,41.61,32.56
2018,2,22,8,0,246.0,73.0,1.8,4.9,128.0,53.08,43.38
2018,2,22,8,15,408.5,79.5,1.8,5.2,196.5,58.99,48.9
2018,2,22,8,30,571.0,86.0,1.8,5.5,265.0,67.5,56.61
2018,2,22,8,45,684.5,80.5,1.85,5.85,328.5,84.66,55.13
2018,2,22,9,0,798.0,75.0,1.9,6.2,392.0,145.81,87.2
2018,2,22,9,15,827.0,76.5,1.9,6.45,437.0,207.47,135.25
2018,2,22,9,30,856.0,78.0,1.9,6.7,482.0,272.32,192.24
2018,2,22,9,45,878.5,78.5,1.95,6.95,522.0,337.22,251.6
2018,2,22,10,0,901.0,79.0,2.0,7.2,562.0,404.52,312.65
2018,2,22,10,15,913.5,81.0,2.05,7.4,595.5,468.68,370.1
2018,2,22,10,30,926.0,83.0,2.1,7.6,629.0,532.73,425.69
2018,2,22,10,45,935.5,83.5,2.15,7.75,655.0,593.37,476.96
2018,2,22,11,0,945.0,84.0,2.2,7.9,681.0,652.95,525.79
2018,2,22,11,15,914.0,97.5,2.2,7.95,688.0,697.59,561.45
2018,2,22,11,30,883.0,111.0,2.2,8.0,695.0,743.49,596.69
2018,2,22,11,45,855.0,123.0,2.25,8.05,695.0,779.68,624.34
2018,2,22,12,0,827.0,135.0,2.3,8.1,695.0,810.71,647.05
2018,2,22,12,15,597.0,201.0,2.35,8.05,606.0,728.2,584.03
2018,2,22,12,30,367.0,267.0,2.4,8.0,517.0,595.71,481.82
2018,2,22,12,45,227.5,287.5,2.45,7.95,442.0,488.98,398.27
2018,2,22,13,0,88.0,308.0,2.5,7.9,367.0,371.77,303.01
2018,2,22,13,15,78.5,289.0,2.6,7.85,341.0,348.5,285.36
2018,2,22,13,30,69.0,270.0,2.7,7.8,315.0,324.04,266.14
2018,2,22,13,45,98.0,263.0,2.75,7.7,324.0,350.31,289.16
2018,2,22,14,0,127.0,256.0,2.8,7.6,333.0,400.95,331.26
2018,2,22,14,15,134.5,240.5,2.8,7.45,319.0,396.32,328.6
2018,2,22,14,30,142.0,225.0,2.8,7.3,305.0,390.87,325.6
2018,2,22,14,45,150.5,201.5,2.85,7.15,281.5,375.67,315.01
2018,2,22,15,0,159.0,178.0,2.9,7.0,258.0,359.21,303.38
2018,2,22,15,15,147.0,145.5,2.9,7.0,214.5,309.48,263.37
2018,2,22,15,30,135.0,113.0,2.9,7.0,171.0,258.87,222.05
2018,2,22,15,45,188.0,118.0,2.9,6.55,189.0,340.27,292.79
2018,2,22,16,0,241.0,123.0,2.9,6.1,207.0,399.37,344.05
2018,2,22,16,15,124.5,98.5,2.85,5.8,141.5,234.63,203.0
2018,2,22,16,30,8.0,74.0,2.8,5.5,76.0,70.01,56.44
2018,2,22,16,45,4.0,56.0,2.75,5.2,57.0,49.44,38.19
2018,2,22,17,0,0.0,38.0,2.7,4.9,38.0,29.06,19.83
2018,2,22,17,15,0.0,25.5,2.65,4.75,25.5,19.46,11.03
2018,2,22,17,30,0.0,13.0,2.6,4.6,13.0,9.88,1.35
2018,2,22,17,45,0.0,7.0,2.6,4.4,7.0,5.51,0.0
2018,2,22,18,0,0.0,1.0,2.6,4.2,1.0,0.0,0.0
2018,2,22,18,15,0.0,0.5,2.6,4.15,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,3.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.45,-0.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,6,45,80.0,7.5,1.4,0.55,10.5,0.0,0.0
2018,2,23,7,0,160.0,15.0,1.4,1.0,21.0,11.8,0.0
2018,2,23,7,15,339.5,26.0,1.5,1.6,63.5,21.6,12.41
2018,2,23,7,30,519.0,37.0,1.6,2.2,106.0,31.18,22.76
2018,2,23,7,45,618.0,42.0,1.65,2.75,158.5,38.72,30.19
2018,2,23,8,0,717.0,47.0,1.7,3.3,211.0,43.82,35.13
2018,2,23,8,15,767.0,51.5,1.75,3.7,263.5,48.17,39.2
2018,2,23,8,30,817.0,56.0,1.8,4.1,316.0,52.56,43.16
2018,2,23,8,45,850.0,59.0,1.85,4.45,366.5,79.46,47.64
2018,2,23,9,0,883.0,62.0,1.9,4.8,417.0,148.49,86.34
2018,2,23,9,15,905.5,64.0,1.85,5.1,462.5,214.14,137.92
2018,2,23,9,30,928.0,66.0,1.8,5.4,508.0,281.92,198.12
2018,2,23,9,45,944.0,68.0,1.8,5.7,548.5,349.66,260.54
2018,2,23,10,0,960.0,70.0,1.8,6.0,589.0,418.19,323.09
2018,2,23,10,15,971.0,71.5,1.8,6.25,623.0,484.67,382.5
2018,2,23,10,30,982.0,73.0,1.8,6.5,657.0,550.76,439.54
2018,2,23,10,45,989.0,74.5,1.85,6.75,683.5,614.01,492.58
2018,2,23,11,0,996.0,76.0,1.9,7.0,710.0,675.84,542.72
2018,2,23,11,15,1000.0,76.5,1.9,7.15,728.0,733.05,587.67
2018,2,23,11,30,1004.0,77.0,1.9,7.3,746.0,787.98,629.57
2018,2,23,11,45,1005.5,78.0,1.9,7.45,756.0,839.05,665.45
2018,2,23,12,0,1007.0,79.0,1.9,7.6,766.0,887.17,698.45
2018,2,23,12,15,1005.5,80.0,1.9,7.7,767.0,929.66,727.31
2018,2,23,12,30,1004.0,81.0,1.9,7.8,768.0,968.61,753.57
2018,2,23,12,45,999.0,82.5,1.95,7.9,761.0,1001.27,776.11
2018,2,23,13,0,994.0,84.0,2.0,8.0,754.0,1029.94,796.04
2018,2,23,13,15,990.0,83.0,2.0,8.05,738.5,1052.56,811.46
2018,2,23,13,30,986.0,82.0,2.0,8.1,723.0,1071.0,824.24
2018,2,23,13,45,978.0,81.5,2.0,8.15,699.5,1081.85,832.14
2018,2,23,14,0,970.0,81.0,2.0,8.2,676.0,1088.38,837.43
2018,2,23,14,15,959.5,79.0,1.95,8.1,644.5,1086.19,836.82
2018,2,23,14,30,949.0,77.0,1.9,8.0,613.0,1079.71,833.63
2018,2,23,14,45,934.0,76.0,1.9,7.95,575.5,1065.79,826.28
2018,2,23,15,0,919.0,75.0,1.9,7.9,538.0,1047.95,816.47
2018,2,23,15,15,899.0,72.5,1.9,7.9,494.5,1019.32,799.18
2018,2,23,15,30,879.0,70.0,1.9,7.9,451.0,998.92,787.62
2018,2,23,15,45,848.5,67.0,1.8,7.45,402.0,952.2,757.12
2018,2,23,16,0,818.0,64.0,1.7,7.0,353.0,902.9,724.34
2018,2,23,16,15,774.5,59.5,1.6,6.2,301.5,837.28,679.39
2018,2,23,16,30,731.0,55.0,1.5,5.4,250.0,770.6,631.69
2018,2,23,16,45,664.0,49.5,1.45,4.55,198.5,681.5,564.62
2018,2,23,17,0,597.0,44.0,1.4,3.7,147.0,593.48,494.01
2018,2,23,17,15,478.0,36.5,1.4,3.2,101.5,476.59,394.35
2018,2,23,17,30,359.0,29.0,1.4,2.7,56.0,348.64,251.37
2018,2,23,17,45,193.0,16.5,1.4,2.15,29.5,150.14,0.0
2018,2,23,18,0,27.0,4.0,1.4,1.6,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,1.4,1.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,6,45,89.5,10.0,1.05,1.5,13.5,0.0,0.0
2018,2,24,7,0,179.0,20.0,0.9,2.0,27.0,15.74,0.0
2018,2,24,7,15,328.5,31.0,0.9,2.75,67.5,25.75,16.26
2018,2,24,7,30,478.0,42.0,0.9,3.5,108.0,35.03,26.22
2018,2,24,7,45,562.0,48.5,0.85,4.3,157.0,40.4,31.61
2018,2,24,8,0,646.0,55.0,0.8,5.1,206.0,45.94,36.88
2018,2,24,8,15,696.5,60.0,0.85,5.55,256.5,54.24,44.51
2018,2,24,8,30,747.0,65.0,0.9,6.0,307.0,58.69,48.46
2018,2,24,8,45,780.0,69.0,0.95,6.45,355.5,84.26,52.84
2018,2,24,9,0,813.0,73.0,1.0,6.9,404.0,145.64,85.97
2018,2,24,9,15,834.5,76.5,1.05,7.3,448.0,208.69,134.92
2018,2,24,9,30,856.0,80.0,1.1,7.7,492.0,274.02,191.89
2018,2,24,9,45,833.5,91.5,1.15,8.05,519.0,334.97,248.43
2018,2,24,10,0,811.0,103.0,1.2,8.4,546.0,392.36,301.11
2018,2,24,10,15,824.5,106.5,1.3,8.65,579.0,454.39,355.47
2018,2,24,10,30,838.0,110.0,1.4,8.9,612.0,516.7,408.43
2018,2,24,10,45,877.5,102.0,1.45,9.2,647.0,582.47,462.12
2018,2,24,11,0,917.0,94.0,1.5,9.5,682.0,646.33,512.96
2018,2,24,11,15,921.0,95.5,1.55,9.45,699.5,700.79,555.88
2018,2,24,11,30,925.0,97.0,1.6,9.4,717.0,753.21,596.27
2018,2,24,11,45,773.5,149.5,1.65,9.35,673.0,749.17,592.41
2018,2,24,12,0,622.0,202.0,1.7,9.3,629.0,718.84,569.39
2018,2,24,12,15,421.5,263.0,1.75,9.2,552.5,635.34,505.72
2018,2,24,12,30,221.0,324.0,1.8,9.1,476.0,507.63,406.86
2018,2,24,12,45,329.5,297.5,1.85,9.05,522.0,611.05,489.32
2018,2,24,13,0,438.0,271.0,1.9,9.0,568.0,719.86,572.16
2018,2,24,13,15,420.0,264.0,1.95,8.9,544.0,712.77,566.99
2018,2,24,13,30,402.0,257.0,2.0,8.8,520.0,680.02,544.57
2018,2,24,13,45,272.5,272.5,2.05,8.65,448.0,581.02,468.59
2018,2,24,14,0,143.0,288.0,2.1,8.5,376.0,453.55,368.63
2018,2,24,14,15,97.0,257.5,2.1,8.35,316.0,353.21,290.05
2018,2,24,14,30,51.0,227.0,2.1,8.2,256.0,275.29,226.77
2018,2,24,14,45,63.0,210.5,2.1,8.0,244.0,272.61,226.24
2018,2,24,15,0,75.0,194.0,2.1,7.8,232.0,269.48,225.08
2018,2,24,15,15,142.5,190.0,2.1,7.8,255.0,360.63,302.7
2018,2,24,15,30,210.0,186.0,2.1,7.8,278.0,427.66,359.45
2018,2,24,15,45,250.0,159.0,2.05,7.5,257.0,456.05,384.4
2018,2,24,16,0,290.0,132.0,2.0,7.2,236.0,457.83,388.56
2018,2,24,16,15,303.5,113.0,1.9,6.95,208.0,442.41,377.47
2018,2,24,16,30,317.0,94.0,1.8,6.7,180.0,446.48,381.02
2018,2,24,16,45,283.5,77.0,1.75,6.45,142.0,387.45,331.43
2018,2,24,17,0,250.0,60.0,1.7,6.2,104.0,329.51,280.93
2018,2,24,17,15,195.5,45.0,1.65,5.9,72.5,259.89,217.61
2018,2,24,17,30,141.0,30.0,1.6,5.6,41.0,190.4,140.3
2018,2,24,17,45,77.0,16.0,1.6,5.35,21.5,67.26,0.0
2018,2,24,18,0,13.0,2.0,1.6,5.1,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,1.6,5.05,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,25,6,45,20.0,8.0,1.05,1.15,9.0,6.29,0.0
2018,2,25,7,0,40.0,16.0,1.0,1.8,18.0,12.16,0.0
2018,2,25,7,15,122.0,33.5,1.0,2.5,49.0,25.04,16.02
2018,2,25,7,30,204.0,51.0,1.0,3.2,80.0,37.83,28.87
2018,2,25,7,45,424.5,53.5,0.95,3.85,145.0,43.23,34.3
2018,2,25,8,0,645.0,56.0,0.9,4.5,210.0,46.68,37.65
2018,2,25,8,15,715.5,59.0,0.95,5.35,265.0,53.63,43.99
2018,2,25,8,30,786.0,62.0,1.0,6.2,320.0,56.85,46.74
2018,2,25,8,45,819.0,65.5,1.05,7.0,369.5,83.08,50.94
2018,2,25,9,0,852.0,69.0,1.1,7.8,419.0,146.61,84.84
2018,2,25,9,15,875.5,71.0,1.1,8.4,464.5,211.28,134.68
2018,2,25,9,30,899.0,73.0,1.1,9.0,510.0,281.08,194.98
2018,2,25,9,45,916.0,74.5,1.1,9.55,550.0,347.13,254.12
2018,2,25,10,0,933.0,76.0,1.1,10.1,590.0,414.09,313.32
2018,2,25,10,15,944.5,77.0,1.05,10.5,623.0,478.91,369.14
2018,2,25,10,30,956.0,78.0,1.0,10.9,656.0,543.41,422.46
2018,2,25,10,45,963.5,79.0,0.95,11.25,682.0,605.13,471.53
2018,2,25,11,0,971.0,80.0,0.9,11.6,708.0,665.53,517.51
2018,2,25,11,15,976.5,81.0,0.9,11.8,726.5,723.04,560.45
2018,2,25,11,30,982.0,82.0,0.9,12.0,745.0,778.49,600.54
2018,2,25,11,45,984.5,82.5,0.9,12.2,755.0,828.88,634.22
2018,2,25,12,0,987.0,83.0,0.9,12.4,765.0,876.46,665.01
2018,2,25,12,15,986.0,83.0,0.9,12.5,766.0,917.57,691.41
2018,2,25,12,30,985.0,83.0,0.9,12.6,767.0,955.17,715.37
2018,2,25,12,45,981.0,84.5,0.95,12.7,760.0,988.12,737.25
2018,2,25,13,0,977.0,86.0,1.0,12.8,753.0,1017.18,756.71
2018,2,25,13,15,973.0,84.5,1.05,12.75,737.5,1038.8,771.94
2018,2,25,13,30,969.0,83.0,1.1,12.7,722.0,1056.27,784.79
2018,2,25,13,45,962.0,82.5,1.1,12.6,699.0,1067.78,793.13
2018,2,25,14,0,955.0,82.0,1.1,12.5,676.0,1075.04,799.05
2018,2,25,14,15,945.0,80.0,1.15,12.3,645.0,1073.17,800.75
2018,2,25,14,30,935.0,78.0,1.2,12.1,614.0,1067.07,800.02
2018,2,25,14,45,921.0,76.5,1.25,11.85,577.0,1053.41,794.72
2018,2,25,15,0,907.0,75.0,1.3,11.6,540.0,1035.85,787.01
2018,2,25,15,15,887.0,72.5,1.3,11.6,496.5,1007.19,770.27
2018,2,25,15,30,867.0,70.0,1.3,11.6,453.0,986.87,759.19
2018,2,25,15,45,839.0,67.0,1.45,10.7,405.0,942.7,736.36
2018,2,25,16,0,811.0,64.0,1.6,9.8,357.0,895.91,710.62
2018,2,25,16,15,769.0,60.0,1.6,9.0,306.0,832.44,669.06
2018,2,25,16,30,727.0,56.0,1.6,8.2,255.0,767.84,624.62
2018,2,25,16,45,660.0,50.5,1.55,7.4,203.5,678.83,558.32
2018,2,25,17,0,593.0,45.0,1.5,6.6,152.0,600.91,496.43
2018,2,25,17,15,474.5,37.5,1.5,6.05,106.0,474.22,390.88
2018,2,25,17,30,356.0,30.0,1.5,5.5,60.0,351.99,266.3
2018,2,25,17,45,199.0,18.0,1.45,4.95,32.5,155.32,0.0
2018,2,25,18,0,42.0,6.0,1.4,4.4,5.0,0.0,0.0
2018,2,25,18,15,21.0,3.0,1.4,4.2,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,26,6,45,1.0,2.5,1.45,5.65,2.5,1.97,0.0
2018,2,26,7,0,2.0,5.0,1.5,5.8,5.0,3.91,0.0
2018,2,26,7,15,1.0,8.5,1.5,5.85,8.5,6.44,0.0
2018,2,26,7,30,0.0,12.0,1.5,5.9,12.0,9.1,2.61
2018,2,26,7,45,0.0,16.0,1.5,5.95,16.0,12.15,5.54
2018,2,26,8,0,0.0,20.0,1.5,6.0,20.0,15.2,8.44
2018,2,26,8,15,0.0,19.0,1.55,6.0,19.0,14.45,7.75
2018,2,26,8,30,0.0,18.0,1.6,6.0,18.0,13.69,7.04
2018,2,26,8,45,0.0,18.5,1.65,6.0,18.5,14.08,6.82
2018,2,26,9,0,0.0,19.0,1.7,6.0,19.0,14.48,7.14
2018,2,26,9,15,0.0,24.5,1.75,6.1,24.5,18.7,10.8
2018,2,26,9,30,0.0,30.0,1.8,6.2,30.0,22.92,14.45
2018,2,26,9,45,0.0,41.0,1.85,6.25,41.0,31.39,21.77
2018,2,26,10,0,0.0,52.0,1.9,6.3,52.0,39.88,29.05
2018,2,26,10,15,4.0,112.5,1.9,6.4,115.0,88.36,70.54
2018,2,26,10,30,8.0,173.0,1.9,6.5,178.0,137.86,112.17
2018,2,26,10,45,6.5,162.0,1.9,6.65,166.0,129.4,104.78
2018,2,26,11,0,5.0,151.0,1.9,6.8,154.0,120.52,97.16
2018,2,26,11,15,67.5,206.5,1.95,6.9,252.0,215.06,176.84
2018,2,26,11,30,130.0,262.0,2.0,7.0,350.0,326.62,268.21
2018,2,26,11,45,156.0,284.0,2.0,7.1,391.5,376.95,308.34
2018,2,26,12,0,182.0,306.0,2.0,7.2,433.0,430.19,350.53
2018,2,26,12,15,226.5,311.5,2.05,7.2,469.5,485.1,394.44
2018,2,26,12,30,271.0,317.0,2.1,7.2,506.0,562.25,454.55
2018,2,26,12,45,239.5,322.0,2.1,7.2,488.0,534.14,432.41
2018,2,26,13,0,208.0,327.0,2.1,7.2,470.0,522.81,423.41
2018,2,26,13,15,250.0,315.0,2.15,7.15,483.5,560.91,454.83
2018,2,26,13,30,292.0,303.0,2.2,7.1,497.0,622.95,503.5
2018,2,26,13,45,346.5,280.0,2.2,7.05,502.5,662.27,535.33
2018,2,26,14,0,401.0,257.0,2.2,7.0,508.0,700.79,566.65
2018,2,26,14,15,509.0,212.0,2.2,6.85,515.5,792.47,638.41
2018,2,26,14,30,617.0,167.0,2.2,6.7,523.0,867.51,695.47
2018,2,26,14,45,680.0,140.5,2.2,6.6,510.5,905.7,723.99
2018,2,26,15,0,743.0,114.0,2.2,6.5,498.0,937.93,748.7
2018,2,26,15,15,778.5,97.5,2.2,6.5,471.0,941.11,752.6
2018,2,26,15,30,814.0,81.0,2.2,6.5,444.0,948.33,759.86
2018,2,26,15,45,788.5,77.0,2.1,6.15,398.0,906.01,731.27
2018,2,26,16,0,763.0,73.0,2.0,5.8,352.0,861.06,700.71
2018,2,26,16,15,719.5,68.5,1.95,5.4,302.0,796.33,655.07
2018,2,26,16,30,676.0,64.0,1.9,5.0,252.0,739.32,613.56
2018,2,26,16,45,604.0,58.0,1.8,4.65,201.0,647.57,542.19
2018,2,26,17,0,532.0,52.0,1.7,4.3,150.0,557.98,468.9
2018,2,26,17,15,419.0,42.5,1.65,3.9,104.5,434.61,364.08
2018,2,26,17,30,306.0,33.0,1.6,3.5,59.0,317.52,247.63
2018,2,26,17,45,170.5,19.5,1.55,3.1,32.0,136.16,0.0
2018,2,26,18,0,35.0,6.0,1.5,2.7,5.0,0.0,0.0
2018,2,26,18,15,17.5,3.0,1.45,2.55,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,27,6,45,40.0,10.0,1.6,1.25,12.0,7.87,0.0
2018,2,27,7,0,80.0,20.0,1.6,1.6,24.0,15.13,0.0
2018,2,27,7,15,147.0,37.0,1.65,2.1,55.0,27.64,18.78
2018,2,27,7,30,214.0,54.0,1.7,2.6,86.0,39.98,31.02
2018,2,27,7,45,444.5,54.5,1.75,3.05,154.0,44.04,35.2
2018,2,27,8,0,675.0,55.0,1.8,3.5,222.0,50.03,40.9
2018,2,27,8,15,750.5,55.5,1.75,4.05,278.5,51.23,41.97
2018,2,27,8,30,826.0,56.0,1.7,4.6,335.0,52.78,43.25
2018,2,27,8,45,856.5,59.0,1.65,5.1,385.0,84.58,51.87
2018,2,27,9,0,887.0,62.0,1.6,5.6,435.0,149.32,86.4
2018,2,27,9,15,907.5,64.5,1.55,6.05,481.0,215.42,138.04
2018,2,27,9,30,928.0,67.0,1.5,6.5,527.0,283.44,197.97
2018,2,27,9,45,943.0,69.0,1.45,6.9,567.5,351.05,259.58
2018,2,27,10,0,958.0,71.0,1.4,7.3,608.0,419.34,320.99
2018,2,27,10,15,968.0,72.5,1.4,7.6,641.5,485.43,379.24
2018,2,27,10,30,978.0,74.0,1.4,7.9,675.0,551.01,434.97
2018,2,27,10,45,985.5,76.0,1.4,8.2,702.0,614.91,487.26
2018,2,27,11,0,993.0,78.0,1.4,8.5,729.0,677.46,536.54
2018,2,27,11,15,998.5,78.5,1.4,8.7,748.0,735.62,581.1
2018,2,27,11,30,1004.0,79.0,1.4,8.9,767.0,791.63,622.7
2018,2,27,11,45,1005.5,80.0,1.45,9.05,777.0,842.78,658.37
2018,2,27,12,0,1007.0,81.0,1.5,9.2,787.0,890.97,691.31
2018,2,27,12,15,1008.0,81.0,1.5,9.3,789.0,934.49,720.23
2018,2,27,12,30,1009.0,81.0,1.5,9.4,791.0,974.59,746.65
2018,2,27,12,45,1007.0,81.0,1.55,9.5,784.0,1008.38,769.54
2018,2,27,13,0,1005.0,81.0,1.6,9.6,777.0,1038.24,789.92
2018,2,27,13,15,1000.0,81.0,1.55,9.6,761.5,1061.2,804.44
2018,2,27,13,30,995.0,81.0,1.5,9.6,746.0,1079.91,816.29
2018,2,27,13,45,987.0,80.5,1.5,9.6,722.0,1090.75,824.09
2018,2,27,14,0,979.0,80.0,1.5,9.6,698.0,1097.21,829.33
2018,2,27,14,15,969.0,79.0,1.5,9.55,667.0,1096.67,830.43
2018,2,27,14,30,959.0,78.0,1.5,9.5,636.0,1091.83,829.02
2018,2,27,14,45,944.5,76.5,1.45,9.4,597.5,1077.55,820.83
2018,2,27,15,0,930.0,75.0,1.4,9.3,559.0,1059.26,810.25
2018,2,27,15,15,910.5,73.0,1.4,9.3,515.0,1031.44,794.07
2018,2,27,15,30,891.0,71.0,1.4,9.3,471.0,1000.19,775.57
2018,2,27,15,45,863.0,68.0,1.35,8.8,422.0,967.24,756.19
2018,2,27,16,0,835.0,65.0,1.3,8.3,373.0,919.83,726.25
2018,2,27,16,15,793.0,61.0,1.3,7.4,320.5,855.66,685.22
2018,2,27,16,30,751.0,57.0,1.3,6.5,268.0,790.28,641.28
2018,2,27,16,45,687.5,51.5,1.3,5.6,215.5,703.5,578.31
2018,2,27,17,0,624.0,46.0,1.3,4.7,163.0,617.71,511.8
2018,2,27,17,15,512.0,38.5,1.35,4.2,115.0,504.42,417.91
2018,2,27,17,30,400.0,31.0,1.4,3.7,67.0,388.71,305.02
2018,2,27,17,45,228.5,19.0,1.45,3.25,36.5,176.68,0.0
2018,2,27,18,0,57.0,7.0,1.5,2.8,6.0,0.0,0.0
2018,2,27,18,15,28.5,3.5,1.5,2.75,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,28,6,45,111.5,12.5,1.05,2.5,19.0,9.83,0.0
2018,2,28,7,0,223.0,25.0,0.9,3.1,38.0,20.81,4.16
2018,2,28,7,15,357.5,35.0,0.9,3.75,80.0,28.98,20.03
2018,2,28,7,30,492.0,45.0,0.9,4.4,122.0,37.36,28.51
2018,2,28,7,45,475.5,54.5,0.9,5.1,151.0,44.23,35.16
2018,2,28,8,0,459.0,64.0,0.9,5.8,180.0,50.71,41.2
2018,2,28,8,15,320.5,99.0,0.95,6.25,188.0,70.65,59.36
2018,2,28,8,30,182.0,134.0,1.0,6.7,196.0,93.55,79.83
2018,2,28,8,45,156.0,156.0,1.0,7.15,214.5,112.81,89.27
2018,2,28,9,0,130.0,178.0,1.0,7.6,233.0,139.33,108.82
2018,2,28,9,15,193.0,194.5,1.0,7.95,286.0,175.03,134.91
2018,2,28,9,30,256.0,211.0,1.0,8.3,339.0,220.77,170.61
2018,2,28,9,45,239.5,234.0,1.05,8.65,361.0,252.12,198.08
2018,2,28,10,0,223.0,257.0,1.1,9.0,383.0,283.52,225.14
2018,2,28,10,15,215.5,273.5,1.1,9.25,401.0,312.25,249.21
2018,2,28,10,30,208.0,290.0,1.1,9.5,419.0,340.23,272.05
2018,2,28,10,45,250.0,295.5,1.15,9.75,456.5,385.26,308.0
2018,2,28,11,0,292.0,301.0,1.2,10.0,494.0,444.7,354.48
2018,2,28,11,15,306.5,308.0,1.2,10.05,515.0,482.72,383.81
2018,2,28,11,30,321.0,315.0,1.2,10.1,536.0,521.58,413.49
2018,2,28,11,45,356.0,309.5,1.2,10.15,558.0,564.71,446.44
2018,2,28,12,0,391.0,304.0,1.2,10.2,580.0,609.47,480.17
2018,2,28,12,15,379.0,308.5,1.2,10.15,576.5,626.23,492.31
2018,2,28,12,30,367.0,313.0,1.2,10.1,573.0,640.82,503.03
2018,2,28,12,45,316.5,317.5,1.2,10.0,540.0,618.56,486.23
2018,2,28,13,0,266.0,322.0,1.2,9.9,507.0,592.03,466.44
2018,2,28,13,15,164.5,297.0,1.15,9.75,410.5,458.33,365.37
2018,2,28,13,30,63.0,272.0,1.1,9.6,314.0,317.08,254.83
2018,2,28,13,45,35.5,221.5,1.1,9.45,245.0,239.97,194.12
2018,2,28,14,0,8.0,171.0,1.1,9.3,176.0,147.64,118.63
2018,2,28,14,15,11.5,185.5,1.05,9.15,192.5,165.98,134.46
2018,2,28,14,30,15.0,200.0,1.0,9.0,209.0,185.59,150.98
2018,2,28,14,45,29.0,205.5,1.0,8.85,221.5,229.47,187.81
2018,2,28,15,0,43.0,211.0,1.0,8.7,234.0,255.16,209.64
2018,2,28,15,15,42.5,192.5,1.0,8.7,213.5,236.96,195.35
2018,2,28,15,30,42.0,174.0,1.0,8.7,193.0,218.46,180.9
2018,2,28,15,45,71.5,161.5,0.9,8.4,190.0,237.12,198.34
2018,2,28,16,0,101.0,149.0,0.8,8.1,187.0,275.43,231.37
2018,2,28,16,15,65.0,124.0,0.75,7.7,147.0,192.02,161.64
2018,2,28,16,30,29.0,99.0,0.7,7.3,107.0,130.16,108.55
2018,2,28,16,45,21.5,81.5,0.7,6.95,87.0,105.84,87.57
2018,2,28,17,0,14.0,64.0,0.7,6.6,67.0,71.54,57.33
2018,2,28,17,15,8.0,43.5,0.7,6.4,45.0,45.69,34.09
2018,2,28,17,30,2.0,23.0,0.7,6.2,23.0,19.07,9.99
2018,2,28,17,45,1.0,12.5,0.7,6.0,12.5,10.24,0.0
2018,2,28,18,0,0.0,2.0,0.7,5.8,2.0,1.57,0.0
2018,2,28,18,15,0.0,1.0,0.75,5.8,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,2.5,7.85,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,2.6,7.9,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,2.65,8.05,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,2.7,8.2,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,2.75,8.3,11.5,8.72,2.32
2018,3,1,8,0,0.0,15.0,2.8,8.4,15.0,11.39,4.81
2018,3,1,8,15,0.0,19.0,2.85,8.55,19.0,14.45,7.62
2018,3,1,8,30,0.0,23.0,2.9,8.7,23.0,17.51,10.39
2018,3,1,8,45,0.0,27.5,2.95,8.8,27.5,20.97,12.69
2018,3,1,9,0,0.0,32.0,3.0,8.9,32.0,24.43,15.64
2018,3,1,9,15,0.0,37.0,3.0,9.0,37.0,28.29,18.91
2018,3,1,9,30,0.0,42.0,3.0,9.1,42.0,32.15,22.16
2018,3,1,9,45,0.0,56.0,3.05,9.2,56.0,42.95,31.36
2018,3,1,10,0,0.0,70.0,3.1,9.3,70.0,53.8,40.51
2018,3,1,10,15,1.0,94.0,3.1,9.35,94.5,72.85,56.58
2018,3,1,10,30,2.0,118.0,3.1,9.4,119.0,92.04,72.63
2018,3,1,10,45,2.5,131.0,3.1,9.5,132.5,102.75,81.47
2018,3,1,11,0,3.0,144.0,3.1,9.6,146.0,113.69,90.47
2018,3,1,11,15,2.5,139.5,3.1,9.55,141.0,110.2,87.46
2018,3,1,11,30,2.0,135.0,3.1,9.5,136.0,106.58,84.39
2018,3,1,11,45,3.0,141.0,3.05,9.5,143.0,112.47,89.28
2018,3,1,12,0,4.0,147.0,3.0,9.5,150.0,118.51,94.31
2018,3,1,12,15,2.5,119.0,2.95,9.5,121.0,94.77,74.46
2018,3,1,12,30,1.0,91.0,2.9,9.5,92.0,71.13,54.62
2018,3,1,12,45,1.5,108.0,2.85,9.5,109.0,85.25,66.53
2018,3,1,13,0,2.0,125.0,2.8,9.5,126.0,99.8,78.75
2018,3,1,13,15,2.5,139.5,2.75,9.55,141.0,112.67,89.53
2018,3,1,13,30,3.0,154.0,2.7,9.6,156.0,125.98,100.69
2018,3,1,13,45,4.0,139.5,2.7,9.6,142.0,114.84,91.57
2018,3,1,14,0,5.0,125.0,2.7,9.6,128.0,103.68,82.46
2018,3,1,14,15,3.0,122.5,2.65,9.55,124.5,99.82,79.29
2018,3,1,14,30,1.0,120.0,2.6,9.5,121.0,95.95,76.11
2018,3,1,14,45,16.0,107.0,2.55,9.45,115.5,110.05,89.03
2018,3,1,15,0,31.0,94.0,2.5,9.4,110.0,113.23,92.76
2018,3,1,15,15,88.0,108.0,2.5,9.4,149.0,203.02,171.13
2018,3,1,15,30,145.0,122.0,2.5,9.4,188.0,298.8,252.72
2018,3,1,15,45,80.0,119.0,2.3,9.25,155.0,210.69,177.47
2018,3,1,16,0,15.0,116.0,2.1,9.1,122.0,113.9,93.41
2018,3,1,16,15,15.5,100.0,2.05,8.85,105.5,100.12,82.09
2018,3,1,16,30,16.0,84.0,2.0,8.6,89.0,86.16,70.26
2018,3,1,16,45,85.5,65.5,1.95,8.4,83.0,153.28,130.85
2018,3,1,17,0,155.0,47.0,1.9,8.2,77.0,202.88,174.18
2018,3,1,17,15,110.0,36.0,1.9,7.95,54.0,149.41,125.2
2018,3,1,17,30,65.0,25.0,1.9,7.7,31.0,99.87,77.57
2018,3,1,17,45,32.5,13.5,1.85,7.45,16.5,49.59,0.0
2018,3,1,18,0,0.0,2.0,1.8,7.2,2.0,1.57,0.0
2018,3,1,18,15,0.0,1.0,1.8,7.1,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,2,6,15,1.0,1.0,1.05,3.7,1.0,0.0,0.0
2018,3,2,6,30,2.0,2.0,1.0,4.1,2.0,0.0,0.0
2018,3,2,6,45,2.0,8.0,0.95,4.5,8.0,6.29,0.0
2018,3,2,7,0,2.0,14.0,0.9,4.9,14.0,10.66,1.55
2018,3,2,7,15,3.0,27.0,1.0,5.15,27.5,20.64,12.77
2018,3,2,7,30,4.0,40.0,1.1,5.4,41.0,30.5,22.26
2018,3,2,7,45,7.0,48.0,1.15,5.65,50.0,36.75,28.27
2018,3,2,8,0,10.0,56.0,1.2,5.9,59.0,42.97,34.08
2018,3,2,8,15,15.0,64.5,1.3,6.1,69.5,49.12,39.71
2018,3,2,8,30,20.0,73.0,1.4,6.3,80.0,55.39,45.32
2018,3,2,8,45,10.5,85.0,1.5,6.5,88.5,65.11,51.25
2018,3,2,9,0,1.0,97.0,1.6,6.7,97.0,73.82,58.74
2018,3,2,9,15,2.5,103.5,1.65,6.9,104.5,79.32,63.15
2018,3,2,9,30,4.0,110.0,1.7,7.1,112.0,85.01,67.73
2018,3,2,9,45,97.0,177.5,1.75,7.35,233.0,167.9,134.76
2018,3,2,10,0,190.0,245.0,1.8,7.6,354.0,262.29,210.95
2018,3,2,10,15,188.5,269.5,1.85,7.65,383.0,297.26,240.17
2018,3,2,10,30,187.0,294.0,1.9,7.7,412.0,332.68,269.46
2018,3,2,10,45,280.0,286.0,1.95,7.8,470.0,401.79,325.32
2018,3,2,11,0,373.0,278.0,2.0,7.9,528.0,472.9,382.43
2018,3,2,11,15,476.0,252.5,2.05,7.95,580.0,555.77,448.22
2018,3,2,11,30,579.0,227.0,2.1,8.0,632.0,636.4,511.49
2018,3,2,11,45,354.5,241.5,2.1,8.05,490.5,515.19,416.84
2018,3,2,12,0,130.0,256.0,2.1,8.1,349.0,339.84,276.69
2018,3,2,12,15,70.0,220.5,2.15,8.1,270.5,248.68,203.23
2018,3,2,12,30,10.0,185.0,2.2,8.1,192.0,156.49,126.16
2018,3,2,12,45,11.5,164.0,2.25,8.1,172.0,140.77,113.52
2018,3,2,13,0,13.0,143.0,2.3,8.1,152.0,125.08,100.67
2018,3,2,13,15,7.5,130.5,2.3,8.05,135.5,109.84,87.83
2018,3,2,13,30,2.0,118.0,2.3,8.0,119.0,94.29,74.63
2018,3,2,13,45,4.0,125.5,2.3,7.95,128.0,102.79,82.02
2018,3,2,14,0,6.0,133.0,2.3,7.9,137.0,111.56,89.64
2018,3,2,14,15,10.0,149.5,2.3,7.75,155.5,130.77,106.19
2018,3,2,14,30,14.0,166.0,2.3,7.6,174.0,151.06,123.64
2018,3,2,14,45,7.5,122.5,2.3,7.45,127.0,105.25,85.02
2018,3,2,15,0,1.0,79.0,2.3,7.3,80.0,61.75,47.83
2018,3,2,15,15,16.0,104.5,2.3,7.3,112.0,108.97,89.33
2018,3,2,15,30,31.0,130.0,2.3,7.3,144.0,153.04,127.78
2018,3,2,15,45,59.0,120.5,2.2,6.95,144.0,172.11,145.79
2018,3,2,16,0,87.0,111.0,2.1,6.6,144.0,208.92,178.74
2018,3,2,16,15,167.5,107.5,2.05,6.45,160.5,302.84,260.96
2018,3,2,16,30,248.0,104.0,2.0,6.3,177.0,372.05,320.62
2018,3,2,16,45,231.5,87.5,1.9,6.1,145.5,332.11,286.39
2018,3,2,17,0,215.0,71.0,1.8,5.9,114.0,292.55,251.61
2018,3,2,17,15,156.0,53.5,1.8,5.8,80.0,218.02,184.76
2018,3,2,17,30,97.0,36.0,1.8,5.7,46.0,147.76,118.4
2018,3,2,17,45,53.0,21.0,1.75,5.6,26.0,81.0,3.8
2018,3,2,18,0,9.0,6.0,1.7,5.5,6.0,10.67,0.0
2018,3,2,18,15,4.5,3.0,1.7,5.45,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,6,15,4.0,1.0,1.1,3.2,1.0,0.0,0.0
2018,3,3,6,30,8.0,2.0,1.0,3.6,2.0,0.0,0.0
2018,3,3,6,45,112.5,16.5,0.85,3.95,24.5,12.98,0.0
2018,3,3,7,0,217.0,31.0,0.7,4.3,47.0,23.49,11.68
2018,3,3,7,15,347.0,41.5,0.75,4.75,90.5,34.17,24.98
2018,3,3,7,30,477.0,52.0,0.8,5.2,134.0,42.77,33.51
2018,3,3,7,45,485.0,57.5,0.8,5.6,164.5,46.47,37.22
2018,3,3,8,0,493.0,63.0,0.8,6.0,195.0,50.08,40.62
2018,3,3,8,15,284.5,53.0,0.8,6.15,132.5,39.64,31.01
2018,3,3,8,30,76.0,43.0,0.8,6.3,70.0,31.85,23.78
2018,3,3,8,45,49.0,75.0,0.85,6.4,93.5,57.77,44.14
2018,3,3,9,0,22.0,107.0,0.9,6.5,117.0,82.6,65.44
2018,3,3,9,15,30.5,138.0,0.95,6.65,153.0,108.62,86.92
2018,3,3,9,30,39.0,169.0,1.0,6.8,189.0,136.55,110.0
2018,3,3,9,45,90.5,204.5,1.05,6.95,255.5,182.87,147.04
2018,3,3,10,0,142.0,240.0,1.1,7.1,322.0,240.84,193.89
2018,3,3,10,15,278.0,245.0,1.15,7.15,417.0,321.79,258.35
2018,3,3,10,30,414.0,250.0,1.2,7.2,512.0,421.97,337.96
2018,3,3,10,45,275.0,277.0,1.25,7.25,454.0,391.29,315.16
2018,3,3,11,0,136.0,304.0,1.3,7.3,396.0,342.58,276.91
2018,3,3,11,15,82.5,247.5,1.3,7.25,303.5,259.43,210.95
2018,3,3,11,30,29.0,191.0,1.3,7.2,211.0,179.03,145.19
2018,3,3,11,45,103.5,253.0,1.35,7.15,327.0,307.29,251.13
2018,3,3,12,0,178.0,315.0,1.4,7.1,443.0,433.66,351.32
2018,3,3,12,15,201.0,328.5,1.45,7.05,473.5,478.5,385.85
2018,3,3,12,30,224.0,342.0,1.5,7.0,504.0,525.08,422.01
2018,3,3,12,45,159.5,336.0,1.5,7.0,450.5,473.82,381.26
2018,3,3,13,0,95.0,330.0,1.5,7.0,397.0,396.22,320.22
2018,3,3,13,15,110.5,305.5,1.5,6.9,382.0,414.1,335.76
2018,3,3,13,30,126.0,281.0,1.5,6.8,367.0,409.93,333.78
2018,3,3,13,45,85.5,254.0,1.55,6.7,311.5,323.25,265.02
2018,3,3,14,0,45.0,227.0,1.6,6.6,256.0,257.5,211.56
2018,3,3,14,15,23.0,153.0,1.6,6.45,168.0,160.51,131.72
2018,3,3,14,30,1.0,79.0,1.6,6.3,80.0,61.82,47.74
2018,3,3,14,45,57.0,135.0,1.6,6.15,166.0,179.8,150.98
2018,3,3,15,0,113.0,191.0,1.6,6.0,252.0,323.49,271.59
2018,3,3,15,15,219.0,187.0,1.6,6.0,293.0,453.52,379.47
2018,3,3,15,30,325.0,183.0,1.6,6.0,334.0,556.35,463.3
2018,3,3,15,45,233.5,145.5,1.55,5.6,248.5,416.72,352.05
2018,3,3,16,0,142.0,108.0,1.5,5.2,163.0,257.39,221.23
2018,3,3,16,15,220.0,101.5,1.4,4.9,173.0,342.8,296.18
2018,3,3,16,30,298.0,95.0,1.3,4.6,183.0,426.29,366.01
2018,3,3,16,45,189.5,78.0,1.2,4.3,130.0,279.65,241.75
2018,3,3,17,0,81.0,61.0,1.1,4.0,77.0,145.39,124.23
2018,3,3,17,15,66.5,46.0,1.1,3.8,56.5,115.28,96.73
2018,3,3,17,30,52.0,31.0,1.1,3.6,36.0,85.73,67.85
2018,3,3,17,45,48.0,19.0,1.05,3.4,21.5,72.63,15.18
2018,3,3,18,0,44.0,7.0,1.0,3.2,7.0,34.52,0.0
2018,3,3,18,15,22.0,3.5,1.0,3.05,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,2.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.0,2.0,0.5,3.2,1.5,0.0,0.0
2018,3,4,6,30,22.0,4.0,0.4,3.5,3.0,0.0,0.0
2018,3,4,6,45,177.0,17.0,0.35,3.8,29.0,13.38,0.0
2018,3,4,7,0,332.0,30.0,0.3,4.1,55.0,25.13,14.04
2018,3,4,7,15,461.5,37.0,0.3,4.75,101.5,30.92,22.24
2018,3,4,7,30,591.0,44.0,0.3,5.4,148.0,40.27,31.32
2018,3,4,7,45,667.5,48.0,0.3,6.1,201.0,44.17,35.13
2018,3,4,8,0,744.0,52.0,0.3,6.8,254.0,48.3,38.92
2018,3,4,8,15,787.5,55.0,0.3,6.9,306.5,51.37,41.68
2018,3,4,8,30,831.0,58.0,0.3,7.0,359.0,54.51,44.42
2018,3,4,8,45,861.5,60.0,0.3,7.15,409.5,86.57,52.63
2018,3,4,9,0,892.0,62.0,0.3,7.3,460.0,151.04,86.33
2018,3,4,9,15,910.0,65.0,0.3,7.6,505.5,217.55,137.4
2018,3,4,9,30,928.0,68.0,0.3,7.9,551.0,285.7,196.1
2018,3,4,9,45,940.0,70.5,0.25,8.25,590.5,352.97,255.53
2018,3,4,10,0,952.0,73.0,0.2,8.6,630.0,420.56,314.13
2018,3,4,10,15,954.5,77.0,0.25,8.85,661.0,485.44,369.66
2018,3,4,10,30,957.0,81.0,0.3,9.1,692.0,549.0,422.13
2018,3,4,10,45,972.5,79.0,0.35,9.35,720.5,612.54,472.62
2018,3,4,11,0,988.0,77.0,0.4,9.6,749.0,675.46,520.9
2018,3,4,11,15,991.5,78.0,0.45,9.75,766.5,732.54,563.65
