Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,995.0,79.0,0.5,9.9,784.0,787.29,603.58
2018,3,4,11,45,996.5,79.5,0.55,10.1,793.5,837.46,637.29
2018,3,4,12,0,998.0,80.0,0.6,10.3,803.0,884.66,668.42
2018,3,4,12,15,997.0,80.0,0.6,10.35,803.5,926.05,694.83
2018,3,4,12,30,996.0,80.0,0.6,10.4,804.0,963.87,718.79
2018,3,4,12,45,992.0,81.5,0.65,10.5,796.5,996.93,740.63
2018,3,4,13,0,988.0,83.0,0.7,10.6,789.0,1026.03,760.05
2018,3,4,13,15,984.0,82.5,0.7,10.6,773.5,1048.79,774.63
2018,3,4,13,30,980.0,82.0,0.7,10.6,758.0,1067.37,786.76
2018,3,4,13,45,973.5,80.5,0.75,10.55,734.0,1078.03,795.53
2018,3,4,14,0,967.0,79.0,0.8,10.5,710.0,1084.33,801.88
2018,3,4,14,15,957.0,78.5,0.8,10.4,679.0,1084.0,803.19
2018,3,4,14,30,947.0,78.0,0.8,10.3,648.0,1079.41,802.11
2018,3,4,14,45,933.5,76.0,0.8,10.15,610.0,1065.18,795.25
2018,3,4,15,0,920.0,74.0,0.8,10.0,572.0,1046.92,786.07
2018,3,4,15,15,901.5,72.0,0.8,10.0,528.0,1019.81,770.8
2018,3,4,15,30,883.0,70.0,0.8,10.0,484.0,989.25,753.31
2018,3,4,15,45,856.5,67.5,0.9,9.5,435.5,958.39,738.89
2018,3,4,16,0,830.0,65.0,1.0,9.0,387.0,913.0,713.74
2018,3,4,16,15,791.0,61.5,1.05,8.2,335.0,852.22,676.51
2018,3,4,16,30,752.0,58.0,1.1,7.4,283.0,790.16,636.44
2018,3,4,16,45,691.5,53.5,1.1,6.65,230.5,707.16,577.36
2018,3,4,17,0,631.0,49.0,1.1,5.9,178.0,624.93,515.08
2018,3,4,17,15,530.0,41.5,1.1,5.45,129.0,519.38,429.35
2018,3,4,17,30,429.0,34.0,1.1,5.0,80.0,411.41,333.15
2018,3,4,17,45,261.5,22.0,1.15,4.6,45.5,242.02,92.56
2018,3,4,18,0,94.0,10.0,1.2,4.2,11.0,69.72,0.0
2018,3,4,18,15,47.0,5.0,1.2,4.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,5,6,15,14.5,2.0,1.4,-0.45,1.5,0.0,0.0
2018,3,5,6,30,29.0,4.0,1.4,0.4,3.0,0.0,0.0
2018,3,5,6,45,204.5,17.0,1.4,1.2,32.0,13.38,0.0
2018,3,5,7,0,380.0,30.0,1.4,2.0,61.0,25.2,14.98
2018,3,5,7,15,499.5,37.5,1.35,2.6,109.0,31.5,22.98
2018,3,5,7,30,619.0,45.0,1.3,3.2,157.0,41.33,32.54
2018,3,5,7,45,685.5,50.5,1.3,3.85,210.5,46.44,37.48
2018,3,5,8,0,752.0,56.0,1.3,4.5,264.0,51.64,42.29
2018,3,5,8,15,793.0,59.5,1.25,5.3,316.5,54.99,45.19
2018,3,5,8,30,834.0,63.0,1.2,6.1,369.0,58.37,48.03
2018,3,5,8,45,863.0,65.5,1.2,6.85,419.5,85.63,51.72
2018,3,5,9,0,892.0,68.0,1.2,7.6,470.0,155.87,90.59
2018,3,5,9,15,913.0,69.5,1.15,8.2,516.0,221.95,141.49
2018,3,5,9,30,934.0,71.0,1.1,8.8,562.0,289.94,200.41
2018,3,5,9,45,949.5,72.5,1.05,9.35,602.5,357.91,261.1
2018,3,5,10,0,965.0,74.0,1.0,9.9,643.0,426.58,321.4
2018,3,5,10,15,975.0,75.0,0.9,10.3,676.5,492.85,377.78
2018,3,5,10,30,985.0,76.0,0.8,10.7,710.0,558.53,431.14
2018,3,5,10,45,991.5,76.5,0.7,11.1,735.5,620.98,479.51
2018,3,5,11,0,998.0,77.0,0.6,11.5,761.0,681.87,524.32
2018,3,5,11,15,1001.0,78.0,0.55,11.8,778.0,739.14,565.36
2018,3,5,11,30,1004.0,79.0,0.5,12.1,795.0,794.0,603.11
2018,3,5,11,45,1005.5,79.5,0.5,12.35,804.5,844.58,635.64
2018,3,5,12,0,1007.0,80.0,0.5,12.6,814.0,892.14,665.47
2018,3,5,12,15,1008.5,79.0,0.45,12.8,815.0,934.89,690.86
2018,3,5,12,30,1010.0,78.0,0.4,13.0,816.0,974.17,713.7
2018,3,5,12,45,1008.5,77.5,0.35,13.2,808.5,1007.65,732.67
2018,3,5,13,0,1007.0,77.0,0.3,13.4,801.0,1037.17,749.12
2018,3,5,13,15,1003.0,76.0,0.3,13.45,785.0,1059.65,762.87
2018,3,5,13,30,999.0,75.0,0.3,13.5,769.0,1077.83,774.21
2018,3,5,13,45,992.5,74.5,0.3,13.55,745.0,1089.8,781.97
2018,3,5,14,0,986.0,74.0,0.3,13.6,721.0,1097.38,787.34
2018,3,5,14,15,976.0,73.0,0.3,13.55,689.5,1096.4,788.05
2018,3,5,14,30,966.0,72.0,0.3,13.5,658.0,1091.06,786.46
2018,3,5,14,45,952.5,70.5,0.3,13.4,619.5,1077.26,780.05
2018,3,5,15,0,939.0,69.0,0.3,13.3,581.0,1059.37,771.38
2018,3,5,15,15,921.5,67.5,0.3,13.3,537.0,1033.58,757.6
2018,3,5,15,30,904.0,66.0,0.3,13.3,493.0,1004.26,741.65
2018,3,5,15,45,878.0,63.0,0.3,12.85,443.5,961.27,717.9
2018,3,5,16,0,852.0,60.0,0.3,12.4,394.0,915.69,692.01
2018,3,5,16,15,813.5,57.5,0.4,11.6,342.0,867.16,666.1
2018,3,5,16,30,775.0,55.0,0.5,10.8,290.0,806.42,630.0
2018,3,5,16,45,564.5,62.0,0.6,10.0,216.5,614.42,495.52
2018,3,5,17,0,354.0,69.0,0.7,9.2,143.0,422.4,350.57
2018,3,5,17,15,266.0,53.5,0.75,8.6,100.5,320.79,267.09
2018,3,5,17,30,178.0,38.0,0.8,8.0,58.0,226.41,183.49
2018,3,5,17,45,115.5,23.0,0.85,7.4,33.5,142.2,65.4
2018,3,5,18,0,53.0,8.0,0.9,6.8,9.0,41.09,0.0
2018,3,5,18,15,26.5,4.0,0.9,6.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,6,6,15,10.5,2.0,1.1,3.05,2.0,0.0,0.0
2018,3,6,6,30,21.0,4.0,1.1,3.8,4.0,0.0,0.0
2018,3,6,6,45,56.5,18.0,1.1,4.55,22.0,14.16,0.0
2018,3,6,7,0,92.0,32.0,1.1,5.3,40.0,23.8,14.17
2018,3,6,7,15,183.0,46.5,1.05,5.95,76.0,34.55,25.48
2018,3,6,7,30,274.0,61.0,1.0,6.6,112.0,45.24,35.7
2018,3,6,7,45,281.0,82.0,0.95,7.25,148.0,59.44,48.84
2018,3,6,8,0,288.0,103.0,0.9,7.9,184.0,73.86,61.87
2018,3,6,8,15,441.0,101.5,0.85,8.65,252.5,73.63,61.4
2018,3,6,8,30,594.0,100.0,0.8,9.4,321.0,76.64,63.76
2018,3,6,8,45,737.5,84.0,0.75,10.15,395.0,89.15,56.35
2018,3,6,9,0,881.0,68.0,0.7,10.9,469.0,154.98,88.92
2018,3,6,9,15,828.0,87.5,0.7,11.5,493.5,217.56,139.42
2018,3,6,9,30,775.0,107.0,0.7,12.1,518.0,274.32,190.71
2018,3,6,9,45,829.5,100.5,0.7,12.7,569.0,342.78,248.45
2018,3,6,10,0,884.0,94.0,0.7,13.3,620.0,413.14,307.36
2018,3,6,10,15,927.5,85.5,0.7,13.7,663.5,482.0,364.29
2018,3,6,10,30,971.0,77.0,0.7,14.1,707.0,552.99,421.03
2018,3,6,10,45,978.0,78.5,0.75,14.55,733.0,615.86,470.31
2018,3,6,11,0,985.0,80.0,0.8,15.0,759.0,677.3,516.79
2018,3,6,11,15,989.5,80.0,0.75,15.25,776.5,733.94,557.43
2018,3,6,11,30,994.0,80.0,0.7,15.5,794.0,788.31,594.95
2018,3,6,11,45,996.0,80.5,0.7,15.75,803.5,838.8,627.43
2018,3,6,12,0,998.0,81.0,0.7,16.0,813.0,886.35,657.22
2018,3,6,12,15,997.5,81.5,0.7,16.1,814.0,928.65,683.64
2018,3,6,12,30,997.0,82.0,0.7,16.2,815.0,967.44,707.65
2018,3,6,12,45,905.0,117.0,0.7,16.3,777.5,956.24,699.8
2018,3,6,13,0,813.0,152.0,0.7,16.4,740.0,948.4,695.04
2018,3,6,13,15,780.0,159.5,0.7,16.4,714.5,957.76,701.65
2018,3,6,13,30,747.0,167.0,0.7,16.4,689.0,954.39,700.0
2018,3,6,13,45,732.0,165.0,0.7,16.35,663.0,954.02,700.77
2018,3,6,14,0,717.0,163.0,0.7,16.3,637.0,949.72,699.13
2018,3,6,14,15,745.5,143.0,0.7,16.2,616.0,965.62,710.85
2018,3,6,14,30,774.0,123.0,0.7,16.1,595.0,968.89,714.34
2018,3,6,14,45,740.5,123.5,0.65,15.95,553.5,945.92,700.33
2018,3,6,15,0,707.0,124.0,0.6,15.8,512.0,911.51,679.29
2018,3,6,15,15,680.5,118.0,0.6,15.8,468.0,873.27,656.41
2018,3,6,15,30,654.0,112.0,0.6,15.8,424.0,832.33,631.46
2018,3,6,15,45,677.0,94.5,0.65,15.25,389.0,823.16,629.96
2018,3,6,16,0,700.0,77.0,0.7,14.7,354.0,808.92,624.36
2018,3,6,16,15,669.5,71.5,0.8,13.7,308.0,756.91,593.69
2018,3,6,16,30,639.0,66.0,0.9,12.7,262.0,703.81,560.81
2018,3,6,16,45,513.5,65.5,1.0,11.75,204.5,573.79,467.64
2018,3,6,17,0,388.0,65.0,1.1,10.8,147.0,443.91,368.63
2018,3,6,17,15,323.0,51.5,1.15,10.3,107.0,361.81,300.9
2018,3,6,17,30,258.0,38.0,1.2,9.8,67.0,285.13,231.71
2018,3,6,17,45,159.5,23.5,1.25,9.3,38.5,174.77,93.9
2018,3,6,18,0,61.0,9.0,1.3,8.8,10.0,47.05,0.0
2018,3,6,18,15,30.5,4.5,1.25,8.7,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,6.55,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,0.9,6.6,6.0,4.72,0.0
2018,3,7,7,0,0.0,11.0,0.8,6.6,11.0,8.35,1.42
2018,3,7,7,15,0.0,16.5,0.8,7.2,16.5,12.53,5.66
2018,3,7,7,30,0.0,22.0,0.8,7.8,22.0,16.73,9.67
2018,3,7,7,45,0.0,31.0,0.8,8.4,31.0,23.63,16.06
2018,3,7,8,0,0.0,40.0,0.8,9.0,40.0,30.54,22.37
2018,3,7,8,15,0.0,61.5,0.8,9.65,61.5,47.13,37.34
2018,3,7,8,30,0.0,83.0,0.8,10.3,83.0,63.01,51.39
2018,3,7,8,45,11.5,111.5,0.8,10.95,117.0,83.75,66.08
2018,3,7,9,0,23.0,140.0,0.8,11.6,151.0,105.04,82.79
2018,3,7,9,15,27.0,171.0,0.85,12.2,185.0,130.53,103.2
2018,3,7,9,30,31.0,202.0,0.9,12.8,219.0,157.52,124.71
2018,3,7,9,45,51.0,230.5,0.95,13.4,260.5,189.22,149.38
2018,3,7,10,0,71.0,259.0,1.0,14.0,302.0,224.44,176.82
2018,3,7,10,15,243.0,258.5,1.05,14.3,415.5,316.43,247.35
2018,3,7,10,30,415.0,258.0,1.1,14.6,529.0,428.11,332.77
2018,3,7,10,45,693.0,167.5,1.1,14.95,640.5,542.29,419.5
2018,3,7,11,0,971.0,77.0,1.1,15.3,752.0,666.37,512.47
2018,3,7,11,15,976.5,77.5,1.15,15.45,770.0,723.34,554.59
2018,3,7,11,30,982.0,78.0,1.2,15.6,788.0,778.2,594.74
2018,3,7,11,45,985.0,78.5,1.2,15.75,798.0,828.81,628.31
2018,3,7,12,0,988.0,79.0,1.2,15.9,808.0,876.6,659.3
2018,3,7,12,15,990.0,78.5,1.2,15.9,810.0,919.45,687.07
2018,3,7,12,30,992.0,78.0,1.2,15.9,812.0,958.95,712.48
2018,3,7,12,45,992.0,76.5,1.2,15.95,804.5,992.0,733.47
2018,3,7,13,0,992.0,75.0,1.2,16.0,797.0,1021.19,752.03
2018,3,7,13,15,988.5,74.5,1.2,15.9,781.5,1044.2,767.14
2018,3,7,13,30,985.0,74.0,1.2,15.8,766.0,1063.02,779.79
2018,3,7,13,45,979.5,72.5,1.2,15.7,742.5,1074.39,787.93
2018,3,7,14,0,974.0,71.0,1.2,15.6,719.0,1081.4,793.61
2018,3,7,14,15,965.0,70.5,1.2,15.35,688.0,1081.76,795.79
2018,3,7,14,30,956.0,70.0,1.2,15.1,657.0,1077.85,795.56
2018,3,7,14,45,943.0,68.5,1.2,14.9,619.0,1064.36,789.3
2018,3,7,15,0,930.0,67.0,1.2,14.7,581.0,1046.82,780.7
2018,3,7,15,15,913.0,65.0,1.2,14.7,537.5,1020.72,766.06
2018,3,7,15,30,896.0,63.0,1.2,14.7,494.0,991.09,749.16
2018,3,7,15,45,870.5,61.0,1.1,13.8,445.0,949.91,724.99
2018,3,7,16,0,845.0,59.0,1.0,12.9,396.0,906.19,698.7
2018,3,7,16,15,765.5,61.0,0.95,12.05,336.0,825.81,646.82
2018,3,7,16,30,686.0,63.0,0.9,11.2,276.0,734.78,585.41
2018,3,7,16,45,649.0,56.0,0.85,10.4,228.5,671.25,541.13
2018,3,7,17,0,612.0,49.0,0.8,9.6,181.0,615.33,499.24
2018,3,7,17,15,501.5,41.5,0.85,9.05,130.5,494.39,404.41
2018,3,7,17,30,391.0,34.0,0.9,8.5,80.0,381.24,308.93
2018,3,7,17,45,269.0,23.5,0.9,7.95,48.0,253.33,152.34
2018,3,7,18,0,147.0,13.0,0.9,7.4,16.0,106.33,0.0
2018,3,7,18,15,73.5,6.5,0.9,7.3,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,8,6,15,1.0,2.0,0.8,8.0,2.0,0.0,0.0
2018,3,8,6,30,2.0,4.0,0.7,8.5,4.0,3.15,0.0
2018,3,8,6,45,20.5,17.5,0.6,9.0,19.5,13.28,0.0
2018,3,8,7,0,39.0,31.0,0.5,9.5,35.0,23.31,14.19
2018,3,8,7,15,80.0,47.5,0.45,10.05,61.5,35.35,25.95
2018,3,8,7,30,121.0,64.0,0.4,10.6,88.0,46.54,36.41
2018,3,8,7,45,121.5,86.5,0.4,11.2,116.5,62.39,50.78
2018,3,8,8,0,122.0,109.0,0.4,11.8,145.0,76.99,63.7
2018,3,8,8,15,170.5,129.5,0.4,12.15,189.5,90.72,75.61
2018,3,8,8,30,219.0,150.0,0.4,12.5,234.0,101.7,84.87
2018,3,8,8,45,213.0,172.0,0.45,12.85,262.0,125.63,96.26
2018,3,8,9,0,207.0,194.0,0.5,13.2,290.0,158.13,118.07
2018,3,8,9,15,249.5,212.5,0.5,13.5,339.5,196.61,146.12
2018,3,8,9,30,292.0,231.0,0.5,13.8,389.0,242.41,181.61
2018,3,8,9,45,302.0,248.5,0.55,14.1,422.0,283.33,215.11
2018,3,8,10,0,312.0,266.0,0.6,14.4,455.0,325.73,249.58
2018,3,8,10,15,507.0,217.0,0.6,14.65,542.5,403.88,308.69
2018,3,8,10,30,702.0,168.0,0.6,14.9,630.0,501.37,382.51
2018,3,8,10,45,631.0,200.5,0.65,15.15,627.5,535.7,409.71
2018,3,8,11,0,560.0,233.0,0.7,15.4,625.0,556.99,426.64
2018,3,8,11,15,620.0,219.0,0.7,15.65,662.5,625.35,476.93
2018,3,8,11,30,680.0,205.0,0.7,15.9,700.0,693.65,525.52
2018,3,8,11,45,826.5,144.5,0.75,16.2,753.5,781.7,588.88
2018,3,8,12,0,973.0,84.0,0.8,16.5,807.0,870.09,647.59
2018,3,8,12,15,975.0,83.5,0.8,16.55,808.5,912.42,673.79
2018,3,8,12,30,977.0,83.0,0.8,16.6,810.0,951.45,698.29
2018,3,8,12,45,976.5,82.0,0.8,16.65,803.0,984.19,718.68
2018,3,8,13,0,976.0,81.0,0.8,16.7,796.0,1013.12,736.7
2018,3,8,13,15,974.0,80.0,0.8,16.6,781.0,1036.68,751.85
2018,3,8,13,30,972.0,79.0,0.8,16.5,766.0,1056.15,764.63
2018,3,8,13,45,945.5,85.0,0.8,16.45,736.0,1055.3,764.82
2018,3,8,14,0,919.0,91.0,0.8,16.4,706.0,1049.81,762.62
2018,3,8,14,15,885.5,97.5,0.8,16.2,668.5,1033.4,754.2
2018,3,8,14,30,852.0,104.0,0.8,16.0,631.0,1026.45,752.07
2018,3,8,14,45,885.0,88.0,0.75,15.8,607.0,1029.5,755.17
2018,3,8,15,0,918.0,72.0,0.7,15.6,583.0,1040.81,763.51
2018,3,8,15,15,733.0,109.5,0.7,15.6,497.5,914.71,683.94
2018,3,8,15,30,548.0,147.0,0.7,15.6,412.0,756.09,580.57
2018,3,8,15,45,540.5,130.0,0.65,14.9,370.0,720.55,560.38
2018,3,8,16,0,533.0,113.0,0.6,14.2,328.0,692.33,543.24
2018,3,8,16,15,579.0,94.0,0.6,13.45,299.5,699.99,552.13
2018,3,8,16,30,625.0,75.0,0.6,12.7,271.0,701.65,555.79
2018,3,8,16,45,505.5,70.5,0.55,11.95,211.0,571.57,461.12
2018,3,8,17,0,386.0,66.0,0.5,11.2,151.0,441.79,362.75
2018,3,8,17,15,299.0,54.0,0.5,10.45,109.0,344.63,284.42
2018,3,8,17,30,212.0,42.0,0.5,9.7,67.0,255.11,206.87
2018,3,8,17,45,147.5,27.0,0.5,9.0,40.5,174.26,110.77
2018,3,8,18,0,83.0,12.0,0.5,8.3,14.0,63.58,0.0
2018,3,8,18,15,41.5,6.0,0.55,8.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,9,6,15,11.0,3.0,0.85,5.85,3.0,0.0,0.0
2018,3,9,6,30,22.0,6.0,0.8,6.3,6.0,4.72,0.0
2018,3,9,6,45,141.0,21.5,0.7,6.75,34.5,16.31,0.0
2018,3,9,7,0,260.0,37.0,0.6,7.2,63.0,28.12,18.73
2018,3,9,7,15,446.0,41.0,0.6,7.65,117.5,33.86,24.93
2018,3,9,7,30,632.0,45.0,0.6,8.1,172.0,41.36,32.12
2018,3,9,7,45,662.5,52.5,0.65,8.55,219.0,47.82,38.13
2018,3,9,8,0,693.0,60.0,0.7,9.0,266.0,54.1,43.79
2018,3,9,8,15,510.0,102.0,0.7,9.55,268.5,74.85,62.28
2018,3,9,8,30,327.0,144.0,0.7,10.1,271.0,100.01,84.27
2018,3,9,8,45,312.5,169.0,0.75,10.6,302.5,126.03,95.46
2018,3,9,9,0,298.0,194.0,0.8,11.1,334.0,166.99,122.67
2018,3,9,9,15,316.0,210.5,0.75,11.5,371.5,207.12,153.05
2018,3,9,9,30,334.0,227.0,0.7,11.9,409.0,249.84,187.54
2018,3,9,9,45,499.5,196.0,0.65,12.35,490.0,309.16,231.48
2018,3,9,10,0,665.0,165.0,0.6,12.8,571.0,388.49,292.6
2018,3,9,10,15,603.0,193.0,0.6,13.05,575.5,430.54,328.96
2018,3,9,10,30,541.0,221.0,0.6,13.3,580.0,460.79,354.75
2018,3,9,10,45,449.0,256.0,0.6,13.6,561.0,476.61,368.09
2018,3,9,11,0,357.0,291.0,0.6,13.9,542.0,472.77,365.7
2018,3,9,11,15,403.0,293.0,0.65,14.0,583.0,530.16,409.41
2018,3,9,11,30,449.0,295.0,0.7,14.1,624.0,603.39,462.88
2018,3,9,11,45,494.5,283.5,0.75,14.15,650.0,656.81,501.81
2018,3,9,12,0,540.0,272.0,0.8,14.2,676.0,711.9,541.65
2018,3,9,12,15,582.5,257.5,0.8,14.25,693.5,762.79,577.43
2018,3,9,12,30,625.0,243.0,0.8,14.3,711.0,818.94,616.15
2018,3,9,12,45,611.0,245.0,0.8,14.3,699.0,829.77,623.23
2018,3,9,13,0,597.0,247.0,0.8,14.3,687.0,842.31,631.91
2018,3,9,13,15,578.0,246.5,0.8,14.2,665.5,844.09,633.63
2018,3,9,13,30,559.0,246.0,0.8,14.1,644.0,842.31,633.17
2018,3,9,13,45,544.5,241.0,0.8,14.0,618.5,836.87,630.58
2018,3,9,14,0,530.0,236.0,0.8,13.9,593.0,828.23,625.96
2018,3,9,14,15,518.5,228.0,0.8,13.75,564.5,816.35,619.52
2018,3,9,14,30,507.0,220.0,0.8,13.6,536.0,801.57,611.21
2018,3,9,14,45,440.5,223.5,0.8,13.4,486.5,740.43,569.68
2018,3,9,15,0,374.0,227.0,0.8,13.2,437.0,654.33,510.56
2018,3,9,15,15,439.0,190.5,0.8,13.2,418.5,701.56,548.43
2018,3,9,15,30,504.0,154.0,0.8,13.2,400.0,720.11,564.57
2018,3,9,15,45,534.5,131.5,0.8,12.55,369.5,715.85,564.36
2018,3,9,16,0,565.0,109.0,0.8,11.9,339.0,718.04,569.08
2018,3,9,16,15,550.0,96.5,0.8,11.35,296.5,675.2,540.64
2018,3,9,16,30,535.0,84.0,0.8,10.8,254.0,630.64,510.39
2018,3,9,16,45,482.5,73.5,0.75,10.2,206.5,554.39,454.08
2018,3,9,17,0,430.0,63.0,0.7,9.6,159.0,479.79,396.51
2018,3,9,17,15,382.0,51.0,0.7,9.25,119.5,409.54,339.0
2018,3,9,17,30,334.0,39.0,0.7,8.9,80.0,342.27,279.19
2018,3,9,17,45,217.0,26.5,0.75,8.5,48.0,222.0,150.29
2018,3,9,18,0,100.0,14.0,0.8,8.1,16.0,76.1,0.0
2018,3,9,18,15,50.0,7.0,0.75,7.95,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,7.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,7.5,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.75,7.6,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.8,7.7,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.75,7.9,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.1,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.65,8.35,10.0,7.59,1.34
2018,3,10,8,0,0.0,12.0,0.6,8.6,12.0,9.11,2.75
2018,3,10,8,15,0.0,22.0,0.6,8.7,22.0,16.75,9.76
2018,3,10,8,30,0.0,32.0,0.6,8.8,32.0,24.42,16.71
2018,3,10,8,45,0.0,39.0,0.6,8.95,39.0,29.81,20.38
2018,3,10,9,0,0.0,46.0,0.6,9.1,46.0,35.21,24.95
2018,3,10,9,15,0.0,39.5,0.6,9.3,39.5,30.23,20.54
2018,3,10,9,30,0.0,33.0,0.6,9.5,33.0,25.26,16.17
2018,3,10,9,45,0.0,53.0,0.6,9.75,53.0,40.67,29.3
2018,3,10,10,0,0.0,73.0,0.6,10.0,73.0,56.16,42.31
2018,3,10,10,15,0.0,85.5,0.6,10.45,85.5,65.89,50.29
2018,3,10,10,30,0.0,98.0,0.6,10.9,98.0,75.61,58.21
2018,3,10,10,45,0.0,79.5,0.55,11.35,79.5,61.29,46.05
2018,3,10,11,0,0.0,61.0,0.5,11.8,61.0,46.98,33.98
2018,3,10,11,15,2.0,110.0,0.5,11.9,111.5,86.48,66.8
2018,3,10,11,30,4.0,159.0,0.5,12.0,162.0,127.09,99.86
2018,3,10,11,45,8.0,189.5,0.5,12.05,195.5,155.45,122.63
2018,3,10,12,0,12.0,220.0,0.5,12.1,229.0,184.92,146.1
2018,3,10,12,15,8.5,196.5,0.5,12.0,203.0,163.45,128.79
2018,3,10,12,30,5.0,173.0,0.5,11.9,177.0,141.52,111.23
2018,3,10,12,45,4.0,164.0,0.5,11.85,167.0,133.61,104.97
2018,3,10,13,0,3.0,155.0,0.5,11.8,157.0,125.55,98.51
2018,3,10,13,15,3.0,156.0,0.5,11.7,158.0,126.78,99.65
2018,3,10,13,30,3.0,157.0,0.5,11.6,159.0,128.03,100.81
2018,3,10,13,45,2.0,145.0,0.5,11.45,146.5,117.14,92.05
2018,3,10,14,0,1.0,133.0,0.5,11.3,134.0,106.16,83.23
2018,3,10,14,15,1.0,141.5,0.5,11.2,142.5,113.85,89.78
2018,3,10,14,30,1.0,150.0,0.5,11.1,151.0,121.95,96.63
2018,3,10,14,45,0.5,148.5,0.5,11.0,149.0,120.88,95.95
2018,3,10,15,0,0.0,147.0,0.5,10.9,147.0,120.02,95.5
2018,3,10,15,15,0.5,141.0,0.5,10.9,141.0,116.16,92.61
2018,3,10,15,30,1.0,135.0,0.5,10.9,135.0,112.47,89.87
2018,3,10,15,45,1.0,126.5,0.45,10.6,126.5,106.02,84.87
2018,3,10,16,0,1.0,118.0,0.4,10.3,118.0,99.8,80.01
2018,3,10,16,15,3.5,109.5,0.4,10.05,110.5,96.23,77.47
2018,3,10,16,30,6.0,101.0,0.4,9.8,103.0,93.05,75.14
2018,3,10,16,45,3.0,75.0,0.45,9.55,76.0,65.12,51.19
2018,3,10,17,0,0.0,49.0,0.5,9.3,49.0,37.51,27.13
2018,3,10,17,15,0.0,37.0,0.5,9.1,37.0,28.28,18.91
2018,3,10,17,30,0.0,25.0,0.5,8.9,25.0,19.07,10.58
2018,3,10,17,45,0.0,15.5,0.55,8.7,15.5,11.8,2.99
2018,3,10,18,0,0.0,6.0,0.6,8.5,6.0,4.72,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.35,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,6,15,46.0,5.5,1.0,5.3,6.0,0.0,0.0
2018,3,11,6,30,92.0,11.0,1.0,5.7,12.0,8.65,0.0
2018,3,11,6,45,252.0,23.0,0.95,6.15,46.5,19.08,4.65
2018,3,11,7,0,412.0,35.0,0.9,6.6,81.0,29.18,20.07
2018,3,11,7,15,509.0,42.5,0.85,7.1,129.5,35.4,26.48
2018,3,11,7,30,606.0,50.0,0.8,7.6,178.0,41.8,32.63
2018,3,11,7,45,664.0,55.0,0.8,8.15,230.0,49.86,40.06
2018,3,11,8,0,722.0,60.0,0.8,8.7,282.0,54.44,44.13
2018,3,11,8,15,761.0,64.0,0.7,9.35,334.0,58.01,47.15
2018,3,11,8,30,800.0,68.0,0.6,10.0,386.0,61.59,50.09
2018,3,11,8,45,827.0,71.0,0.55,10.7,435.5,89.67,54.05
2018,3,11,9,0,854.0,74.0,0.5,11.4,485.0,153.27,87.9
2018,3,11,9,15,875.0,75.5,0.45,12.2,530.0,222.04,140.06
2018,3,11,9,30,896.0,77.0,0.4,13.0,575.0,287.8,195.23
2018,3,11,9,45,912.5,77.5,0.35,13.75,614.5,353.03,251.32
2018,3,11,10,0,929.0,78.0,0.3,14.5,654.0,419.04,306.89
2018,3,11,10,15,938.5,79.5,0.3,15.0,686.5,483.4,359.96
2018,3,11,10,30,948.0,81.0,0.3,15.5,719.0,547.19,410.44
2018,3,11,10,45,954.5,82.5,0.25,16.0,744.5,608.48,456.41
2018,3,11,11,0,961.0,84.0,0.2,16.5,770.0,668.32,499.28
2018,3,11,11,15,930.5,100.0,0.2,16.75,777.0,715.62,532.59
2018,3,11,11,30,900.0,116.0,0.2,17.0,784.0,757.35,561.01
2018,3,11,11,45,922.0,108.5,0.2,17.3,799.5,811.68,596.74
2018,3,11,12,0,944.0,101.0,0.2,17.6,815.0,864.6,629.21
2018,3,11,12,15,941.0,102.5,0.2,17.75,815.0,903.85,652.89
2018,3,11,12,30,938.0,104.0,0.2,17.9,815.0,939.61,674.39
2018,3,11,12,45,898.0,120.5,0.25,18.05,796.0,953.43,683.18
2018,3,11,13,0,858.0,137.0,0.3,18.2,777.0,975.17,697.47
2018,3,11,13,15,794.0,159.5,0.3,18.2,742.5,970.39,694.62
2018,3,11,13,30,730.0,182.0,0.3,18.2,708.0,952.59,684.25
2018,3,11,13,45,732.0,173.5,0.3,18.15,686.5,961.97,691.34
2018,3,11,14,0,734.0,165.0,0.3,18.1,665.0,967.65,695.83
2018,3,11,14,15,726.5,157.5,0.35,17.95,634.0,961.04,694.23
2018,3,11,14,30,719.0,150.0,0.4,17.8,603.0,950.65,690.62
2018,3,11,14,45,752.5,130.5,0.45,17.65,580.0,964.4,702.53
2018,3,11,15,0,786.0,111.0,0.5,17.5,557.0,965.83,706.46
2018,3,11,15,15,700.0,121.5,0.5,17.5,496.5,894.44,662.31
2018,3,11,15,30,614.0,132.0,0.5,17.5,436.0,812.95,611.42
2018,3,11,15,45,584.0,124.0,0.6,16.9,390.5,764.35,584.56
2018,3,11,16,0,554.0,116.0,0.7,16.3,345.0,714.0,554.77
2018,3,11,16,15,505.0,107.0,0.75,15.4,295.5,635.01,502.8
2018,3,11,16,30,456.0,98.0,0.8,14.5,246.0,566.75,456.51
2018,3,11,16,45,462.0,80.0,0.85,13.6,207.5,535.19,435.63
2018,3,11,17,0,468.0,62.0,0.9,12.7,169.0,508.93,416.56
2018,3,11,17,15,403.0,52.0,0.85,12.0,127.5,426.01,349.79
2018,3,11,17,30,338.0,42.0,0.8,11.3,86.0,346.85,281.91
2018,3,11,17,45,218.0,28.5,0.75,10.6,52.0,228.28,164.37
2018,3,11,18,0,98.0,15.0,0.7,9.9,18.0,75.28,0.0
2018,3,11,18,15,49.0,7.5,0.65,9.7,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,12,6,15,43.5,5.5,0.8,8.3,6.0,0.0,0.0
2018,3,12,6,30,87.0,11.0,0.8,9.0,12.0,8.65,0.0
2018,3,12,6,45,244.5,23.5,0.85,9.65,47.5,19.41,6.69
2018,3,12,7,0,402.0,36.0,0.9,10.3,83.0,29.9,20.51
2018,3,12,7,15,499.5,43.0,0.9,10.95,131.0,35.69,26.35
2018,3,12,7,30,597.0,50.0,0.9,11.6,179.0,41.7,32.02
2018,3,12,7,45,644.5,56.0,0.9,12.25,228.5,46.56,36.43
2018,3,12,8,0,692.0,62.0,0.9,12.9,278.0,55.62,44.43
2018,3,12,8,15,714.5,69.5,1.0,13.55,326.0,61.54,49.46
2018,3,12,8,30,737.0,77.0,1.1,14.2,374.0,67.25,54.2
2018,3,12,8,45,663.0,105.0,1.2,14.8,396.5,101.36,66.14
2018,3,12,9,0,589.0,133.0,1.3,15.4,419.0,161.97,104.74
2018,3,12,9,15,670.0,124.5,1.35,15.75,478.0,214.33,141.59
2018,3,12,9,30,751.0,116.0,1.4,16.1,537.0,276.47,191.25
2018,3,12,9,45,774.5,117.0,1.5,16.5,576.5,340.54,246.36
2018,3,12,10,0,798.0,118.0,1.6,16.9,616.0,402.82,299.79
2018,3,12,10,15,486.5,203.0,1.6,17.1,511.5,383.93,294.02
2018,3,12,10,30,175.0,288.0,1.6,17.3,407.0,319.86,248.55
2018,3,12,10,45,213.5,308.0,1.6,17.5,458.0,372.65,289.8
2018,3,12,11,0,252.0,328.0,1.6,17.7,509.0,439.4,340.31
2018,3,12,11,15,408.0,284.0,1.6,17.75,585.0,536.08,413.95
2018,3,12,11,30,564.0,240.0,1.6,17.8,661.0,636.66,489.09
2018,3,12,11,45,755.5,165.5,1.6,17.9,736.5,752.42,573.9
2018,3,12,12,0,947.0,91.0,1.6,18.0,812.0,857.19,646.22
2018,3,12,12,15,944.0,93.0,1.6,18.0,812.0,896.85,671.57
2018,3,12,12,30,941.0,95.0,1.6,18.0,812.0,933.01,695.18
2018,3,12,12,45,691.0,188.5,1.6,17.95,712.5,854.24,642.44
2018,3,12,13,0,441.0,282.0,1.6,17.9,613.0,729.96,553.36
2018,3,12,13,15,332.5,313.5,1.6,17.75,560.0,653.71,499.56
2018,3,12,13,30,224.0,345.0,1.6,17.6,507.0,570.44,438.64
2018,3,12,13,45,156.0,316.0,1.55,17.4,427.0,480.02,372.44
2018,3,12,14,0,88.0,287.0,1.5,17.2,347.0,361.88,283.48
2018,3,12,14,15,71.0,268.0,1.5,17.05,315.0,328.41,258.73
2018,3,12,14,30,54.0,249.0,1.5,16.9,283.0,294.12,232.51
2018,3,12,14,45,40.0,224.5,1.5,16.75,249.0,256.1,203.14
2018,3,12,15,0,26.0,200.0,1.5,16.6,215.0,217.65,172.98
2018,3,12,15,15,55.0,187.5,1.5,16.6,216.0,236.19,189.74
2018,3,12,15,30,84.0,175.0,1.5,16.6,217.0,253.89,205.64
2018,3,12,15,45,78.0,145.5,1.4,15.95,181.5,215.82,175.99
2018,3,12,16,0,72.0,116.0,1.3,15.3,146.0,196.1,160.84
2018,3,12,16,15,62.5,101.0,1.25,14.85,124.5,152.69,125.6
2018,3,12,16,30,53.0,86.0,1.2,14.4,103.0,128.01,105.24
2018,3,12,16,45,64.5,88.0,1.15,13.9,105.5,143.72,119.06
2018,3,12,17,0,76.0,90.0,1.1,13.4,108.0,179.63,148.9
2018,3,12,17,15,56.0,68.0,1.1,13.05,79.5,121.9,99.31
2018,3,12,17,30,36.0,46.0,1.1,12.7,51.0,79.99,62.34
2018,3,12,17,45,20.5,28.0,1.1,12.4,30.5,47.55,30.95
2018,3,12,18,0,5.0,10.0,1.1,12.1,10.0,11.1,0.0
2018,3,12,18,15,2.5,5.0,1.05,12.0,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.2,10.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,1.2,10.9,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,1.2,11.0,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.15,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,1.2,11.2,9.0,6.82,0.54
2018,3,13,7,45,0.0,11.0,1.2,11.3,11.0,8.35,1.95
2018,3,13,8,0,0.0,13.0,1.2,11.4,13.0,9.88,3.34
2018,3,13,8,15,0.0,22.0,1.2,11.35,22.0,16.75,9.57
2018,3,13,8,30,0.0,31.0,1.2,11.3,31.0,23.66,15.77
2018,3,13,8,45,0.0,35.0,1.25,11.3,35.0,26.74,17.45
2018,3,13,9,0,0.0,39.0,1.3,11.3,39.0,29.83,20.03
2018,3,13,9,15,0.0,44.5,1.35,11.35,44.5,34.09,23.58
2018,3,13,9,30,0.0,50.0,1.4,11.4,50.0,38.35,27.11
2018,3,13,9,45,0.0,55.5,1.4,11.45,55.5,42.62,30.64
2018,3,13,10,0,0.0,61.0,1.4,11.5,61.0,46.89,34.16
2018,3,13,10,15,0.0,76.0,1.45,11.55,76.0,58.54,43.85
2018,3,13,10,30,0.0,91.0,1.5,11.6,91.0,70.21,53.51
2018,3,13,10,45,0.5,108.0,1.55,11.7,108.5,83.72,64.62
2018,3,13,11,0,1.0,125.0,1.6,11.8,126.0,97.42,75.83
2018,3,13,11,15,5.0,163.0,1.6,11.85,167.0,130.33,102.81
2018,3,13,11,30,9.0,201.0,1.6,11.9,208.0,164.41,130.45
2018,3,13,11,45,22.0,244.0,1.6,12.0,261.0,221.58,176.49
2018,3,13,12,0,35.0,287.0,1.6,12.1,314.0,274.04,218.02
2018,3,13,12,15,44.5,297.5,1.55,12.1,331.5,296.21,235.44
2018,3,13,12,30,54.0,308.0,1.5,12.1,349.0,319.42,253.73
2018,3,13,12,45,81.0,319.5,1.45,12.15,380.5,360.52,286.28
2018,3,13,13,0,108.0,331.0,1.4,12.2,412.0,425.0,335.97
2018,3,13,13,15,91.5,306.0,1.4,12.25,374.0,368.77,292.79
2018,3,13,13,30,75.0,281.0,1.4,12.3,336.0,332.15,264.76
2018,3,13,13,45,95.5,292.0,1.35,12.35,359.5,369.07,294.4
2018,3,13,14,0,116.0,303.0,1.3,12.4,383.0,431.55,342.56
2018,3,13,14,15,93.5,281.0,1.3,12.4,343.5,365.31,291.66
2018,3,13,14,30,71.0,259.0,1.3,12.4,304.0,322.26,258.51
2018,3,13,14,45,51.0,233.0,1.3,12.4,264.5,276.47,222.62
2018,3,13,15,0,31.0,207.0,1.3,12.4,225.0,230.22,185.72
2018,3,13,15,15,42.5,191.0,1.3,12.4,213.5,227.11,184.53
2018,3,13,15,30,54.0,175.0,1.3,12.4,202.0,223.47,182.74
2018,3,13,15,45,85.0,170.0,1.25,12.05,208.0,251.7,207.76
2018,3,13,16,0,116.0,165.0,1.2,11.7,214.0,300.35,248.79
2018,3,13,16,15,132.0,138.0,1.15,11.25,187.0,282.51,235.95
2018,3,13,16,30,148.0,111.0,1.1,10.8,160.0,262.5,221.34
2018,3,13,16,45,165.0,95.0,1.0,10.35,141.0,275.2,232.55
2018,3,13,17,0,182.0,79.0,0.9,9.9,122.0,266.21,225.22
2018,3,13,17,15,130.0,62.5,0.85,9.25,89.5,200.21,168.09
2018,3,13,17,30,78.0,46.0,0.8,8.6,57.0,123.18,100.6
2018,3,13,17,45,53.5,30.0,0.8,8.0,36.0,86.38,63.16
2018,3,13,18,0,29.0,14.0,0.8,7.4,15.0,29.71,0.0
2018,3,13,18,15,14.5,7.0,0.8,7.25,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,5.6,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.2,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.15,6.75,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.2,7.3,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,1.25,7.5,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,1.3,7.7,9.0,6.82,0.62
2018,3,14,7,45,0.0,11.5,1.35,7.9,11.5,8.73,2.4
2018,3,14,8,0,0.0,14.0,1.4,8.1,14.0,10.64,4.15
2018,3,14,8,15,0.0,16.5,1.45,8.1,16.5,12.56,5.88
2018,3,14,8,30,0.0,19.0,1.5,8.1,19.0,14.48,7.61
2018,3,14,8,45,0.0,25.5,1.5,8.05,25.5,19.46,11.36
2018,3,14,9,0,0.0,32.0,1.5,8.0,32.0,24.46,15.66
2018,3,14,9,15,0.0,34.0,1.45,8.05,34.0,26.02,16.94
2018,3,14,9,30,0.0,36.0,1.4,8.1,36.0,27.57,18.21
2018,3,14,9,45,0.0,54.0,1.4,8.1,54.0,41.46,30.08
2018,3,14,10,0,0.0,72.0,1.4,8.1,72.0,55.41,41.89
2018,3,14,10,15,0.0,72.0,1.4,8.25,72.0,55.44,41.79
2018,3,14,10,30,0.0,72.0,1.4,8.4,72.0,55.47,41.71
2018,3,14,10,45,0.0,78.5,1.35,8.55,78.5,60.54,45.9
2018,3,14,11,0,0.0,85.0,1.3,8.7,85.0,65.62,50.08
2018,3,14,11,15,0.0,97.5,1.3,8.7,97.5,75.39,58.22
2018,3,14,11,30,0.0,110.0,1.3,8.7,110.0,85.26,66.41
2018,3,14,11,45,1.5,128.0,1.3,8.75,129.0,100.77,79.3
2018,3,14,12,0,3.0,146.0,1.3,8.8,148.0,116.66,92.45
2018,3,14,12,15,18.5,214.5,1.25,8.8,228.5,186.65,150.24
2018,3,14,12,30,34.0,283.0,1.2,8.8,309.0,277.69,223.3
2018,3,14,12,45,127.0,323.0,1.2,8.75,419.5,425.39,340.76
2018,3,14,13,0,220.0,363.0,1.2,8.7,530.0,562.33,445.15
2018,3,14,13,15,150.5,351.5,1.2,8.7,464.5,494.81,392.13
2018,3,14,13,30,81.0,340.0,1.2,8.7,399.0,399.86,318.99
2018,3,14,13,45,63.0,311.0,1.2,8.65,356.0,356.47,286.15
2018,3,14,14,0,45.0,282.0,1.2,8.6,313.0,311.72,251.3
2018,3,14,14,15,83.5,275.5,1.2,8.55,330.0,348.32,282.56
2018,3,14,14,30,122.0,269.0,1.2,8.5,347.0,409.63,332.13
2018,3,14,14,45,209.0,254.0,1.2,8.45,378.5,485.93,394.47
2018,3,14,15,0,296.0,239.0,1.2,8.4,410.0,585.37,472.46
2018,3,14,15,15,372.5,201.5,1.2,8.4,400.5,618.69,500.46
2018,3,14,15,30,449.0,164.0,1.2,8.4,391.0,673.67,544.43
2018,3,14,15,45,393.5,161.5,1.2,8.2,346.5,610.76,497.68
2018,3,14,16,0,338.0,159.0,1.2,8.0,302.0,525.56,434.38
2018,3,14,16,15,385.5,131.5,1.15,7.65,275.5,552.48,458.62
2018,3,14,16,30,433.0,104.0,1.1,7.3,249.0,551.15,459.84
2018,3,14,16,45,433.0,86.0,1.05,6.95,210.5,515.38,432.46
2018,3,14,17,0,433.0,68.0,1.0,6.6,172.0,484.38,407.7
2018,3,14,17,15,441.0,54.0,1.05,6.05,137.5,455.95,383.57
2018,3,14,17,30,449.0,40.0,1.1,5.5,103.0,425.63,354.16
2018,3,14,17,45,326.5,29.5,1.1,4.9,65.0,307.34,239.81
2018,3,14,18,0,204.0,19.0,1.1,4.3,27.0,146.1,0.0
2018,3,14,18,15,102.0,9.5,1.1,4.15,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
