Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,6,15,72.5,7.5,1.2,3.25,10.0,0.0,0.0
2018,3,15,6,30,145.0,15.0,1.1,3.9,20.0,11.8,0.0
2018,3,15,6,45,309.5,26.5,0.95,4.55,60.0,21.96,12.07
2018,3,15,7,0,474.0,38.0,0.8,5.2,100.0,31.77,23.0
2018,3,15,7,15,478.0,47.0,0.85,5.7,133.5,38.59,29.74
2018,3,15,7,30,482.0,56.0,0.9,6.2,167.0,45.1,35.94
2018,3,15,7,45,346.0,88.5,0.95,6.65,178.5,64.2,53.41
2018,3,15,8,0,210.0,121.0,1.0,7.1,190.0,84.22,71.37
2018,3,15,8,15,240.0,143.0,1.05,7.5,234.0,97.94,83.36
2018,3,15,8,30,270.0,165.0,1.1,7.9,278.0,111.24,94.77
2018,3,15,8,45,232.0,184.5,1.2,8.25,289.5,131.88,102.43
2018,3,15,9,0,194.0,204.0,1.3,8.6,301.0,163.59,125.21
2018,3,15,9,15,116.0,206.0,1.35,8.8,265.5,169.18,132.36
2018,3,15,9,30,38.0,208.0,1.4,9.0,230.0,163.23,130.67
2018,3,15,9,45,59.0,237.5,1.45,9.25,274.0,196.19,157.06
2018,3,15,10,0,80.0,267.0,1.5,9.5,318.0,232.77,186.34
2018,3,15,10,15,133.0,298.0,1.6,9.6,388.0,292.33,233.75
2018,3,15,10,30,186.0,329.0,1.7,9.7,458.0,356.31,284.48
2018,3,15,10,45,131.0,326.0,1.75,9.8,418.5,340.73,272.53
2018,3,15,11,0,76.0,323.0,1.8,9.9,379.0,308.99,247.47
2018,3,15,11,15,70.0,319.0,1.85,9.85,371.5,309.68,248.35
2018,3,15,11,30,64.0,315.0,1.9,9.8,364.0,309.23,248.1
2018,3,15,11,45,71.5,333.0,2.0,9.75,388.0,337.71,270.89
2018,3,15,12,0,79.0,351.0,2.1,9.7,412.0,367.45,294.45
2018,3,15,12,15,87.0,356.0,2.15,9.5,423.5,386.42,309.74
2018,3,15,12,30,95.0,361.0,2.2,9.3,435.0,405.94,325.54
2018,3,15,12,45,81.0,352.0,2.25,9.1,414.5,391.89,314.7
2018,3,15,13,0,67.0,343.0,2.3,8.9,394.0,376.39,302.81
2018,3,15,13,15,46.5,303.5,2.3,8.75,338.5,321.94,259.91
2018,3,15,13,30,26.0,264.0,2.3,8.6,283.0,265.73,215.01
2018,3,15,13,45,23.5,246.5,2.3,8.45,263.5,228.78,185.71
2018,3,15,14,0,21.0,229.0,2.3,8.3,244.0,211.78,172.29
2018,3,15,14,15,52.0,215.0,2.3,8.3,249.5,250.56,205.76
2018,3,15,14,30,83.0,201.0,2.3,8.3,255.0,292.34,241.31
2018,3,15,14,45,113.0,211.0,2.3,8.3,279.5,337.27,279.04
2018,3,15,15,0,143.0,221.0,2.3,8.3,304.0,382.66,316.88
2018,3,15,15,15,111.5,216.5,2.3,8.3,278.5,348.82,289.14
2018,3,15,15,30,80.0,212.0,2.3,8.3,253.0,293.1,243.81
2018,3,15,15,45,76.0,175.0,2.2,8.1,211.0,247.75,207.67
2018,3,15,16,0,72.0,138.0,2.1,7.9,169.0,202.11,170.54
2018,3,15,16,15,124.5,130.5,2.0,7.8,176.0,263.96,224.96
2018,3,15,16,30,177.0,123.0,1.9,7.7,183.0,303.46,259.81
2018,3,15,16,45,167.0,104.5,1.8,7.6,153.5,288.92,247.25
2018,3,15,17,0,157.0,86.0,1.7,7.5,124.0,254.32,217.71
2018,3,15,17,15,127.5,67.0,1.65,7.45,93.0,203.57,172.96
2018,3,15,17,30,98.0,48.0,1.6,7.4,62.0,154.33,128.28
2018,3,15,17,45,59.5,30.5,1.55,7.35,38.0,88.96,67.39
2018,3,15,18,0,21.0,13.0,1.5,7.3,14.0,23.69,0.0
2018,3,15,18,15,10.5,6.5,1.55,7.3,7.0,5.11,0.0
2018,3,15,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,16,6,15,3.5,5.5,1.25,6.6,5.5,0.0,0.0
2018,3,16,6,30,7.0,11.0,1.3,6.7,11.0,8.65,0.0
2018,3,16,6,45,24.0,27.0,1.35,6.8,30.0,20.44,11.22
2018,3,16,7,0,41.0,43.0,1.4,6.9,49.0,32.0,23.09
2018,3,16,7,15,70.0,62.5,1.4,6.9,77.0,45.73,36.1
2018,3,16,7,30,99.0,82.0,1.4,6.9,105.0,59.24,48.71
2018,3,16,7,45,91.5,102.0,1.45,6.95,127.5,72.36,60.74
2018,3,16,8,0,84.0,122.0,1.5,7.0,150.0,85.08,72.16
2018,3,16,8,15,45.0,124.5,1.55,7.0,140.0,89.02,75.5
2018,3,16,8,30,6.0,127.0,1.6,7.0,130.0,93.33,79.11
2018,3,16,8,45,3.5,127.0,1.65,7.0,129.0,94.56,76.25
2018,3,16,9,0,1.0,127.0,1.7,7.0,128.0,95.61,76.93
2018,3,16,9,15,3.5,142.0,1.75,7.1,144.0,107.61,86.73
2018,3,16,9,30,6.0,157.0,1.8,7.2,160.0,120.11,96.9
2018,3,16,9,45,47.0,218.5,1.85,7.3,248.5,179.0,144.62
2018,3,16,10,0,88.0,280.0,1.9,7.4,337.0,245.08,197.95
2018,3,16,10,15,52.0,215.5,1.95,7.45,249.5,190.23,153.79
2018,3,16,10,30,16.0,151.0,2.0,7.5,162.0,127.19,102.01
2018,3,16,10,45,100.0,191.5,2.05,7.55,265.0,214.86,175.18
2018,3,16,11,0,184.0,232.0,2.1,7.6,368.0,316.03,257.94
2018,3,16,11,15,310.0,221.5,2.1,7.65,456.0,417.26,340.02
2018,3,16,11,30,436.0,211.0,2.1,7.7,544.0,519.07,421.12
2018,3,16,11,45,490.5,232.0,2.1,7.75,611.0,606.09,487.69
2018,3,16,12,0,545.0,253.0,2.1,7.8,678.0,696.93,555.59
2018,3,16,12,15,348.0,308.0,2.1,7.8,579.5,593.96,475.01
2018,3,16,12,30,151.0,363.0,2.1,7.8,481.0,475.18,380.77
2018,3,16,12,45,159.5,363.5,2.1,7.8,487.0,494.3,396.75
2018,3,16,13,0,168.0,364.0,2.1,7.8,493.0,513.31,411.75
2018,3,16,13,15,173.5,353.0,2.1,7.85,484.0,517.19,415.27
2018,3,16,13,30,179.0,342.0,2.1,7.9,475.0,520.16,418.27
2018,3,16,13,45,161.5,322.0,2.1,7.9,439.0,489.38,394.99
2018,3,16,14,0,144.0,302.0,2.1,7.9,403.0,456.73,370.27
2018,3,16,14,15,159.5,288.5,2.1,7.85,396.0,463.45,377.14
2018,3,16,14,30,175.0,275.0,2.1,7.8,389.0,469.35,383.22
2018,3,16,14,45,188.0,265.0,2.05,7.75,381.0,475.87,389.58
2018,3,16,15,0,201.0,255.0,2.0,7.7,373.0,481.55,395.37
2018,3,16,15,15,352.5,209.5,2.0,7.7,398.0,606.59,497.83
2018,3,16,15,30,504.0,164.0,2.0,7.7,423.0,726.66,592.76
2018,3,16,15,45,477.0,148.5,1.9,7.4,375.0,674.93,554.3
2018,3,16,16,0,450.0,133.0,1.8,7.1,327.0,621.86,515.77
2018,3,16,16,15,472.0,112.0,1.7,6.8,293.5,606.16,505.64
2018,3,16,16,30,494.0,91.0,1.6,6.5,260.0,596.47,499.43
2018,3,16,16,45,529.5,76.0,1.5,6.25,230.0,592.41,496.8
2018,3,16,17,0,565.0,61.0,1.4,6.0,200.0,583.43,488.93
2018,3,16,17,15,494.0,53.0,1.35,5.45,153.5,494.68,416.67
2018,3,16,17,30,423.0,45.0,1.3,4.9,107.0,409.74,343.86
2018,3,16,17,45,262.5,31.5,1.25,4.35,65.0,263.36,210.79
2018,3,16,18,0,102.0,18.0,1.2,3.8,23.0,109.93,0.0
2018,3,16,18,15,51.0,9.0,1.2,3.7,11.5,7.08,0.0
2018,3,16,18,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.0,0.75,4.3,3.0,0.0,0.0
2018,3,17,6,30,0.0,6.0,0.8,4.5,6.0,4.72,0.0
2018,3,17,6,45,8.0,15.5,0.8,4.7,16.5,12.2,4.74
2018,3,17,7,0,16.0,25.0,0.8,4.9,27.0,19.77,12.33
2018,3,17,7,15,8.0,33.0,0.85,5.05,34.0,25.94,18.3
2018,3,17,7,30,0.0,41.0,0.9,5.2,41.0,31.32,23.42
2018,3,17,7,45,0.0,54.5,0.9,5.3,54.5,41.73,33.06
2018,3,17,8,0,0.0,68.0,0.9,5.4,68.0,52.09,42.52
2018,3,17,8,15,3.5,93.5,0.9,5.6,95.0,70.37,59.01
2018,3,17,8,30,7.0,119.0,0.9,5.8,122.0,88.23,74.85
2018,3,17,8,45,28.5,162.5,0.9,6.0,177.0,115.58,93.82
2018,3,17,9,0,50.0,206.0,0.9,6.2,232.0,150.26,121.07
2018,3,17,9,15,69.5,231.0,0.9,6.3,270.0,177.47,142.2
2018,3,17,9,30,89.0,256.0,0.9,6.4,308.0,207.97,166.43
2018,3,17,9,45,67.5,253.0,0.9,6.45,294.0,209.58,168.63
2018,3,17,10,0,46.0,250.0,0.9,6.5,280.0,207.48,167.58
2018,3,17,10,15,60.5,280.5,0.9,6.6,322.0,242.95,196.2
2018,3,17,10,30,75.0,311.0,0.9,6.7,364.0,281.22,226.64
2018,3,17,10,45,95.5,330.0,0.85,6.8,399.5,316.38,254.24
2018,3,17,11,0,116.0,349.0,0.8,6.9,435.0,363.13,290.56
2018,3,17,11,15,119.0,352.5,0.85,6.9,442.5,380.61,304.19
2018,3,17,11,30,122.0,356.0,0.9,6.9,450.0,398.02,317.95
2018,3,17,11,45,200.5,355.0,0.9,6.9,511.5,468.48,373.41
2018,3,17,12,0,279.0,354.0,0.9,6.9,573.0,560.7,443.41
2018,3,17,12,15,171.5,332.0,0.95,6.95,466.5,451.02,359.26
2018,3,17,12,30,64.0,310.0,1.0,7.0,360.0,328.56,263.54
2018,3,17,12,45,40.0,253.0,1.0,7.0,284.0,257.65,207.99
2018,3,17,13,0,16.0,196.0,1.0,7.0,208.0,172.12,138.71
2018,3,17,13,15,8.0,130.5,1.0,7.0,136.5,110.1,87.73
2018,3,17,13,30,0.0,65.0,1.0,7.0,65.0,50.13,37.17
2018,3,17,13,45,69.5,154.0,1.05,7.05,203.0,220.43,182.17
2018,3,17,14,0,139.0,243.0,1.1,7.1,341.0,386.75,316.18
2018,3,17,14,15,221.5,267.0,1.1,7.05,415.5,526.6,424.89
2018,3,17,14,30,304.0,291.0,1.1,7.0,490.0,643.94,513.49
2018,3,17,14,45,356.0,255.0,1.1,6.95,475.0,659.96,527.27
2018,3,17,15,0,408.0,219.0,1.1,6.9,460.0,697.9,557.76
2018,3,17,15,15,401.5,204.5,1.1,6.9,427.0,673.87,541.38
2018,3,17,15,30,395.0,190.0,1.1,6.9,394.0,647.74,524.07
2018,3,17,15,45,298.5,180.5,1.05,6.75,326.5,514.56,423.34
2018,3,17,16,0,202.0,171.0,1.0,6.6,259.0,386.67,323.22
2018,3,17,16,15,312.5,139.5,0.95,6.35,256.5,469.29,394.19
2018,3,17,16,30,423.0,108.0,0.9,6.1,254.0,544.37,455.6
2018,3,17,16,45,447.5,88.0,0.85,5.85,220.0,527.38,442.11
2018,3,17,17,0,472.0,68.0,0.8,5.6,186.0,514.14,431.41
2018,3,17,17,15,414.0,57.5,0.85,5.15,143.0,436.15,368.18
2018,3,17,17,30,356.0,47.0,0.9,4.7,100.0,361.4,303.72
2018,3,17,17,45,233.5,33.0,1.0,4.25,62.0,243.15,195.92
2018,3,17,18,0,111.0,19.0,1.1,3.8,24.0,117.88,0.0
2018,3,17,18,15,55.5,9.5,1.1,3.65,12.0,40.2,0.0
2018,3,17,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,18,6,15,65.0,10.0,0.75,2.75,13.0,7.87,0.0
2018,3,18,6,30,130.0,20.0,0.7,3.1,26.0,15.17,0.0
2018,3,18,6,45,240.5,33.0,0.65,3.4,61.5,25.15,16.19
2018,3,18,7,0,351.0,46.0,0.6,3.7,97.0,37.44,28.55
2018,3,18,7,15,378.5,60.0,0.6,4.15,135.5,45.42,36.35
2018,3,18,7,30,406.0,74.0,0.6,4.6,174.0,55.3,45.61
2018,3,18,7,45,396.5,95.0,0.65,5.1,211.5,69.01,58.13
2018,3,18,8,0,387.0,116.0,0.7,5.6,249.0,82.07,69.75
2018,3,18,8,15,404.0,133.5,0.7,6.2,291.0,92.71,78.94
2018,3,18,8,30,421.0,151.0,0.7,6.8,333.0,102.92,87.58
2018,3,18,8,45,530.0,143.0,0.7,7.4,399.0,119.44,85.13
2018,3,18,9,0,639.0,135.0,0.7,8.0,465.0,169.73,111.22
2018,3,18,9,15,526.0,182.0,0.7,8.45,469.0,226.67,160.9
2018,3,18,9,30,413.0,229.0,0.7,8.9,473.0,271.49,203.33
2018,3,18,9,45,310.5,268.0,0.7,9.35,458.0,298.6,230.22
2018,3,18,10,0,208.0,307.0,0.7,9.8,443.0,311.8,244.22
2018,3,18,10,15,228.5,321.0,0.65,10.1,477.0,350.42,274.73
2018,3,18,10,30,249.0,335.0,0.6,10.4,511.0,391.46,306.38
2018,3,18,10,45,220.0,350.0,0.6,10.65,509.5,408.12,319.28
2018,3,18,11,0,191.0,365.0,0.6,10.9,508.0,421.52,329.3
2018,3,18,11,15,249.5,365.5,0.6,10.8,556.0,488.0,379.8
2018,3,18,11,30,308.0,366.0,0.6,10.7,604.0,550.72,426.39
2018,3,18,11,45,338.5,361.5,0.6,10.65,626.0,592.26,456.77
2018,3,18,12,0,369.0,357.0,0.6,10.6,648.0,635.03,487.9
2018,3,18,12,15,290.5,368.5,0.65,10.45,597.5,602.14,463.7
2018,3,18,12,30,212.0,380.0,0.7,10.3,547.0,544.07,421.8
2018,3,18,12,45,131.5,361.0,0.75,10.1,464.5,465.16,363.65
2018,3,18,13,0,51.0,342.0,0.8,9.9,382.0,358.71,282.72
2018,3,18,13,15,36.0,307.5,0.8,9.8,335.5,314.5,249.5
2018,3,18,13,30,21.0,273.0,0.8,9.7,289.0,248.12,197.8
2018,3,18,13,45,19.0,260.5,0.85,9.6,274.5,236.59,189.4
2018,3,18,14,0,17.0,248.0,0.9,9.5,260.0,224.84,180.46
2018,3,18,14,15,12.5,220.5,0.85,9.35,229.0,196.2,157.68
2018,3,18,14,30,8.0,193.0,0.8,9.2,198.0,167.38,134.57
2018,3,18,14,45,11.0,196.5,0.8,9.0,203.0,175.23,141.66
2018,3,18,15,0,14.0,200.0,0.8,8.8,208.0,183.63,149.11
2018,3,18,15,15,13.0,186.5,0.8,8.8,193.5,171.5,139.5
2018,3,18,15,30,12.0,173.0,0.8,8.8,179.0,159.38,129.93
2018,3,18,15,45,52.0,162.5,0.65,8.4,185.5,207.45,172.08
2018,3,18,16,0,92.0,152.0,0.5,8.0,192.0,256.74,214.26
2018,3,18,16,15,155.0,144.5,0.55,7.75,202.5,308.3,259.02
2018,3,18,16,30,218.0,137.0,0.6,7.5,213.0,376.57,316.12
2018,3,18,16,45,194.5,117.0,0.65,7.3,176.5,327.61,276.48
2018,3,18,17,0,171.0,97.0,0.7,7.1,140.0,279.39,237.02
2018,3,18,17,15,146.5,75.5,0.8,6.9,106.5,228.97,194.14
2018,3,18,17,30,122.0,54.0,0.9,6.7,73.0,179.25,150.06
2018,3,18,17,45,83.5,36.5,0.95,6.5,47.0,128.33,101.73
2018,3,18,18,0,45.0,19.0,1.0,6.3,21.0,65.11,4.1
2018,3,18,18,15,22.5,9.5,1.0,6.25,10.5,20.69,0.0
2018,3,18,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,19,6,15,124.5,11.0,1.25,2.0,17.5,8.65,0.0
2018,3,19,6,30,249.0,22.0,1.2,2.9,35.0,18.38,0.0
2018,3,19,6,45,393.0,31.5,1.15,3.8,78.5,26.27,17.36
2018,3,19,7,0,537.0,41.0,1.1,4.7,122.0,34.44,25.75
2018,3,19,7,15,581.5,49.0,1.15,5.4,168.5,40.85,31.99
2018,3,19,7,30,626.0,57.0,1.2,6.1,215.0,47.16,37.89
2018,3,19,7,45,537.0,83.0,1.2,6.8,240.0,65.12,54.21
2018,3,19,8,0,448.0,109.0,1.2,7.5,265.0,78.41,65.96
2018,3,19,8,15,494.0,118.5,1.25,8.15,315.0,84.72,71.23
2018,3,19,8,30,540.0,128.0,1.3,8.8,365.0,90.91,76.32
2018,3,19,8,45,528.5,149.0,1.3,9.4,402.0,123.28,87.74
2018,3,19,9,0,517.0,170.0,1.3,10.0,439.0,176.63,121.43
2018,3,19,9,15,589.5,163.5,1.2,10.4,495.0,228.71,159.14
2018,3,19,9,30,662.0,157.0,1.1,10.8,551.0,286.19,205.26
2018,3,19,9,45,697.0,157.5,1.05,11.25,595.5,345.71,255.86
2018,3,19,10,0,732.0,158.0,1.0,11.7,640.0,408.77,308.8
2018,3,19,10,15,751.5,160.5,0.95,12.05,675.5,469.82,359.22
2018,3,19,10,30,771.0,163.0,0.9,12.4,711.0,531.93,408.64
2018,3,19,10,45,691.0,202.5,0.9,12.8,706.0,570.09,438.76
2018,3,19,11,0,611.0,242.0,0.9,13.2,701.0,597.59,459.48
2018,3,19,11,15,570.5,266.5,0.9,13.5,702.0,627.32,481.2
2018,3,19,11,30,530.0,291.0,0.9,13.8,703.0,655.16,500.59
2018,3,19,11,45,635.5,248.5,0.95,14.1,748.0,734.28,558.35
2018,3,19,12,0,741.0,206.0,1.0,14.4,793.0,816.29,616.44
2018,3,19,12,15,831.5,164.0,0.95,14.4,822.5,881.27,660.13
2018,3,19,12,30,922.0,122.0,0.9,14.4,852.0,942.39,698.54
2018,3,19,12,45,728.5,204.0,0.9,14.45,777.5,901.37,670.88
2018,3,19,13,0,535.0,286.0,0.9,14.5,703.0,818.93,612.91
2018,3,19,13,15,475.0,301.5,0.85,14.6,666.0,795.47,596.56
2018,3,19,13,30,415.0,317.0,0.8,14.7,629.0,746.77,562.62
2018,3,19,13,45,362.5,321.5,0.75,14.8,588.0,711.53,537.78
2018,3,19,14,0,310.0,326.0,0.7,14.9,547.0,673.38,510.52
2018,3,19,14,15,460.0,261.5,0.7,14.7,573.5,786.39,594.1
2018,3,19,14,30,610.0,197.0,0.7,14.5,600.0,884.16,663.47
2018,3,19,14,45,413.5,230.0,0.7,14.3,496.5,713.34,544.29
2018,3,19,15,0,217.0,263.0,0.7,14.1,393.0,504.74,394.51
2018,3,19,15,15,218.5,247.5,0.7,14.1,370.0,491.06,387.89
2018,3,19,15,30,220.0,232.0,0.7,14.1,347.0,476.38,378.47
2018,3,19,15,45,298.5,194.0,0.65,13.15,334.5,529.67,422.98
2018,3,19,16,0,377.0,156.0,0.6,12.2,322.0,577.44,462.31
2018,3,19,16,15,444.0,125.5,0.6,11.8,298.5,594.38,478.37
2018,3,19,16,30,511.0,95.0,0.6,11.4,275.0,613.47,494.52
2018,3,19,16,45,442.0,88.5,0.6,10.95,226.0,521.06,426.18
2018,3,19,17,0,373.0,82.0,0.6,10.5,177.0,442.11,365.91
2018,3,19,17,15,311.5,67.0,0.7,10.05,134.0,361.86,301.68
2018,3,19,17,30,250.0,52.0,0.8,9.6,91.0,286.18,237.49
2018,3,19,17,45,170.0,36.5,0.9,9.15,58.5,202.86,162.1
2018,3,19,18,0,90.0,21.0,1.0,8.7,26.0,97.86,23.08
2018,3,19,18,15,45.0,10.5,1.05,8.55,13.0,34.6,0.0
2018,3,19,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.35,6.8,1.5,1.18,0.0
2018,3,20,6,30,0.0,3.0,1.3,6.9,3.0,2.27,0.0
2018,3,20,6,45,0.0,5.0,1.25,7.0,5.0,3.78,0.0
2018,3,20,7,0,0.0,7.0,1.2,7.1,7.0,5.3,0.0
2018,3,20,7,15,0.0,10.0,1.25,7.15,10.0,7.58,1.32
2018,3,20,7,30,0.0,13.0,1.3,7.2,13.0,9.87,3.47
2018,3,20,7,45,0.0,18.5,1.3,7.2,18.5,14.07,7.35
2018,3,20,8,0,0.0,24.0,1.3,7.2,24.0,18.28,11.21
2018,3,20,8,15,0.0,47.5,1.35,7.3,47.5,36.33,27.67
2018,3,20,8,30,0.0,71.0,1.4,7.4,71.0,54.49,44.01
2018,3,20,8,45,0.0,58.0,1.45,7.5,58.0,44.46,33.06
2018,3,20,9,0,0.0,45.0,1.5,7.6,45.0,34.47,24.3
2018,3,20,9,15,0.0,50.5,1.55,7.7,50.5,38.73,27.88
2018,3,20,9,30,0.0,56.0,1.6,7.8,56.0,43.0,31.44
2018,3,20,9,45,0.0,68.0,1.65,7.95,68.0,52.31,39.27
2018,3,20,10,0,0.0,80.0,1.7,8.1,80.0,61.64,47.08
2018,3,20,10,15,0.0,97.0,1.75,8.2,97.0,74.86,58.11
2018,3,20,10,30,0.0,114.0,1.8,8.3,114.0,88.0,69.01
2018,3,20,10,45,0.0,119.0,1.85,8.45,119.0,91.99,72.19
2018,3,20,11,0,0.0,124.0,1.9,8.6,124.0,96.03,75.43
2018,3,20,11,15,0.0,121.0,1.9,8.75,121.0,93.82,73.47
2018,3,20,11,30,0.0,118.0,1.9,8.9,118.0,91.59,71.51
2018,3,20,11,45,0.5,125.5,1.9,9.05,126.0,98.02,76.8
2018,3,20,12,0,1.0,133.0,1.9,9.2,134.0,104.57,82.16
2018,3,20,12,15,1.0,128.0,1.9,9.25,129.0,100.74,78.96
2018,3,20,12,30,1.0,123.0,1.9,9.3,124.0,96.86,75.75
2018,3,20,12,45,0.5,95.0,1.9,9.3,95.5,74.05,56.77
2018,3,20,13,0,0.0,67.0,1.9,9.3,67.0,51.74,38.11
2018,3,20,13,15,0.0,67.5,1.85,9.35,67.5,52.11,38.46
2018,3,20,13,30,0.0,68.0,1.8,9.4,68.0,52.47,38.8
2018,3,20,13,45,0.0,75.0,1.8,9.4,75.0,57.87,43.4
2018,3,20,14,0,0.0,82.0,1.8,9.4,82.0,63.27,48.01
2018,3,20,14,15,0.0,82.5,1.8,9.4,82.5,63.62,48.39
2018,3,20,14,30,0.0,83.0,1.8,9.4,83.0,63.97,48.78
2018,3,20,14,45,0.0,82.0,1.85,9.45,82.0,63.16,48.2
2018,3,20,15,0,0.0,81.0,1.9,9.5,81.0,62.35,47.63
2018,3,20,15,15,0.0,91.0,1.9,9.5,91.0,70.12,54.38
2018,3,20,15,30,0.0,101.0,1.9,9.5,101.0,78.97,62.07
2018,3,20,15,45,0.0,102.5,1.95,9.4,102.5,80.88,63.93
2018,3,20,16,0,0.0,104.0,2.0,9.3,104.0,83.25,66.21
2018,3,20,16,15,0.0,92.0,2.0,9.25,92.0,73.24,57.86
2018,3,20,16,30,0.0,80.0,2.0,9.2,80.0,63.23,49.42
2018,3,20,16,45,0.0,70.5,2.0,9.1,70.5,55.68,43.01
2018,3,20,17,0,0.0,61.0,2.0,9.0,61.0,48.28,36.58
2018,3,20,17,15,0.0,48.5,1.95,8.95,48.5,37.84,27.34
2018,3,20,17,30,0.0,36.0,1.9,8.9,36.0,27.53,18.08
2018,3,20,17,45,0.5,24.0,1.85,8.8,24.0,18.66,9.91
2018,3,20,18,0,1.0,12.0,1.8,8.7,12.0,9.76,0.0
2018,3,20,18,15,0.5,6.0,1.8,8.7,6.0,5.01,0.0
2018,3,20,18,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,5.5,1.3,10.25,5.5,4.33,0.0
2018,3,21,6,30,0.0,11.0,1.4,10.4,11.0,8.36,0.0
2018,3,21,6,45,0.0,21.5,1.45,10.55,21.5,16.38,8.6
2018,3,21,7,0,0.0,32.0,1.5,10.7,32.0,24.43,16.26
2018,3,21,7,15,0.0,35.0,1.5,10.8,35.0,26.71,18.57
2018,3,21,7,30,0.0,38.0,1.5,10.9,38.0,29.0,20.74
2018,3,21,7,45,0.0,34.5,1.55,11.05,34.5,26.31,18.29
2018,3,21,8,0,0.0,31.0,1.6,11.2,31.0,23.64,15.81
2018,3,21,8,15,0.0,49.5,1.55,11.3,49.5,37.87,28.57
2018,3,21,8,30,0.0,68.0,1.5,11.4,68.0,52.17,41.22
2018,3,21,8,45,0.0,91.0,1.45,11.55,91.0,69.67,53.91
2018,3,21,9,0,0.0,114.0,1.4,11.7,114.0,86.52,67.85
2018,3,21,9,15,0.5,128.0,1.4,11.85,128.5,97.21,76.47
2018,3,21,9,30,1.0,142.0,1.4,12.0,143.0,108.1,85.21
2018,3,21,9,45,3.0,160.5,1.4,12.15,162.5,123.01,97.15
2018,3,21,10,0,5.0,179.0,1.4,12.3,182.0,138.41,109.44
2018,3,21,10,15,7.0,192.0,1.45,12.5,196.5,150.17,118.72
2018,3,21,10,30,9.0,205.0,1.5,12.7,211.0,162.33,128.32
2018,3,21,10,45,9.0,203.5,1.55,12.85,210.0,162.53,128.27
2018,3,21,11,0,9.0,202.0,1.6,13.0,209.0,162.59,128.18
2018,3,21,11,15,10.5,217.0,1.6,13.15,225.0,176.68,139.37
2018,3,21,11,30,12.0,232.0,1.6,13.3,241.0,191.16,150.79
2018,3,21,11,45,14.0,246.5,1.65,13.4,257.5,206.02,162.54
2018,3,21,12,0,16.0,261.0,1.7,13.5,274.0,221.32,174.63
2018,3,21,12,15,15.0,253.0,1.7,13.55,265.0,215.47,169.93
2018,3,21,12,30,14.0,245.0,1.7,13.6,256.0,209.35,165.1
2018,3,21,12,45,14.0,245.5,1.65,13.65,256.5,211.21,166.61
2018,3,21,13,0,14.0,246.0,1.6,13.7,257.0,213.07,168.12
2018,3,21,13,15,12.5,233.0,1.6,13.7,242.5,201.57,159.09
2018,3,21,13,30,11.0,220.0,1.6,13.7,228.0,189.82,149.89
2018,3,21,13,45,20.0,246.5,1.55,13.65,261.0,223.96,177.65
2018,3,21,14,0,29.0,273.0,1.5,13.6,294.0,282.37,224.07
2018,3,21,14,15,29.5,262.5,1.55,13.55,283.0,275.32,218.82
2018,3,21,14,30,30.0,252.0,1.6,13.5,272.0,268.08,213.75
2018,3,21,14,45,60.5,256.5,1.6,13.5,294.0,308.08,247.06
2018,3,21,15,0,91.0,261.0,1.6,13.5,316.0,348.85,280.55
2018,3,21,15,15,72.0,234.5,1.6,13.5,276.0,303.0,244.53
2018,3,21,15,30,53.0,208.0,1.6,13.5,236.0,256.94,208.18
2018,3,21,15,45,52.0,190.5,1.6,13.15,216.0,239.36,195.17
2018,3,21,16,0,51.0,173.0,1.6,12.8,196.0,221.6,181.71
2018,3,21,16,15,59.5,143.0,1.55,12.6,166.5,196.44,162.3
2018,3,21,16,30,68.0,113.0,1.5,12.4,137.0,170.19,141.6
2018,3,21,16,45,48.5,95.5,1.5,12.2,111.5,134.48,111.3
2018,3,21,17,0,29.0,78.0,1.5,12.0,86.0,99.83,81.3
2018,3,21,17,15,21.0,59.0,1.5,11.85,64.0,73.16,58.03
2018,3,21,17,30,13.0,40.0,1.5,11.7,42.0,46.42,34.4
2018,3,21,17,45,10.0,27.5,1.5,11.5,28.5,32.11,21.24
2018,3,21,18,0,7.0,15.0,1.5,11.3,15.0,16.66,2.53
2018,3,21,18,15,3.5,7.5,1.5,11.25,7.5,7.93,0.0
2018,3,21,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,1.8,9.75,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,1.8,9.8,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,1.85,9.85,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,1.9,9.9,7.0,5.3,0.0
2018,3,22,7,15,0.0,8.5,1.9,10.0,8.5,6.44,0.21
2018,3,22,7,30,0.0,10.0,1.9,10.1,10.0,7.59,1.28
2018,3,22,7,45,0.0,13.0,1.9,10.2,13.0,9.88,3.37
2018,3,22,8,0,0.0,16.0,1.9,10.3,16.0,12.17,5.44
2018,3,22,8,15,0.0,24.0,1.9,10.4,24.0,18.3,10.96
2018,3,22,8,30,0.0,32.0,1.9,10.5,32.0,24.44,16.44
2018,3,22,8,45,0.0,40.5,1.9,10.65,40.5,30.99,21.06
2018,3,22,9,0,0.0,49.0,1.9,10.8,49.0,37.55,26.57
2018,3,22,9,15,0.0,76.5,1.85,10.8,76.5,58.83,44.54
2018,3,22,9,30,0.0,104.0,1.8,10.8,104.0,79.88,62.11
2018,3,22,9,45,4.5,122.0,1.75,10.85,125.0,94.95,74.38
2018,3,22,10,0,9.0,140.0,1.7,10.9,146.0,110.75,87.25
2018,3,22,10,15,8.5,137.5,1.6,10.85,143.5,109.53,86.14
2018,3,22,10,30,8.0,135.0,1.5,10.8,141.0,108.14,84.93
2018,3,22,10,45,6.5,144.5,1.45,10.8,149.5,115.36,90.79
2018,3,22,11,0,5.0,154.0,1.4,10.8,158.0,122.5,96.53
2018,3,22,11,15,18.0,208.0,1.45,10.65,222.5,180.8,144.22
2018,3,22,11,30,31.0,262.0,1.5,10.5,287.0,238.31,190.44
2018,3,22,11,45,48.5,312.5,1.5,10.4,351.5,299.67,239.06
2018,3,22,12,0,66.0,363.0,1.5,10.3,416.0,365.01,289.94
2018,3,22,12,15,48.5,327.5,1.65,10.0,366.5,324.27,258.36
2018,3,22,12,30,31.0,292.0,1.8,9.7,317.0,280.99,224.74
2018,3,22,12,45,38.5,305.5,1.95,9.45,336.0,304.59,244.33
2018,3,22,13,0,46.0,319.0,2.1,9.2,355.0,329.16,264.43
2018,3,22,13,15,139.0,335.5,2.15,9.0,442.0,462.07,371.41
2018,3,22,13,30,232.0,352.0,2.2,8.8,529.0,578.58,462.67
2018,3,22,13,45,250.5,337.5,2.25,8.6,523.5,614.54,490.33
2018,3,22,14,0,269.0,323.0,2.3,8.4,518.0,626.16,500.87
2018,3,22,14,15,499.0,238.0,2.3,8.4,580.0,798.94,635.87
2018,3,22,14,30,729.0,153.0,2.3,8.4,642.0,956.35,750.31
2018,3,22,14,45,801.0,122.5,2.3,8.35,632.0,987.93,772.3
2018,3,22,15,0,873.0,92.0,2.3,8.3,622.0,1009.34,788.79
2018,3,22,15,15,856.0,89.0,2.3,8.3,578.0,994.56,780.36
2018,3,22,15,30,839.0,86.0,2.3,8.3,534.0,963.42,760.96
2018,3,22,15,45,724.0,102.0,2.25,8.15,463.5,864.02,692.47
2018,3,22,16,0,609.0,118.0,2.2,8.0,393.0,759.01,618.34
2018,3,22,16,15,655.5,97.5,2.2,7.7,361.5,761.91,624.24
2018,3,22,16,30,702.0,77.0,2.2,7.4,330.0,758.08,623.83
2018,3,22,16,45,668.5,70.0,2.15,7.1,280.5,697.14,579.01
2018,3,22,17,0,635.0,63.0,2.1,6.8,231.0,636.03,532.55
2018,3,22,17,15,561.5,55.5,2.05,6.45,179.5,543.54,458.53
2018,3,22,17,30,488.0,48.0,2.0,6.1,128.0,455.08,383.77
2018,3,22,17,45,357.0,37.5,1.95,5.7,84.5,329.13,271.73
2018,3,22,18,0,226.0,27.0,1.9,5.3,41.0,200.98,109.2
2018,3,22,18,15,113.0,13.5,1.85,5.05,20.5,76.05,0.0
2018,3,22,18,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.8,3.6,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.7,3.8,2.0,0.0,0.0
2018,3,23,6,15,165.5,15.0,0.7,4.4,25.5,11.8,0.0
2018,3,23,6,30,313.0,27.0,0.7,5.0,49.0,22.57,10.52
2018,3,23,6,45,443.5,35.0,0.65,5.55,95.5,29.22,20.49
2018,3,23,7,0,574.0,43.0,0.6,6.1,142.0,36.2,27.45
2018,3,23,7,15,645.5,49.0,0.6,6.5,196.0,44.81,35.61
2018,3,23,7,30,717.0,55.0,0.6,6.9,250.0,50.42,40.81
2018,3,23,7,45,762.0,59.5,0.65,7.3,305.5,54.56,44.48
2018,3,23,8,0,807.0,64.0,0.7,7.7,361.0,58.71,48.05
2018,3,23,8,15,836.5,67.0,0.65,8.05,414.0,61.47,50.3
2018,3,23,8,30,866.0,70.0,0.6,8.4,467.0,70.67,58.28
2018,3,23,8,45,887.0,73.0,0.6,8.8,517.0,105.42,63.63
2018,3,23,9,0,908.0,76.0,0.6,9.2,567.0,171.61,100.38
2018,3,23,9,15,925.0,77.0,0.6,9.5,612.0,237.76,151.61
2018,3,23,9,30,942.0,78.0,0.6,9.8,657.0,305.23,209.68
2018,3,23,9,45,933.5,86.5,0.6,10.1,689.0,371.6,268.86
2018,3,23,10,0,925.0,95.0,0.6,10.4,721.0,435.77,325.08
2018,3,23,10,15,829.0,137.5,0.65,10.6,717.5,487.02,370.77
2018,3,23,10,30,733.0,180.0,0.7,10.8,714.0,526.72,405.07
2018,3,23,10,45,706.5,197.0,0.8,11.0,725.5,573.84,443.19
2018,3,23,11,0,680.0,214.0,0.9,11.2,737.0,616.77,476.84
2018,3,23,11,15,551.5,276.5,1.0,11.3,706.0,622.0,481.23
2018,3,23,11,30,423.0,339.0,1.1,11.4,675.0,617.13,477.36
2018,3,23,11,45,475.5,316.5,1.2,11.5,698.0,666.73,515.56
2018,3,23,12,0,528.0,294.0,1.3,11.6,721.0,717.83,553.97
2018,3,23,12,15,519.5,288.0,1.35,11.55,708.0,733.64,565.9
2018,3,23,12,30,511.0,282.0,1.4,11.5,695.0,746.37,575.97
2018,3,23,12,45,440.0,276.0,1.45,11.5,629.0,699.21,542.56
2018,3,23,13,0,369.0,270.0,1.5,11.5,563.0,645.48,504.28
2018,3,23,13,15,236.0,294.0,1.55,11.4,480.0,534.07,420.98
2018,3,23,13,30,103.0,318.0,1.6,11.3,397.0,415.71,329.39
2018,3,23,13,45,224.0,261.0,1.6,11.2,426.0,505.41,403.3
2018,3,23,14,0,345.0,204.0,1.6,11.1,455.0,598.31,476.69
2018,3,23,14,15,394.0,195.0,1.6,10.9,470.0,644.24,512.19
2018,3,23,14,30,443.0,186.0,1.6,10.7,485.0,688.45,546.67
2018,3,23,14,45,329.0,220.5,1.65,10.55,435.5,587.35,470.58
2018,3,23,15,0,215.0,255.0,1.7,10.4,386.0,489.61,395.53
2018,3,23,15,15,278.0,232.0,1.7,10.4,389.0,552.39,447.0
2018,3,23,15,30,341.0,209.0,1.7,10.4,392.0,587.11,476.14
2018,3,23,15,45,309.0,195.0,1.7,9.85,349.5,536.92,439.39
2018,3,23,16,0,277.0,181.0,1.7,9.3,307.0,486.72,402.44
2018,3,23,16,15,344.0,146.5,1.65,8.95,284.5,501.14,418.08
2018,3,23,16,30,411.0,112.0,1.6,8.6,262.0,532.29,445.49
2018,3,23,16,45,534.5,85.0,1.5,8.25,248.0,599.76,499.38
2018,3,23,17,0,658.0,58.0,1.4,7.9,234.0,646.69,534.81
2018,3,23,17,15,603.0,50.5,1.35,7.25,184.5,567.89,472.5
2018,3,23,17,30,548.0,43.0,1.3,6.6,135.0,491.9,409.64
2018,3,23,17,45,414.5,34.0,1.25,5.95,89.5,364.28,299.08
2018,3,23,18,0,281.0,25.0,1.2,5.3,44.0,236.88,141.72
2018,3,23,18,15,144.5,13.0,1.15,5.1,22.5,93.58,0.0
2018,3,23,18,30,8.0,1.0,1.1,4.9,1.0,0.0,0.0
2018,3,23,18,45,4.0,0.5,1.1,4.7,0.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,0.9,5.0,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,0.9,5.1,1.0,0.0,0.0
2018,3,24,6,15,6.0,8.5,0.9,5.45,9.0,6.69,0.0
2018,3,24,6,30,9.0,16.0,0.9,5.8,17.0,12.6,4.01
2018,3,24,6,45,56.5,30.5,0.9,6.1,40.0,23.58,15.5
2018,3,24,7,0,104.0,45.0,0.9,6.4,63.0,33.64,25.11
2018,3,24,7,15,91.0,60.5,0.9,6.6,80.5,45.48,36.21
2018,3,24,7,30,78.0,76.0,0.9,6.8,98.0,56.11,46.0
2018,3,24,7,45,44.0,94.5,0.9,7.0,107.5,69.45,58.04
2018,3,24,8,0,10.0,113.0,0.9,7.2,117.0,83.22,70.25
2018,3,24,8,15,8.0,96.5,0.9,7.3,100.0,72.97,60.74
2018,3,24,8,30,6.0,80.0,0.9,7.4,83.0,61.59,50.3
2018,3,24,8,45,3.0,65.5,0.9,7.5,67.0,50.43,38.09
2018,3,24,9,0,0.0,51.0,0.9,7.6,51.0,39.1,28.27
2018,3,24,9,15,0.0,63.0,0.95,7.85,63.0,48.39,36.13
2018,3,24,9,30,0.0,75.0,1.0,8.1,75.0,57.72,43.92
2018,3,24,9,45,5.5,126.5,1.05,8.4,130.5,98.65,78.1
2018,3,24,10,0,11.0,178.0,1.1,8.7,186.0,139.94,111.98
2018,3,24,10,15,15.0,185.0,1.15,8.9,196.0,148.38,118.59
2018,3,24,10,30,19.0,192.0,1.2,9.1,206.0,160.18,128.1
2018,3,24,10,45,58.5,269.5,1.3,9.35,314.5,246.25,197.63
2018,3,24,11,0,98.0,347.0,1.4,9.6,423.0,339.57,271.04
2018,3,24,11,15,96.5,304.5,1.45,9.65,380.5,322.86,257.96
2018,3,24,11,30,95.0,262.0,1.5,9.7,338.0,294.96,236.68
2018,3,24,11,45,86.0,290.5,1.6,9.8,360.0,321.65,257.66
2018,3,24,12,0,77.0,319.0,1.7,9.9,382.0,333.21,266.44
2018,3,24,12,15,80.5,341.0,1.75,9.85,406.5,362.9,289.75
2018,3,24,12,30,84.0,363.0,1.8,9.8,431.0,393.62,313.63
2018,3,24,12,45,115.5,372.5,1.85,9.75,465.0,458.38,364.24
2018,3,24,13,0,147.0,382.0,1.9,9.7,499.0,506.58,401.74
2018,3,24,13,15,100.0,358.5,1.95,9.65,437.5,424.81,338.76
2018,3,24,13,30,53.0,335.0,2.0,9.6,376.0,360.86,288.7
2018,3,24,13,45,131.0,337.5,2.0,9.5,434.5,470.04,376.67
2018,3,24,14,0,209.0,340.0,2.0,9.4,493.0,558.19,446.04
2018,3,24,14,15,241.5,324.0,2.0,9.25,493.5,580.39,464.31
2018,3,24,14,30,274.0,308.0,2.0,9.1,494.0,626.24,500.35
2018,3,24,14,45,274.5,287.5,2.0,8.95,465.0,608.06,488.13
2018,3,24,15,0,275.0,267.0,2.0,8.8,436.0,588.02,475.01
2018,3,24,15,15,368.5,227.5,2.0,8.8,437.0,636.56,516.39
2018,3,24,15,30,462.0,188.0,2.0,8.8,438.0,705.11,571.24
2018,3,24,15,45,496.0,161.0,1.95,8.4,407.5,700.13,570.46
2018,3,24,16,0,530.0,134.0,1.9,8.0,377.0,690.37,565.8
2018,3,24,16,15,593.5,107.5,1.8,7.65,349.5,714.23,585.78
2018,3,24,16,30,657.0,81.0,1.7,7.3,322.0,720.6,592.01
2018,3,24,16,45,683.5,68.0,1.65,6.95,284.5,704.38,581.27
2018,3,24,17,0,710.0,55.0,1.6,6.6,247.0,677.74,561.65
2018,3,24,17,15,637.5,49.0,1.55,5.95,193.5,584.5,488.95
2018,3,24,17,30,565.0,43.0,1.5,5.3,140.0,502.88,421.57
2018,3,24,17,45,436.0,35.0,1.4,4.7,94.0,378.85,313.41
2018,3,24,18,0,307.0,27.0,1.3,4.1,48.0,255.15,164.67
2018,3,24,18,15,162.5,15.0,1.25,3.85,25.0,105.18,0.0
2018,3,24,18,30,18.0,3.0,1.2,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.0,1.5,1.2,3.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
