Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,0,879.0,94.0,0.5,15.4,654.0,188.7,111.05
2018,4,14,9,15,894.5,95.0,0.5,15.9,697.0,251.75,159.1
2018,4,14,9,30,910.0,96.0,0.5,16.4,740.0,315.84,212.55
2018,4,14,9,45,922.5,96.0,0.5,16.9,777.0,379.01,266.25
2018,4,14,10,0,935.0,96.0,0.5,17.4,814.0,442.28,319.05
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,504.3,369.46
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,565.36,417.2
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,623.16,460.79
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,679.27,501.54
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,731.9,538.74
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,782.09,573.14
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,828.06,602.98
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,871.05,629.33
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,908.78,653.48
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,942.99,675.42
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,971.74,693.99
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,996.59,710.28
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,1016.47,724.19
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,1032.25,735.8
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,1039.9,742.48
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,1043.29,746.81
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,1041.01,747.34
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,1034.58,745.53
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,1020.5,740.06
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,1002.5,732.26
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,976.77,717.91
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,947.59,701.4
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,910.08,683.38
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,880.23,669.96
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,829.4,640.11
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,776.92,608.31
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,712.83,566.29
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,648.68,522.57
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,566.52,463.1
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,483.88,399.06
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,349.44,289.2
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,227.68,185.2
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,141.52,100.06
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,33.01,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,12.59,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,22.58,12.34
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,32.83,23.66
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,43.12,33.53
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,51.35,41.26
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,61.82,50.78
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,70.41,58.33
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,78.67,65.4
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,89.02,74.18
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,96.55,80.33
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,89.71,73.89
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,89.05,72.92
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,125.8,76.41
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,186.27,110.56
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,255.5,164.53
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,319.43,218.93
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,382.49,273.88
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,445.48,328.04
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,506.93,379.81
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,567.4,429.15
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,624.07,474.22
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,678.95,516.59
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,731.49,555.64
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,781.75,591.96
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,827.15,623.68
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,869.64,651.43
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,906.93,676.51
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,940.77,699.34
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,970.12,719.27
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,995.69,736.84
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,1013.11,749.56
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,1026.37,759.83
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,1033.5,766.5
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,1036.42,770.69
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,1031.22,769.94
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,1021.93,766.74
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,1004.67,758.41
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,983.65,747.67
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,894.49,689.05
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,774.17,607.38
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,674.74,538.54
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,556.58,452.32
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,489.59,402.91
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,424.25,352.83
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,415.57,349.18
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,421.01,355.67
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,398.37,338.03
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,372.08,316.07
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,296.97,250.72
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,227.85,188.25
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,147.77,108.14
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,41.56,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,14.16,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,23.8,13.92
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,36.3,26.97
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,48.53,38.69
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,49.34,39.74
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,48.89,39.39
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,33.27,25.02
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,16.0,9.08
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,22.91,15.37
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,29.85,21.61
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,64.92,53.14
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,96.62,81.09
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,146.24,113.91
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,214.99,161.32
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,245.06,186.41
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,271.32,210.03
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,218.28,172.25
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,140.9,112.18
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,237.13,190.26
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,344.01,274.7
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,432.17,343.41
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,530.27,418.92
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,495.69,392.02
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,441.18,349.62
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,461.27,365.56
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,481.29,380.88
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,461.51,365.51
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,422.21,335.46
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,429.67,341.98
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,436.84,348.04
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,451.43,360.01
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,445.61,356.56
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,420.27,338.69
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,393.44,319.64
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,556.59,448.91
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,698.94,556.97
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,687.97,549.63
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,674.85,542.13
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,716.48,576.09
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,731.37,590.32
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,718.0,583.66
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,700.07,573.52
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,689.2,567.83
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,664.68,551.53
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,627.17,524.46
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,587.13,494.72
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,488.11,415.56
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,389.18,333.18
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,313.33,266.99
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,243.73,203.48
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,172.99,130.61
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,71.37,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,15.34,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,27.38,17.47
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,35.05,26.09
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,42.88,33.75
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,48.09,38.72
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,53.37,43.54
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,62.04,51.27
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,66.22,54.77
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,69.38,57.3
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,72.51,59.76
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,74.68,61.34
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,76.8,62.86
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,128.44,77.48
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,192.84,115.37
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,257.07,165.34
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,322.06,220.62
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,386.24,275.98
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,450.27,330.04
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,512.42,381.37
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,573.36,429.82
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,631.84,474.57
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,688.37,516.22
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,740.44,553.55
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,789.98,588.0
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,835.66,619.5
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,878.29,647.17
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,916.84,672.19
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,951.94,694.98
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,980.71,712.65
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,1005.58,727.95
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,1023.18,740.39
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,1036.58,750.47
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,967.82,708.71
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,887.23,657.78
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,817.75,613.98
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,751.34,570.25
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,745.17,569.71
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,735.95,566.37
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,728.92,563.83
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,718.48,558.94
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,746.6,586.39
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,778.4,614.24
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,774.68,615.39
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,764.15,611.94
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,700.96,568.81
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,637.89,524.55
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,552.38,460.27
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,470.52,394.67
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,349.69,293.75
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,235.52,194.92
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,157.01,118.83
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,51.58,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,6.07,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,10.64,3.46
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,16.75,9.55
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,22.87,15.41
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,29.01,21.19
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,35.16,26.86
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,54.27,44.25
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,72.14,60.2
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,89.38,75.33
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,106.34,89.94
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,113.99,96.16
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,121.57,102.27
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,141.55,113.42
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,163.1,130.03
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,203.94,158.35
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,268.06,205.75
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,320.33,244.83
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,386.5,295.15
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,419.32,322.31
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,447.97,345.47
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,497.51,383.28
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,551.41,423.77
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,551.74,424.32
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,545.33,419.76
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,535.2,412.55
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,529.94,408.52
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,539.74,416.28
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,548.4,423.07
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,489.22,379.4
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,406.08,317.21
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,396.53,310.79
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,386.16,303.26
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,368.15,289.9
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,349.34,275.91
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,267.64,212.66
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,171.69,136.33
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,180.35,144.15
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,189.27,151.91
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,512.92,415.83
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,754.87,598.75
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,831.07,653.54
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,889.66,697.32
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,846.11,669.23
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,800.28,640.12
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,737.57,597.11
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,674.52,552.55
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,597.57,495.68
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,528.1,441.19
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,432.38,361.59
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,343.78,284.04
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,216.6,167.19
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,68.34,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,6.69,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,4.72,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,15.68,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,26.56,17.38
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,33.59,24.88
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,40.82,31.91
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,46.13,36.95
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,55.7,45.69
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,59.56,49.0
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,63.41,52.21
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,66.64,54.82
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,69.8,57.32
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,71.71,58.69
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,81.66,67.14
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,125.61,74.99
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,189.46,113.06
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,253.59,163.87
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,318.31,220.13
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,381.89,276.69
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,445.09,332.16
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,506.79,384.8
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,567.37,434.64
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,616.2,474.03
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,664.02,510.69
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,682.32,524.16
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,684.98,525.53
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,778.07,595.19
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,873.49,661.89
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,910.8,685.61
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,944.49,707.47
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,972.21,726.2
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,995.96,742.46
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,1015.59,755.66
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,1031.12,766.35
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,1040.03,773.57
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,1044.69,778.28
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,1042.22,778.21
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,1035.58,775.67
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,1021.37,768.96
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,1003.23,759.8
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,977.98,744.96
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,949.29,727.87
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,921.17,711.56
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,879.05,685.38
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,826.96,651.63
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,773.3,616.13
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,710.24,573.32
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,652.03,532.69
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,573.93,474.65
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,498.61,414.91
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,403.94,336.51
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,316.13,260.2
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,208.53,161.2
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,100.71,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,7.08,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,17.49,0.0
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,30.56,20.86
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,38.12,28.73
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,45.81,36.12
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,50.52,40.53
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,55.34,44.83
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,58.82,47.75
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,67.39,55.13
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,70.12,57.21
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,72.84,59.24
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,74.94,60.7
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,76.99,62.11
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,127.94,76.17
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,190.6,112.6
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,253.3,160.91
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,316.91,214.58
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,379.46,268.65
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,442.1,322.06
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,503.13,373.06
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,562.94,421.4
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,619.77,465.49
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,674.67,506.57
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,726.35,544.78
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,775.55,580.24
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,820.59,610.89
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,862.58,637.72
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,900.5,662.66
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,935.0,685.34
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,963.62,704.26
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,988.39,720.83
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,1007.37,733.38
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,1022.23,743.51
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,1030.45,749.61
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,1034.44,753.27
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,1032.31,754.46
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,1026.05,753.23
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,1011.68,746.11
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,993.4,736.66
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,969.1,722.83
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,941.38,706.81
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,905.13,686.96
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,876.23,671.89
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,827.34,641.43
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,776.65,609.24
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,716.7,569.99
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,656.37,529.03
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,582.83,476.19
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,515.99,424.97
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,427.83,352.84
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,345.97,282.24
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,236.03,182.73
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,125.19,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,45.86,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,7.08,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,17.77,1.49
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,28.2,19.01
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,34.74,25.77
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,41.45,32.2
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,46.38,36.79
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,55.59,45.06
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,59.06,47.95
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,62.54,50.76
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,65.43,52.99
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,68.28,55.15
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,70.54,56.76
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,80.95,65.41
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,124.47,72.66
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,187.37,108.98
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,250.18,156.85
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,313.55,209.54
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,376.59,262.5
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,439.43,314.02
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,499.88,362.47
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,559.19,408.1
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,616.52,450.41
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,671.99,489.66
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,723.98,525.75
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,773.5,559.03
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,817.63,587.17
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,858.66,611.58
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,895.55,634.73
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,928.97,655.73
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,957.46,673.63
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,982.1,689.29
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,1000.46,701.95
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,1014.72,712.36
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,1022.43,719.16
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,1025.96,723.67
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,1022.85,725.88
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,1015.67,725.73
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,1000.06,719.39
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,980.67,710.78
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,955.6,696.85
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,927.17,680.8
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,900.68,670.18
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,860.35,649.82
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,810.52,620.15
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,759.09,588.61
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,697.83,548.99
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,640.97,511.12
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,567.09,458.94
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,495.63,404.52
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,407.04,333.03
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,324.71,263.07
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,223.6,172.5
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,122.2,4.21
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,43.99,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,7.87,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,19.44,4.57
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,30.7,21.21
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,37.6,28.23
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,44.66,34.95
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,49.51,39.43
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,54.43,43.76
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,62.73,50.95
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,66.51,53.99
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,69.66,56.39
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,72.74,58.7
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,74.92,60.22
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,85.11,68.65
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,129.86,76.19
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,194.25,113.25
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,256.41,162.38
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,320.85,217.19
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,385.56,270.14
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,450.77,322.97
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,512.58,372.94
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,574.3,421.2
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,632.2,464.6
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,687.98,504.85
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,730.44,535.31
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,776.2,566.72
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,795.0,578.12
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,795.34,577.18
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,825.93,598.78
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,853.86,618.08
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,872.23,630.02
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,886.95,639.67
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,927.21,668.47
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,963.35,694.18
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,1010.73,724.14
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,1048.97,748.08
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,1046.45,747.51
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,1039.73,745.09
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,1025.85,738.43
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,1008.0,729.47
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,982.03,715.08
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,952.58,698.54
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,915.89,678.66
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,886.64,663.48
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,837.32,634.41
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,786.17,603.55
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,723.04,562.62
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,659.68,520.19
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,589.56,472.34
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,517.3,418.68
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,418.07,340.11
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,326.65,263.91
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,225.82,174.82
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,126.46,22.74
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,45.19,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,7.08,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,19.27,6.22
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,31.7,22.22
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,41.69,31.94
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,54.76,44.08
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,61.15,49.91
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,67.45,55.41
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,72.5,59.58
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,77.47,63.57
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,86.37,70.89
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,94.58,77.48
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,93.28,75.82
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,92.39,74.58
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,138.99,86.36
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,197.78,119.58
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,257.41,163.93
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,319.38,214.25
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,382.65,266.69
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,443.72,316.92
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,503.91,365.3
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,563.04,411.07
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,618.74,453.33
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,672.63,492.91
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,723.18,528.7
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,771.32,561.79
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,814.94,591.74
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,855.6,617.81
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,889.99,639.93
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,920.69,659.77
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,949.81,677.83
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,975.34,693.65
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,990.22,704.41
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,1000.99,712.91
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,1008.14,719.24
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,1011.23,723.26
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,990.4,712.09
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,960.16,695.32
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,945.05,689.28
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,926.09,680.54
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,904.73,668.54
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,872.98,649.73
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,858.9,645.03
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,840.29,637.06
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,792.82,608.59
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,743.6,578.46
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,688.95,543.33
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,629.48,503.37
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,555.24,449.94
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,483.46,394.95
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,390.8,320.38
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,305.2,248.13
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,208.77,162.85
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,114.17,33.18
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,39.57,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,10.23,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,21.04,8.74
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,31.35,22.08
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,38.6,29.28
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,45.94,36.22
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,50.69,40.58
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,55.49,44.8
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,64.19,52.37
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,68.21,55.63
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,70.87,57.65
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,73.5,59.61
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,75.86,61.29
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,78.12,62.89
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,130.18,77.67
