Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,192.98,114.2
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,255.47,162.2
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,318.54,215.29
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,380.46,268.38
2018,4,24,10,0,925.0,106.0,0.7,16.4,845.0,442.04,320.3
2018,4,24,10,15,931.5,107.0,0.75,16.65,873.5,501.75,369.87
2018,4,24,10,30,938.0,108.0,0.8,16.9,902.0,560.36,416.99
2018,4,24,10,45,943.0,109.0,0.9,17.2,923.5,616.81,461.33
2018,4,24,11,0,948.0,110.0,1.0,17.5,945.0,671.52,503.09
2018,4,24,11,15,951.5,109.5,1.0,17.6,958.5,722.1,540.14
2018,4,24,11,30,955.0,109.0,1.0,17.7,972.0,770.32,574.49
2018,4,24,11,45,957.5,108.5,1.05,17.85,978.0,815.23,606.16
2018,4,24,12,0,960.0,108.0,1.1,18.0,984.0,857.28,633.73
2018,4,24,12,15,961.5,106.5,1.15,18.1,982.0,894.58,658.17
2018,4,24,12,30,963.0,105.0,1.2,18.2,980.0,928.53,680.4
2018,4,24,12,45,963.5,103.0,1.2,18.3,970.0,957.62,698.67
2018,4,24,13,0,964.0,101.0,1.2,18.4,960.0,982.94,714.57
2018,4,24,13,15,960.0,100.0,1.25,18.35,941.0,1001.18,727.34
2018,4,24,13,30,956.0,99.0,1.3,18.3,922.0,1015.3,737.72
2018,4,24,13,45,950.5,98.0,1.3,18.25,896.5,1023.84,743.87
2018,4,24,14,0,945.0,97.0,1.3,18.2,871.0,1028.18,747.6
2018,4,24,14,15,936.0,96.5,1.3,18.0,838.0,1025.5,747.52
2018,4,24,14,30,927.0,96.0,1.3,17.8,805.0,1018.72,745.07
2018,4,24,14,45,911.5,96.0,1.3,17.6,764.0,1002.2,736.58
2018,4,24,15,0,896.0,96.0,1.3,17.4,723.0,981.94,725.87
2018,4,24,15,15,881.0,94.0,1.3,17.4,678.0,956.37,711.23
2018,4,24,15,30,866.0,92.0,1.3,17.4,633.0,927.46,694.43
2018,4,24,15,45,841.0,89.5,1.3,16.7,581.0,896.42,677.94
2018,4,24,16,0,816.0,87.0,1.3,16.0,529.0,851.76,651.92
2018,4,24,16,15,793.5,84.5,1.25,15.45,480.0,807.15,624.5
2018,4,24,16,30,771.0,82.0,1.2,14.9,431.0,760.6,595.12
2018,4,24,16,45,692.0,82.5,1.2,14.35,366.5,675.8,537.75
2018,4,24,17,0,613.0,83.0,1.2,13.8,302.0,590.06,477.63
2018,4,24,17,15,599.0,72.5,1.2,13.0,257.5,541.43,443.08
2018,4,24,17,30,585.0,62.0,1.2,12.2,213.0,492.02,405.22
2018,4,24,17,45,504.5,54.0,1.15,11.4,163.0,404.08,333.64
2018,4,24,18,0,424.0,46.0,1.1,10.6,113.0,322.48,264.05
2018,4,24,18,15,306.5,34.5,1.05,10.0,73.5,225.89,178.19
2018,4,24,18,30,189.0,23.0,1.0,9.4,34.0,131.14,51.15
2018,4,24,18,45,94.5,11.5,1.0,8.8,17.0,46.81,0.0
2018,4,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,25,5,15,45.0,7.0,0.9,5.05,8.0,0.0,0.0
2018,4,25,5,30,90.0,14.0,0.9,5.6,16.0,11.02,0.0
2018,4,25,5,45,223.0,27.0,0.9,6.15,49.5,22.25,10.71
2018,4,25,6,0,356.0,40.0,0.9,6.7,83.0,32.94,23.68
2018,4,25,6,15,366.5,50.0,0.9,7.1,113.5,40.31,31.03
2018,4,25,6,30,377.0,60.0,0.9,7.5,144.0,45.47,36.04
2018,4,25,6,45,235.0,94.0,0.85,7.95,151.0,67.56,56.18
2018,4,25,7,0,93.0,128.0,0.8,8.4,158.0,88.28,74.66
2018,4,25,7,15,265.5,132.0,0.8,8.9,238.5,91.86,77.47
2018,4,25,7,30,438.0,136.0,0.8,9.4,319.0,94.3,79.21
2018,4,25,7,45,572.0,122.5,0.75,9.95,394.5,88.91,73.97
2018,4,25,8,0,706.0,109.0,0.7,10.5,470.0,81.12,66.69
2018,4,25,8,15,718.0,118.0,0.7,11.1,516.0,85.88,70.47
2018,4,25,8,30,730.0,127.0,0.7,11.7,562.0,90.32,73.91
2018,4,25,8,45,796.5,116.0,0.7,12.3,624.5,130.79,80.73
2018,4,25,9,0,863.0,105.0,0.7,12.9,687.0,187.25,111.33
2018,4,25,9,15,874.5,107.5,0.7,13.45,727.5,255.18,163.96
2018,4,25,9,30,886.0,110.0,0.7,14.0,768.0,317.12,216.1
2018,4,25,9,45,895.0,111.0,0.7,14.55,802.5,377.54,268.05
2018,4,25,10,0,904.0,112.0,0.7,15.1,837.0,437.66,318.91
2018,4,25,10,15,909.5,113.5,0.7,15.5,864.5,496.06,367.12
2018,4,25,10,30,915.0,115.0,0.7,15.9,892.0,553.3,412.68
2018,4,25,10,45,918.5,116.5,0.75,16.35,912.5,608.05,455.13
2018,4,25,11,0,922.0,118.0,0.8,16.8,933.0,660.99,494.84
2018,4,25,11,15,924.0,119.0,0.85,17.0,946.0,710.54,531.43
2018,4,25,11,30,926.0,120.0,0.9,17.2,959.0,757.72,565.44
2018,4,25,11,45,925.5,121.0,1.0,17.4,963.5,800.5,596.38
2018,4,25,12,0,925.0,122.0,1.1,17.6,968.0,840.36,623.6
2018,4,25,12,15,925.5,121.0,1.15,17.65,965.5,876.24,647.4
2018,4,25,12,30,926.0,120.0,1.2,17.7,963.0,908.87,669.05
2018,4,25,12,45,925.0,118.5,1.3,17.7,953.0,936.31,688.25
2018,4,25,13,0,924.0,117.0,1.4,17.7,943.0,960.09,705.21
2018,4,25,13,15,918.5,117.5,1.4,17.65,924.5,977.82,717.0
2018,4,25,13,30,913.0,118.0,1.4,17.6,906.0,991.6,726.41
2018,4,25,13,45,905.5,117.0,1.45,17.55,879.5,998.03,732.08
2018,4,25,14,0,898.0,116.0,1.5,17.5,853.0,1000.39,735.39
2018,4,25,14,15,887.0,116.0,1.5,17.3,820.0,996.37,734.4
2018,4,25,14,30,876.0,116.0,1.5,17.1,787.0,988.45,731.11
2018,4,25,14,45,862.0,114.5,1.55,16.85,747.5,972.27,723.49
2018,4,25,15,0,848.0,113.0,1.6,16.6,708.0,965.34,722.11
2018,4,25,15,15,832.5,110.5,1.6,16.6,664.0,939.12,706.53
2018,4,25,15,30,817.0,108.0,1.6,16.6,620.0,909.62,688.95
2018,4,25,15,45,793.5,105.5,1.6,15.85,571.0,869.77,666.1
2018,4,25,16,0,770.0,103.0,1.6,15.1,522.0,827.48,641.22
2018,4,25,16,15,738.5,100.0,1.6,14.45,470.0,780.94,612.54
2018,4,25,16,30,707.0,97.0,1.6,13.8,418.0,728.28,578.7
2018,4,25,16,45,666.5,91.5,1.6,13.15,364.5,664.77,535.81
2018,4,25,17,0,626.0,86.0,1.6,12.5,311.0,601.68,491.71
2018,4,25,17,15,571.5,79.0,1.55,11.7,259.0,527.83,436.17
2018,4,25,17,30,517.0,72.0,1.5,10.9,207.0,456.55,380.04
2018,4,25,17,45,437.5,62.5,1.45,10.1,158.5,370.45,309.06
2018,4,25,18,0,358.0,53.0,1.4,9.3,110.0,289.14,239.06
2018,4,25,18,15,246.0,39.0,1.35,8.85,71.5,198.27,157.79
2018,4,25,18,30,134.0,25.0,1.3,8.4,33.0,109.08,49.99
2018,4,25,18,45,67.0,12.5,1.25,7.9,16.5,36.47,0.0
2018,4,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,26,5,15,13.5,4.0,1.0,4.65,4.5,0.0,0.0
2018,4,26,5,30,27.0,8.0,1.0,5.1,9.0,6.29,0.0
2018,4,26,5,45,108.5,24.0,1.05,5.5,36.5,18.11,8.35
2018,4,26,6,0,190.0,40.0,1.1,5.9,64.0,30.0,21.22
2018,4,26,6,15,238.0,51.5,1.1,6.35,96.0,38.39,29.41
2018,4,26,6,30,286.0,63.0,1.1,6.8,128.0,46.65,37.23
2018,4,26,6,45,155.5,85.5,1.1,7.25,122.0,61.32,50.65
2018,4,26,7,0,25.0,108.0,1.1,7.7,116.0,77.45,65.11
2018,4,26,7,15,162.5,129.0,1.1,8.15,196.5,91.3,77.22
2018,4,26,7,30,300.0,150.0,1.1,8.6,277.0,103.17,87.35
2018,4,26,7,45,534.0,123.0,1.1,9.1,384.0,88.35,73.71
2018,4,26,8,0,768.0,96.0,1.1,9.6,491.0,80.11,66.05
2018,4,26,8,15,791.0,99.5,1.1,10.1,541.0,82.19,67.52
2018,4,26,8,30,814.0,103.0,1.1,10.6,591.0,84.19,68.91
2018,4,26,8,45,831.0,106.0,1.1,11.05,637.0,126.51,76.7
2018,4,26,9,0,848.0,109.0,1.1,11.5,683.0,187.71,113.18
2018,4,26,9,15,866.0,108.5,1.05,11.95,725.0,253.88,164.65
2018,4,26,9,30,884.0,108.0,1.0,12.4,767.0,314.92,216.42
2018,4,26,9,45,900.0,106.0,1.0,12.85,804.0,375.27,268.91
2018,4,26,10,0,916.0,104.0,1.0,13.3,841.0,436.04,321.05
2018,4,26,10,15,923.0,105.0,1.05,13.6,869.5,495.2,371.09
2018,4,26,10,30,930.0,106.0,1.1,13.9,898.0,553.32,418.71
2018,4,26,10,45,935.0,107.0,1.15,14.2,919.5,609.08,463.0
2018,4,26,11,0,940.0,108.0,1.2,14.5,941.0,663.13,504.61
2018,4,26,11,15,943.0,108.5,1.2,14.65,954.5,713.54,542.19
2018,4,26,11,30,946.0,109.0,1.2,14.8,968.0,761.61,577.03
2018,4,26,11,45,948.0,108.5,1.25,15.0,973.5,805.56,608.66
2018,4,26,12,0,950.0,108.0,1.3,15.2,979.0,846.66,636.03
2018,4,26,12,15,950.0,108.0,1.35,15.2,977.0,883.53,660.89
2018,4,26,12,30,950.0,108.0,1.4,15.2,975.0,917.06,683.52
2018,4,26,12,45,949.0,107.5,1.45,15.2,965.5,945.76,702.98
2018,4,26,13,0,948.0,107.0,1.5,15.2,956.0,970.76,720.12
2018,4,26,13,15,944.5,106.0,1.5,15.1,937.5,989.14,732.58
2018,4,26,13,30,941.0,105.0,1.5,15.0,919.0,1003.5,742.6
2018,4,26,13,45,936.5,103.5,1.5,14.9,894.0,1012.32,749.21
2018,4,26,14,0,932.0,102.0,1.5,14.8,869.0,1017.02,753.37
2018,4,26,14,15,925.0,100.5,1.55,14.6,837.0,1015.18,754.6
2018,4,26,14,30,918.0,99.0,1.6,14.4,805.0,1009.27,753.38
2018,4,26,14,45,907.5,97.5,1.6,14.15,766.0,995.99,746.87
2018,4,26,15,0,897.0,96.0,1.6,13.9,727.0,978.88,738.01
2018,4,26,15,15,883.0,93.5,1.6,13.9,682.5,953.68,723.17
2018,4,26,15,30,869.0,91.0,1.6,13.9,638.0,925.09,706.12
2018,4,26,15,45,851.0,88.5,1.65,13.2,589.5,900.26,694.04
2018,4,26,16,0,833.0,86.0,1.7,12.5,541.0,861.63,672.08
2018,4,26,16,15,808.0,82.5,1.7,12.05,489.0,813.3,641.68
2018,4,26,16,30,783.0,79.0,1.7,11.6,437.0,763.2,609.37
2018,4,26,16,45,748.0,75.5,1.65,11.15,383.5,703.81,568.82
2018,4,26,17,0,713.0,72.0,1.6,10.7,330.0,644.07,526.81
2018,4,26,17,15,663.5,66.5,1.55,10.15,276.5,576.53,477.13
2018,4,26,17,30,614.0,61.0,1.5,9.6,223.0,506.94,422.26
2018,4,26,17,45,537.5,54.0,1.45,9.05,172.5,421.65,351.91
2018,4,26,18,0,461.0,47.0,1.4,8.5,122.0,342.11,283.05
2018,4,26,18,15,335.0,36.0,1.4,8.15,80.0,240.1,192.33
2018,4,26,18,30,209.0,25.0,1.4,7.8,38.0,142.18,75.0
2018,4,26,18,45,104.5,12.5,1.35,7.4,19.0,51.16,0.0
2018,4,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,0.75,6.95,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,0.7,7.4,18.0,11.8,0.0
2018,4,27,5,45,141.0,29.0,0.7,7.8,42.5,21.84,11.69
2018,4,27,6,0,188.0,43.0,0.7,8.2,67.0,32.11,22.97
2018,4,27,6,15,257.5,58.5,0.7,8.6,108.0,43.39,33.7
2018,4,27,6,30,327.0,74.0,0.7,9.0,149.0,54.52,44.05
2018,4,27,6,45,202.0,100.5,0.7,9.45,150.5,71.27,59.18
2018,4,27,7,0,77.0,127.0,0.7,9.9,152.0,89.29,75.09
2018,4,27,7,15,93.5,151.0,0.7,10.35,187.0,104.86,88.48
2018,4,27,7,30,110.0,175.0,0.7,10.8,222.0,117.11,98.71
2018,4,27,7,45,95.5,190.5,0.7,11.25,235.0,130.08,109.38
2018,4,27,8,0,81.0,206.0,0.7,11.7,248.0,139.71,117.02
2018,4,27,8,15,142.0,236.5,0.7,12.1,318.5,152.47,127.27
2018,4,27,8,30,203.0,267.0,0.7,12.5,389.0,169.6,141.07
2018,4,27,8,45,168.5,277.5,0.7,12.9,384.0,187.27,143.54
2018,4,27,9,0,134.0,288.0,0.7,13.3,379.0,206.35,157.0
2018,4,27,9,15,90.5,289.0,0.75,13.6,352.0,218.52,167.85
2018,4,27,9,30,47.0,290.0,0.8,13.9,325.0,218.17,169.19
2018,4,27,9,45,49.5,310.0,0.8,14.2,348.5,239.25,185.46
2018,4,27,10,0,52.0,330.0,0.8,14.5,372.0,261.1,202.1
2018,4,27,10,15,66.5,354.5,0.85,14.7,410.0,292.16,225.7
2018,4,27,10,30,81.0,379.0,0.9,14.9,448.0,325.53,250.92
2018,4,27,10,45,72.0,391.0,0.95,15.1,453.5,338.95,260.94
2018,4,27,11,0,63.0,403.0,1.0,15.3,459.0,351.55,270.29
2018,4,27,11,15,73.0,407.0,1.0,15.4,473.0,369.54,283.78
2018,4,27,11,30,83.0,411.0,1.0,15.5,487.0,388.26,297.76
2018,4,27,11,45,75.5,409.5,1.05,15.6,479.0,390.09,299.07
2018,4,27,12,0,68.0,408.0,1.1,15.7,471.0,390.84,299.66
2018,4,27,12,15,81.0,421.5,1.15,15.65,496.0,420.4,322.14
2018,4,27,12,30,94.0,435.0,1.2,15.6,521.0,451.01,345.11
2018,4,27,12,45,108.0,425.0,1.2,15.6,523.0,478.75,365.72
2018,4,27,13,0,122.0,415.0,1.2,15.6,525.0,490.91,375.14
2018,4,27,13,15,156.0,394.0,1.25,15.5,531.5,510.68,391.38
2018,4,27,13,30,190.0,373.0,1.3,15.4,538.0,530.17,407.44
2018,4,27,13,45,125.5,372.0,1.35,15.3,479.5,474.6,365.77
2018,4,27,14,0,61.0,371.0,1.4,15.2,421.0,395.15,306.04
2018,4,27,14,15,99.5,366.0,1.4,15.05,444.0,431.7,335.96
2018,4,27,14,30,138.0,361.0,1.4,14.9,467.0,490.6,381.29
2018,4,27,14,45,206.0,339.5,1.45,14.7,489.0,537.45,418.91
2018,4,27,15,0,274.0,318.0,1.5,14.5,511.0,604.59,470.81
2018,4,27,15,15,299.5,291.0,1.5,14.5,490.0,599.89,468.98
2018,4,27,15,30,325.0,264.0,1.5,14.5,469.0,592.45,465.87
2018,4,27,15,45,362.5,229.5,1.5,13.95,441.5,584.57,463.87
2018,4,27,16,0,400.0,195.0,1.5,13.4,414.0,594.36,474.48
2018,4,27,16,15,448.0,167.5,1.55,13.05,391.0,595.07,478.68
2018,4,27,16,30,496.0,140.0,1.6,12.7,368.0,590.24,478.68
2018,4,27,16,45,499.5,121.5,1.6,12.35,327.0,554.91,454.03
2018,4,27,17,0,503.0,103.0,1.6,12.0,286.0,517.16,426.9
2018,4,27,17,15,464.5,92.0,1.55,11.5,240.0,456.67,379.98
2018,4,27,17,30,426.0,81.0,1.5,11.0,194.0,398.15,332.92
2018,4,27,17,45,414.5,67.0,1.45,10.5,157.0,354.87,296.32
2018,4,27,18,0,403.0,53.0,1.4,10.0,120.0,314.04,259.17
2018,4,27,18,15,283.5,40.5,1.35,9.55,79.5,216.99,173.29
2018,4,27,18,30,164.0,28.0,1.3,9.1,39.0,127.12,72.18
2018,4,27,18,45,84.5,15.0,1.25,8.65,20.5,45.05,0.0
2018,4,27,19,0,5.0,2.0,1.2,8.2,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,1.2,8.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,5,15,47.0,8.5,0.95,7.7,10.0,0.0,0.0
2018,4,28,5,30,94.0,17.0,1.0,8.0,20.0,13.38,0.0
2018,4,28,5,45,176.5,30.5,1.05,8.35,49.0,23.06,13.06
2018,4,28,6,0,259.0,44.0,1.1,8.7,78.0,33.22,23.95
2018,4,28,6,15,224.0,62.0,1.2,9.05,101.0,45.54,35.58
2018,4,28,6,30,189.0,80.0,1.3,9.4,124.0,57.83,46.96
2018,4,28,6,45,274.5,96.0,1.35,9.75,178.0,69.4,57.42
2018,4,28,7,0,360.0,112.0,1.4,10.1,232.0,79.24,66.08
2018,4,28,7,15,547.0,99.0,1.4,10.45,316.5,74.89,61.91
2018,4,28,7,30,734.0,86.0,1.4,10.8,401.0,68.0,55.48
2018,4,28,7,45,565.0,121.0,1.4,11.1,381.5,87.33,72.3
2018,4,28,8,0,396.0,156.0,1.4,11.4,362.0,103.04,85.66
2018,4,28,8,15,287.5,207.5,1.35,11.6,364.5,134.12,112.15
2018,4,28,8,30,179.0,259.0,1.3,11.8,367.0,165.2,138.14
2018,4,28,8,45,121.5,255.0,1.25,12.05,331.0,172.29,133.68
2018,4,28,9,0,64.0,251.0,1.2,12.3,295.0,181.83,141.53
2018,4,28,9,15,40.0,240.0,1.2,12.45,268.0,178.26,139.25
2018,4,28,9,30,16.0,229.0,1.2,12.6,241.0,174.42,136.96
2018,4,28,9,45,20.5,246.5,1.2,12.8,262.5,190.67,149.58
2018,4,28,10,0,25.0,264.0,1.2,13.0,284.0,205.36,160.91
2018,4,28,10,15,14.0,201.0,1.2,13.1,212.5,159.5,124.51
2018,4,28,10,30,3.0,138.0,1.2,13.2,141.0,107.89,83.08
2018,4,28,10,45,18.5,225.0,1.25,13.35,241.5,184.78,144.8
2018,4,28,11,0,34.0,312.0,1.3,13.5,342.0,264.16,206.73
2018,4,28,11,15,51.5,372.5,1.3,13.45,419.0,328.09,255.65
2018,4,28,11,30,69.0,433.0,1.3,13.4,496.0,395.81,306.61
2018,4,28,11,45,75.0,435.5,1.35,13.4,504.5,410.83,317.78
2018,4,28,12,0,81.0,438.0,1.4,13.4,513.0,426.03,329.46
2018,4,28,12,15,73.0,430.5,1.4,13.35,498.0,421.21,325.85
2018,4,28,12,30,65.0,423.0,1.4,13.3,483.0,415.12,321.41
2018,4,28,12,45,120.0,429.0,1.45,13.2,537.5,492.21,380.57
2018,4,28,13,0,175.0,435.0,1.5,13.1,592.0,556.54,429.15
2018,4,28,13,15,204.0,427.5,1.55,13.0,607.5,585.94,451.64
2018,4,28,13,30,233.0,420.0,1.6,12.9,623.0,615.13,474.29
2018,4,28,13,45,272.0,391.0,1.65,12.85,621.0,653.0,503.37
2018,4,28,14,0,311.0,362.0,1.7,12.8,619.0,669.36,517.35
2018,4,28,14,15,425.0,299.5,1.7,12.75,636.5,743.86,574.45
2018,4,28,14,30,539.0,237.0,1.7,12.7,654.0,794.91,614.31
2018,4,28,14,45,388.5,278.5,1.75,12.7,571.0,692.8,539.12
2018,4,28,15,0,238.0,320.0,1.8,12.7,488.0,548.74,432.55
2018,4,28,15,15,295.0,290.0,1.8,12.7,485.5,593.32,469.36
2018,4,28,15,30,352.0,260.0,1.8,12.7,483.0,611.77,485.72
2018,4,28,15,45,374.5,233.5,1.75,12.35,454.5,598.59,478.41
2018,4,28,16,0,397.0,207.0,1.7,12.0,426.0,602.98,484.01
2018,4,28,16,15,429.0,177.5,1.7,11.75,393.5,588.34,476.02
2018,4,28,16,30,461.0,148.0,1.7,11.5,361.0,569.11,464.49
2018,4,28,16,45,483.0,126.5,1.7,11.3,325.5,546.31,449.37
2018,4,28,17,0,505.0,105.0,1.7,11.1,290.0,519.6,430.6
2018,4,28,17,15,455.5,93.5,1.65,10.7,240.5,450.8,376.59
2018,4,28,17,30,406.0,82.0,1.6,10.3,191.0,384.95,323.22
2018,4,28,17,45,374.0,66.5,1.55,9.9,150.0,328.32,275.45
2018,4,28,18,0,342.0,51.0,1.5,9.5,109.0,273.84,227.21
2018,4,28,18,15,278.5,39.5,1.45,9.15,76.0,211.87,170.09
2018,4,28,18,30,215.0,28.0,1.4,8.8,43.0,150.15,91.82
2018,4,28,18,45,113.0,15.0,1.35,8.5,22.5,56.05,0.0
2018,4,28,19,0,11.0,2.0,1.3,8.2,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,1.3,8.05,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,15,10.0,4.0,1.15,7.45,4.5,0.0,0.0
2018,4,29,5,30,20.0,8.0,1.2,7.7,9.0,6.29,0.0
2018,4,29,5,45,59.0,18.5,1.3,7.95,25.5,14.3,6.2
2018,4,29,6,0,98.0,29.0,1.4,8.2,42.0,22.26,14.28
2018,4,29,6,15,56.5,33.5,1.45,8.5,42.0,26.28,18.26
2018,4,29,6,30,15.0,38.0,1.5,8.8,42.0,29.91,21.73
2018,4,29,6,45,7.5,46.0,1.6,9.05,48.0,35.25,26.63
2018,4,29,7,0,0.0,54.0,1.7,9.3,54.0,41.33,32.08
2018,4,29,7,15,2.0,78.0,1.7,9.5,79.0,59.62,48.46
2018,4,29,7,30,4.0,102.0,1.7,9.7,104.0,76.83,63.62
2018,4,29,7,45,10.0,136.0,1.7,9.95,141.0,100.39,84.15
2018,4,29,8,0,16.0,170.0,1.7,10.2,178.0,123.28,103.75
2018,4,29,8,15,9.5,161.0,1.75,10.45,166.0,118.31,98.92
2018,4,29,8,30,3.0,152.0,1.8,10.7,154.0,112.84,93.78
2018,4,29,8,45,27.5,157.5,1.8,10.95,176.5,114.86,90.11
2018,4,29,9,0,52.0,163.0,1.8,11.2,199.0,125.25,96.86
2018,4,29,9,15,26.0,136.0,1.85,11.45,154.0,106.29,82.06
2018,4,29,9,30,0.0,109.0,1.9,11.7,109.0,83.87,64.48
2018,4,29,9,45,2.0,131.5,1.9,11.95,133.0,101.44,78.73
2018,4,29,10,0,4.0,154.0,1.9,12.2,157.0,119.37,93.13
2018,4,29,10,15,5.0,162.0,1.9,12.3,166.0,126.42,98.68
2018,4,29,10,30,6.0,170.0,1.9,12.4,175.0,133.64,104.4
2018,4,29,10,45,15.0,236.0,1.9,12.45,249.0,189.47,149.18
2018,4,29,11,0,24.0,302.0,1.9,12.5,323.0,250.25,197.06
2018,4,29,11,15,19.5,274.5,1.95,12.5,292.0,230.01,180.93
2018,4,29,11,30,15.0,247.0,2.0,12.5,261.0,202.91,159.54
2018,4,29,11,45,11.5,218.0,2.0,12.5,228.5,178.93,140.49
2018,4,29,12,0,8.0,189.0,2.0,12.5,196.0,154.24,120.73
2018,4,29,12,15,11.5,222.0,2.0,12.55,232.5,184.22,144.87
2018,4,29,12,30,15.0,255.0,2.0,12.6,269.0,214.97,169.32
2018,4,29,12,45,27.0,276.0,1.95,12.6,300.5,256.67,202.53
2018,4,29,13,0,39.0,297.0,1.9,12.6,332.0,289.0,228.11
2018,4,29,13,15,38.0,320.0,1.9,12.6,353.5,312.25,246.09
2018,4,29,13,30,37.0,343.0,1.9,12.6,375.0,336.2,264.58
2018,4,29,13,45,49.5,322.0,1.9,12.6,363.5,331.55,261.8
2018,4,29,14,0,62.0,301.0,1.9,12.6,352.0,326.49,258.88
2018,4,29,14,15,106.0,280.5,1.85,12.55,364.0,372.62,296.63
2018,4,29,14,30,150.0,260.0,1.8,12.5,376.0,397.17,317.47
2018,4,29,14,45,111.5,271.5,1.8,12.45,355.5,373.93,298.59
2018,4,29,15,0,73.0,283.0,1.8,12.4,335.0,329.55,263.53
2018,4,29,15,15,80.5,274.0,1.8,12.4,328.0,329.69,264.81
2018,4,29,15,30,88.0,265.0,1.8,12.4,321.0,329.47,265.64
2018,4,29,15,45,343.0,198.0,1.85,12.1,391.5,529.38,429.65
2018,4,29,16,0,598.0,131.0,1.9,11.8,462.0,706.23,567.28
2018,4,29,16,15,679.0,108.0,1.9,11.5,450.0,732.41,587.46
2018,4,29,16,30,760.0,85.0,1.9,11.2,438.0,745.78,599.79
2018,4,29,16,45,726.5,80.5,1.95,10.9,385.0,687.37,559.28
2018,4,29,17,0,693.0,76.0,2.0,10.6,332.0,633.03,521.2
2018,4,29,17,15,646.0,70.5,1.9,10.25,279.5,564.22,468.91
2018,4,29,17,30,599.0,65.0,1.8,9.9,227.0,497.28,415.3
2018,4,29,17,45,528.0,57.0,1.75,9.6,177.0,415.27,347.17
2018,4,29,18,0,457.0,49.0,1.7,9.3,127.0,338.6,280.54
2018,4,29,18,15,341.0,39.0,1.65,8.95,86.0,243.31,195.97
2018,4,29,18,30,225.0,29.0,1.6,8.6,45.0,156.07,100.42
2018,4,29,18,45,118.0,15.5,1.55,8.25,23.5,58.18,0.0
2018,4,29,19,0,11.0,2.0,1.5,7.9,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,1.45,7.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.1,7.35,2.0,1.57,0.0
2018,4,30,5,30,0.0,4.0,1.1,7.5,4.0,3.15,0.0
2018,4,30,5,45,0.0,7.0,1.1,7.65,7.0,5.3,0.0
2018,4,30,6,0,0.0,10.0,1.1,7.8,10.0,7.58,1.16
2018,4,30,6,15,0.0,16.0,1.1,8.05,16.0,12.15,5.46
2018,4,30,6,30,0.0,22.0,1.1,8.3,22.0,16.73,9.74
2018,4,30,6,45,7.0,46.5,1.15,8.55,49.0,35.63,27.06
2018,4,30,7,0,14.0,71.0,1.2,8.8,76.0,53.83,43.51
2018,4,30,7,15,66.5,112.0,1.2,9.15,140.5,81.99,68.6
2018,4,30,7,30,119.0,153.0,1.2,9.5,205.0,105.49,89.05
2018,4,30,7,45,103.5,185.0,1.15,9.8,234.0,123.6,104.43
2018,4,30,8,0,88.0,217.0,1.1,10.1,263.0,145.97,123.26
2018,4,30,8,15,120.0,242.5,1.1,10.45,312.0,155.07,130.41
2018,4,30,8,30,152.0,268.0,1.1,10.8,361.0,168.91,141.57
2018,4,30,8,45,143.0,294.0,1.1,11.1,386.5,193.58,150.59
2018,4,30,9,0,134.0,320.0,1.1,11.4,412.0,223.03,171.73
2018,4,30,9,15,190.0,334.0,1.15,11.7,473.0,258.39,196.61
2018,4,30,9,30,246.0,348.0,1.2,12.0,534.0,295.68,224.2
2018,4,30,9,45,303.0,354.0,1.2,12.25,593.5,341.33,259.2
2018,4,30,10,0,360.0,360.0,1.2,12.5,653.0,393.43,299.54
2018,4,30,10,15,315.0,388.0,1.3,12.6,650.5,421.55,323.47
2018,4,30,10,30,270.0,416.0,1.4,12.7,648.0,445.03,342.97
2018,4,30,10,45,414.5,364.0,1.45,12.75,730.0,512.79,395.1
2018,4,30,11,0,559.0,312.0,1.5,12.8,812.0,592.63,455.93
2018,4,30,11,15,735.0,226.0,1.6,12.75,893.5,676.28,520.23
2018,4,30,11,30,911.0,140.0,1.7,12.7,975.0,756.4,581.95
2018,4,30,11,45,911.5,140.5,1.8,12.6,980.0,798.77,613.88
2018,4,30,12,0,912.0,141.0,1.9,12.5,985.0,838.37,643.28
2018,4,30,12,15,910.0,141.5,1.9,12.4,982.0,873.0,667.01
2018,4,30,12,30,908.0,142.0,1.9,12.3,979.0,904.36,688.46
2018,4,30,12,45,903.5,143.0,1.95,12.15,968.0,930.55,707.1
2018,4,30,13,0,899.0,144.0,2.0,12.0,957.0,953.1,723.41
2018,4,30,13,15,896.5,141.5,2.05,12.0,938.5,970.65,736.09
2018,4,30,13,30,894.0,139.0,2.1,12.0,920.0,984.33,746.34
2018,4,30,13,45,890.0,136.5,2.1,12.0,895.0,992.67,752.59
2018,4,30,14,0,886.0,134.0,2.1,12.0,870.0,997.03,756.36
2018,4,30,14,15,877.5,132.5,2.1,11.85,838.0,994.06,755.84
2018,4,30,14,30,869.0,131.0,2.1,11.7,806.0,1001.49,762.57
2018,4,30,14,45,857.0,128.5,2.15,11.55,767.0,986.03,754.5
2018,4,30,15,0,845.0,126.0,2.2,11.4,728.0,966.82,744.17
2018,4,30,15,15,829.0,123.0,2.2,11.4,683.5,939.72,727.49
2018,4,30,15,30,813.0,120.0,2.2,11.4,639.0,909.33,708.57
2018,4,30,15,45,791.0,116.5,2.2,10.95,589.5,869.96,684.34
2018,4,30,16,0,769.0,113.0,2.2,10.5,540.0,833.87,662.19
2018,4,30,16,15,738.5,109.5,2.2,10.15,488.0,782.86,628.51
2018,4,30,16,30,708.0,106.0,2.2,9.8,436.0,730.6,593.26
2018,4,30,16,45,667.0,101.0,2.2,9.5,382.5,667.56,548.77
2018,4,30,17,0,626.0,96.0,2.2,9.2,329.0,604.83,502.64
2018,4,30,17,15,571.0,89.0,2.15,8.85,276.0,530.95,445.14
2018,4,30,17,30,516.0,82.0,2.1,8.5,223.0,459.48,387.37
2018,4,30,17,45,436.5,72.0,2.05,8.2,173.5,370.61,312.82
2018,4,30,18,0,357.0,62.0,2.0,7.9,124.0,293.96,245.67
2018,4,30,18,15,248.0,47.5,1.95,7.7,83.5,205.08,166.27
2018,4,30,18,30,139.0,33.0,1.9,7.5,43.0,115.87,76.85
2018,4,30,18,45,71.5,17.5,1.85,7.3,22.5,41.5,0.0
2018,4,30,19,0,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,1.75,7.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.25,6.35,5.5,4.33,0.0
2018,5,1,5,30,0.0,11.0,1.3,6.5,11.0,8.37,0.0
2018,5,1,5,45,2.0,28.0,1.3,6.7,28.5,21.09,12.37
2018,5,1,6,0,4.0,45.0,1.3,6.9,46.0,33.46,24.51
2018,5,1,6,15,18.5,66.5,1.3,7.05,71.0,48.36,38.53
2018,5,1,6,30,33.0,88.0,1.3,7.2,96.0,63.06,52.17
2018,5,1,6,45,116.5,109.0,1.25,7.35,147.5,76.97,64.81
2018,5,1,7,0,200.0,130.0,1.2,7.5,199.0,89.54,75.98
2018,5,1,7,15,296.0,125.5,1.15,7.8,246.0,88.54,74.75
2018,5,1,7,30,392.0,121.0,1.1,8.1,293.0,83.82,70.17
2018,5,1,7,45,235.5,142.0,1.05,8.4,249.0,96.96,81.49
2018,5,1,8,0,79.0,163.0,1.0,8.7,205.0,111.36,93.72
2018,5,1,8,15,325.5,175.0,0.95,9.2,371.5,110.51,92.42
2018,5,1,8,30,572.0,187.0,0.9,9.7,538.0,121.83,101.74
2018,5,1,8,45,686.5,160.5,0.9,10.2,613.0,142.58,94.25
2018,5,1,9,0,801.0,134.0,0.9,10.7,688.0,196.62,122.52
2018,5,1,9,15,826.0,131.0,0.85,11.25,731.0,253.83,166.14
2018,5,1,9,30,851.0,128.0,0.8,11.8,774.0,313.33,215.9
2018,5,1,9,45,875.5,121.5,0.8,12.35,812.0,375.02,268.57
2018,5,1,10,0,900.0,115.0,0.8,12.9,850.0,434.34,318.88
2018,5,1,10,15,907.0,116.0,0.85,13.3,878.0,492.21,367.53
2018,5,1,10,30,914.0,117.0,0.9,13.7,906.0,549.07,413.82
2018,5,1,10,45,919.0,118.0,0.95,14.1,927.0,603.61,456.85
2018,5,1,11,0,924.0,119.0,1.0,14.5,948.0,656.48,497.24
2018,5,1,11,15,927.0,119.0,1.05,14.75,961.0,705.41,533.94
2018,5,1,11,30,930.0,119.0,1.1,15.0,974.0,752.05,568.06
2018,5,1,11,45,932.0,118.5,1.1,15.2,979.5,795.06,598.38
2018,5,1,12,0,934.0,118.0,1.1,15.4,985.0,835.3,625.03
2018,5,1,12,15,934.0,118.0,1.15,15.45,982.5,871.39,649.19
2018,5,1,12,30,934.0,118.0,1.2,15.5,980.0,904.25,671.18
2018,5,1,12,45,932.5,117.5,1.2,15.6,970.0,931.95,688.89
2018,5,1,13,0,931.0,117.0,1.2,15.7,960.0,956.0,704.27
2018,5,1,13,15,928.5,115.5,1.25,15.7,942.5,974.44,717.21
2018,5,1,13,30,926.0,114.0,1.3,15.7,925.0,988.95,727.8
2018,5,1,13,45,921.0,112.5,1.3,15.7,899.5,997.11,733.64
2018,5,1,14,0,916.0,111.0,1.3,15.7,874.0,1001.2,737.09
2018,5,1,14,15,908.0,109.0,1.35,15.55,841.0,997.87,737.22
2018,5,1,14,30,900.0,107.0,1.4,15.4,808.0,990.52,734.97
2018,5,1,14,45,762.5,156.5,1.4,15.25,730.0,930.65,697.45
2018,5,1,15,0,625.0,206.0,1.4,15.1,652.0,846.99,643.21
2018,5,1,15,15,526.5,225.0,1.4,15.1,585.0,759.93,583.79
2018,5,1,15,30,428.0,244.0,1.4,15.1,518.0,681.67,528.67
2018,5,1,15,45,489.5,204.5,1.45,14.5,495.0,688.47,539.38
2018,5,1,16,0,551.0,165.0,1.5,13.9,472.0,688.58,544.49
2018,5,1,16,15,577.0,141.0,1.55,13.4,435.5,678.83,541.01
2018,5,1,16,30,603.0,117.0,1.6,12.9,399.0,655.67,527.58
2018,5,1,16,45,591.5,103.5,1.6,12.4,353.0,609.95,496.07
2018,5,1,17,0,580.0,90.0,1.6,11.9,307.0,562.72,462.29
2018,5,1,17,15,560.5,78.0,1.65,11.35,261.0,510.36,423.28
2018,5,1,17,30,541.0,66.0,1.7,10.8,215.0,457.79,382.16
2018,5,1,17,45,481.5,59.0,1.7,10.2,171.0,386.93,323.47
2018,5,1,18,0,422.0,52.0,1.7,9.6,127.0,320.13,265.5
2018,5,1,18,15,312.0,41.5,1.6,9.15,87.0,229.43,185.26
2018,5,1,18,30,202.0,31.0,1.5,8.7,47.0,148.77,102.24
2018,5,1,18,45,105.5,16.5,1.45,8.25,24.5,53.72,0.0
2018,5,1,19,0,9.0,2.0,1.4,7.8,2.0,0.0,0.0
2018,5,1,19,15,4.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,15,22.0,6.5,0.9,6.6,7.5,5.11,0.0
2018,5,2,5,30,44.0,13.0,0.9,6.7,15.0,10.06,0.0
2018,5,2,5,45,120.0,25.5,0.9,6.85,41.0,19.26,10.96
2018,5,2,6,0,196.0,38.0,0.9,7.0,67.0,28.63,20.22
2018,5,2,6,15,204.0,48.5,0.85,7.35,89.0,36.0,27.3
2018,5,2,6,30,212.0,59.0,0.8,7.7,111.0,43.09,33.94
2018,5,2,6,45,136.0,91.5,0.8,8.05,128.0,66.87,55.55
2018,5,2,7,0,60.0,124.0,0.8,8.4,145.0,87.96,74.3
2018,5,2,7,15,218.5,136.0,0.8,8.95,229.5,93.52,78.81
2018,5,2,7,30,377.0,148.0,0.8,9.5,314.0,100.06,84.13
2018,5,2,7,45,579.5,123.0,0.75,10.05,414.0,88.49,73.42
2018,5,2,8,0,782.0,98.0,0.7,10.6,514.0,81.47,66.85
2018,5,2,8,15,812.0,98.5,0.7,11.15,566.0,81.67,66.66
2018,5,2,8,30,842.0,99.0,0.7,11.7,618.0,81.96,66.55
2018,5,2,8,45,859.5,100.5,0.7,12.25,664.0,123.79,73.39
2018,5,2,9,0,877.0,102.0,0.7,12.8,710.0,192.24,114.75
2018,5,2,9,15,890.5,102.5,0.7,13.3,750.5,252.82,161.13
2018,5,2,9,30,904.0,103.0,0.7,13.8,791.0,314.1,212.72
2018,5,2,9,45,914.5,103.0,0.7,14.3,826.0,374.53,264.77
2018,5,2,10,0,925.0,103.0,0.7,14.8,861.0,434.78,315.91
2018,5,2,10,15,931.5,104.0,0.7,15.25,889.0,493.56,364.53
2018,5,2,10,30,938.0,105.0,0.7,15.7,917.0,551.24,410.53
2018,5,2,10,45,943.0,105.5,0.75,16.15,938.0,606.39,453.44
2018,5,2,11,0,948.0,106.0,0.8,16.6,959.0,659.79,493.65
2018,5,2,11,15,951.0,106.0,0.85,16.8,972.0,709.55,530.56
2018,5,2,11,30,954.0,106.0,0.9,17.0,985.0,756.94,564.87
2018,5,2,11,45,955.5,105.5,0.95,17.25,990.0,800.26,595.51
2018,5,2,12,0,957.0,105.0,1.0,17.5,995.0,840.68,622.15
2018,5,2,12,15,956.5,105.5,1.05,17.55,992.5,877.29,646.35
2018,5,2,12,30,956.0,106.0,1.1,17.6,990.0,910.56,668.34
2018,5,2,12,45,954.5,105.0,1.15,17.6,979.5,938.09,686.78
2018,5,2,13,0,953.0,104.0,1.2,17.6,969.0,961.89,702.92
2018,5,2,13,15,949.0,103.5,1.25,17.55,950.5,980.01,715.69
2018,5,2,13,30,945.0,103.0,1.3,17.5,932.0,994.12,726.09
2018,5,2,13,45,939.0,102.0,1.3,17.4,906.0,1001.79,731.85
2018,5,2,14,0,933.0,101.0,1.3,17.3,880.0,1005.34,735.2
2018,5,2,14,15,925.5,99.5,1.3,17.1,847.5,1002.85,735.18
2018,5,2,14,30,918.0,98.0,1.3,16.9,815.0,996.3,732.78
2018,5,2,14,45,907.5,96.5,1.3,16.7,776.0,982.94,726.16
2018,5,2,15,0,897.0,95.0,1.3,16.5,737.0,965.78,717.25
2018,5,2,15,15,883.5,92.5,1.3,16.5,693.0,941.08,702.96
2018,5,2,15,30,870.0,90.0,1.3,16.5,649.0,912.99,686.5
2018,5,2,15,45,853.0,87.5,1.25,15.9,601.0,878.63,666.54
2018,5,2,16,0,836.0,85.0,1.2,15.3,553.0,851.25,651.2
2018,5,2,16,15,813.0,82.0,1.2,14.9,502.0,805.47,623.07
2018,5,2,16,30,790.0,79.0,1.2,14.5,451.0,757.82,593.19
2018,5,2,16,45,758.5,74.5,1.15,14.05,397.5,700.27,554.92
2018,5,2,17,0,727.0,70.0,1.1,13.6,344.0,642.21,515.2
2018,5,2,17,15,681.5,65.5,1.1,12.95,291.0,574.3,466.98
2018,5,2,17,30,636.0,61.0,1.1,12.3,238.0,512.19,419.65
2018,5,2,17,45,567.5,54.5,1.05,11.7,187.5,432.35,355.44
2018,5,2,18,0,499.0,48.0,1.0,11.1,137.0,357.51,292.24
2018,5,2,18,15,387.0,38.5,0.95,10.4,94.0,263.5,210.9
2018,5,2,18,30,275.0,29.0,0.9,9.7,51.0,178.04,124.9
2018,5,2,18,45,152.0,17.0,0.85,9.05,27.5,71.8,0.0
2018,5,2,19,0,29.0,5.0,0.8,8.4,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,0.8,8.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,15,75.0,10.0,0.9,7.45,14.0,7.87,0.0
2018,5,3,5,30,150.0,20.0,0.9,7.5,28.0,15.24,0.0
2018,5,3,5,45,280.0,32.0,0.9,7.6,67.0,26.2,17.03
2018,5,3,6,0,410.0,44.0,0.9,7.7,106.0,36.08,26.89
2018,5,3,6,15,373.5,55.0,0.85,7.85,128.0,43.83,34.37
2018,5,3,6,30,337.0,66.0,0.8,8.0,150.0,49.16,39.42
2018,5,3,6,45,220.0,100.5,0.75,8.15,160.5,71.67,59.85
2018,5,3,7,0,103.0,135.0,0.7,8.3,171.0,93.13,78.92
2018,5,3,7,15,139.0,156.5,0.7,8.6,213.5,106.9,90.76
2018,5,3,7,30,175.0,178.0,0.7,8.9,256.0,120.42,102.17
2018,5,3,7,45,157.5,199.5,0.7,9.2,276.0,132.54,112.19
2018,5,3,8,0,140.0,221.0,0.7,9.5,296.0,144.16,121.65
2018,5,3,8,15,145.5,248.5,0.75,10.05,333.0,158.78,133.49
2018,5,3,8,30,151.0,276.0,0.8,10.6,370.0,172.79,144.65
2018,5,3,8,45,140.5,300.5,0.8,11.15,393.0,196.42,152.57
2018,5,3,9,0,130.0,325.0,0.8,11.7,416.0,224.71,172.57
2018,5,3,9,15,200.5,328.0,0.85,12.2,477.0,256.55,193.76
2018,5,3,9,30,271.0,331.0,0.9,12.7,538.0,290.82,218.25
2018,5,3,9,45,445.5,286.5,0.9,13.2,644.5,340.24,252.82
2018,5,3,10,0,620.0,242.0,0.9,13.7,751.0,410.61,305.44
2018,5,3,10,15,778.0,176.0,0.9,14.05,836.5,477.11,356.78
2018,5,3,10,30,936.0,110.0,0.9,14.4,922.0,552.93,415.3
2018,5,3,10,45,941.0,110.0,0.95,14.75,942.5,607.58,458.28
2018,5,3,11,0,946.0,110.0,1.0,15.1,963.0,660.47,498.75
2018,5,3,11,15,933.5,120.0,1.0,15.3,971.5,707.82,533.64
2018,5,3,11,30,921.0,130.0,1.0,15.5,980.0,751.6,564.95
2018,5,3,11,45,939.5,119.5,1.0,15.7,990.5,798.45,597.99
2018,5,3,12,0,958.0,109.0,1.0,15.9,1001.0,843.28,627.58
2018,5,3,12,15,945.0,116.5,1.05,16.05,994.5,875.8,648.91
2018,5,3,12,30,932.0,124.0,1.1,16.2,988.0,904.37,667.77
2018,5,3,12,45,933.0,121.5,1.1,16.4,978.0,932.45,685.4
2018,5,3,13,0,934.0,119.0,1.1,16.6,968.0,956.92,700.66
2018,5,3,13,15,946.0,108.5,1.15,16.65,954.0,980.19,716.49
2018,5,3,13,30,958.0,98.0,1.2,16.7,940.0,999.42,729.84
2018,5,3,13,45,953.5,96.5,1.25,16.8,914.5,1008.02,736.45
2018,5,3,14,0,949.0,95.0,1.3,16.9,889.0,1012.46,740.7
2018,5,3,14,15,941.5,94.0,1.3,16.8,856.5,1010.41,740.68
2018,5,3,14,30,934.0,93.0,1.3,16.7,824.0,1004.28,738.28
2018,5,3,14,45,924.0,91.5,1.35,16.6,785.0,991.23,732.45
2018,5,3,15,0,914.0,90.0,1.4,16.5,746.0,974.32,724.25
2018,5,3,15,15,899.5,88.0,1.4,16.5,701.0,948.96,709.51
2018,5,3,15,30,885.0,86.0,1.4,16.5,656.0,920.21,692.6
2018,5,3,15,45,863.5,83.5,1.35,16.15,605.0,881.48,669.08
2018,5,3,16,0,842.0,81.0,1.3,15.8,554.0,840.19,643.67
2018,5,3,16,15,817.0,78.0,1.3,15.4,502.0,802.14,620.91
2018,5,3,16,30,792.0,75.0,1.3,15.0,450.0,752.84,589.67
2018,5,3,16,45,762.5,72.5,1.25,14.65,399.0,699.3,554.01
2018,5,3,17,0,733.0,70.0,1.2,14.3,348.0,645.02,516.84
2018,5,3,17,15,685.5,66.0,1.2,13.6,294.5,576.15,467.92
2018,5,3,17,30,638.0,62.0,1.2,12.9,241.0,513.25,420.07
2018,5,3,17,45,557.5,55.0,1.2,12.25,188.0,425.65,350.13
2018,5,3,18,0,477.0,48.0,1.2,11.6,135.0,344.33,282.02
2018,5,3,18,15,367.5,39.0,1.2,10.95,93.0,253.47,203.31
2018,5,3,18,30,258.0,30.0,1.2,10.3,51.0,171.77,122.74
2018,5,3,18,45,142.0,17.0,1.25,9.7,27.5,67.72,0.0
2018,5,3,19,0,26.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,5,3,19,15,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,5,4,5,15,64.5,11.0,0.5,6.3,14.5,8.65,0.0
2018,5,4,5,30,129.0,22.0,0.5,6.7,29.0,16.67,0.86
2018,5,4,5,45,226.0,34.5,0.5,7.05,63.0,26.2,17.24
2018,5,4,6,0,323.0,47.0,0.5,7.4,97.0,35.8,26.75
2018,5,4,6,15,362.5,61.0,0.6,8.0,137.0,45.99,36.35
2018,5,4,6,30,402.0,75.0,0.7,8.6,177.0,55.92,45.48
2018,5,4,6,45,360.0,99.0,0.8,9.2,206.0,71.12,59.09
2018,5,4,7,0,318.0,123.0,0.9,9.8,235.0,87.17,73.17
2018,5,4,7,15,398.0,131.0,0.9,10.5,294.0,90.84,75.95
2018,5,4,7,30,478.0,139.0,0.9,11.2,353.0,96.35,80.3
2018,5,4,7,45,492.5,154.5,0.9,11.85,398.0,105.0,87.33
2018,5,4,8,0,507.0,170.0,0.9,12.5,443.0,113.21,93.86
2018,5,4,8,15,548.5,174.0,0.75,13.25,494.0,115.12,94.84
2018,5,4,8,30,590.0,178.0,0.6,14.0,545.0,116.93,95.74
2018,5,4,8,45,511.5,223.0,0.5,14.8,558.0,166.35,116.41
2018,5,4,9,0,433.0,268.0,0.4,15.6,571.0,220.96,154.0
2018,5,4,9,15,482.0,268.5,0.3,16.5,623.5,265.78,184.77
2018,5,4,9,30,531.0,269.0,0.2,17.4,676.0,316.19,222.14
