Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,45,513.0,293.5,0.15,18.3,701.0,365.64,261.48
2018,5,4,10,0,495.0,318.0,0.1,19.2,726.0,413.01,298.12
2018,5,4,10,15,458.5,345.0,0.2,19.8,732.5,451.79,328.75
2018,5,4,10,30,422.0,372.0,0.3,20.4,739.0,486.42,355.34
2018,5,4,10,45,402.5,389.5,0.4,21.05,746.0,519.33,379.7
2018,5,4,11,0,383.0,407.0,0.5,21.7,753.0,549.62,401.5
2018,5,4,11,15,419.5,402.5,0.6,21.8,786.5,600.21,438.0
2018,5,4,11,30,456.0,398.0,0.7,21.9,820.0,651.44,474.36
2018,5,4,11,45,457.0,402.5,0.8,22.0,827.0,684.93,498.0
2018,5,4,12,0,458.0,407.0,0.9,22.1,834.0,716.96,520.6
2018,5,4,12,15,435.5,409.0,0.95,22.1,814.5,726.37,527.4
2018,5,4,12,30,413.0,411.0,1.0,22.1,795.0,732.32,532.03
2018,5,4,12,45,620.0,296.5,1.0,22.1,865.5,835.23,605.12
2018,5,4,13,0,827.0,182.0,1.0,22.1,936.0,930.98,669.4
2018,5,4,13,15,883.0,143.5,1.05,22.05,934.0,952.74,683.29
2018,5,4,13,30,939.0,105.0,1.1,22.0,932.0,986.72,705.93
2018,5,4,13,45,934.0,103.5,1.1,21.9,906.5,994.74,711.49
2018,5,4,14,0,929.0,102.0,1.1,21.8,881.0,998.67,714.99
2018,5,4,14,15,921.5,100.5,1.1,21.6,848.5,996.15,714.94
2018,5,4,14,30,914.0,99.0,1.1,21.4,816.0,989.6,712.6
2018,5,4,14,45,873.5,110.0,1.15,21.15,768.5,961.06,697.5
2018,5,4,15,0,833.0,121.0,1.2,20.9,721.0,942.21,688.77
2018,5,4,15,15,818.0,116.0,1.2,20.9,675.5,914.08,672.41
2018,5,4,15,30,803.0,111.0,1.2,20.9,630.0,882.71,653.98
2018,5,4,15,45,804.0,99.5,1.25,20.1,586.0,855.3,640.73
2018,5,4,16,0,805.0,88.0,1.3,19.3,542.0,824.11,624.58
2018,5,4,16,15,792.0,85.0,1.3,18.6,497.0,787.71,603.65
2018,5,4,16,30,779.0,82.0,1.3,17.9,452.0,748.91,580.63
2018,5,4,16,45,746.0,78.0,1.3,17.25,399.0,691.3,543.39
2018,5,4,17,0,713.0,74.0,1.3,16.6,346.0,633.29,504.72
2018,5,4,17,15,667.5,69.0,1.25,15.75,293.0,569.54,459.3
2018,5,4,17,30,622.0,64.0,1.2,14.9,240.0,503.88,409.67
2018,5,4,17,45,554.0,56.5,1.2,14.0,189.5,424.05,346.65
2018,5,4,18,0,486.0,49.0,1.2,13.1,139.0,349.28,284.49
2018,5,4,18,15,375.5,39.5,1.1,12.4,96.0,257.1,205.16
2018,5,4,18,30,265.0,30.0,1.0,11.7,53.0,175.53,126.61
2018,5,4,18,45,146.5,17.5,0.95,10.95,29.0,69.6,0.0
2018,5,4,19,0,28.0,5.0,0.9,10.2,5.0,0.0,0.0
2018,5,4,19,15,14.0,2.5,0.9,9.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,8.0,1.0,7.7,8.0,6.29,0.0
2018,5,5,5,30,0.0,16.0,1.0,8.0,16.0,12.21,0.38
2018,5,5,5,45,0.0,33.0,1.0,8.25,33.0,24.7,15.91
2018,5,5,6,0,0.0,50.0,1.0,8.5,50.0,37.02,27.71
2018,5,5,6,15,10.0,70.5,1.0,8.8,73.0,51.61,41.3
2018,5,5,6,30,20.0,91.0,1.0,9.1,96.0,65.14,53.69
2018,5,5,6,45,19.5,107.0,1.0,9.35,113.0,77.7,64.96
2018,5,5,7,0,19.0,123.0,1.0,9.6,130.0,89.2,75.01
2018,5,5,7,15,37.5,151.0,1.0,9.8,167.0,104.89,88.6
2018,5,5,7,30,56.0,179.0,1.0,10.0,204.0,122.29,103.44
2018,5,5,7,45,88.5,209.0,1.0,10.2,254.0,140.59,118.83
2018,5,5,8,0,121.0,239.0,1.0,10.4,304.0,152.78,128.74
2018,5,5,8,15,156.5,259.5,0.95,10.75,352.0,164.46,138.04
2018,5,5,8,30,192.0,280.0,0.9,11.1,400.0,175.83,146.96
2018,5,5,8,45,268.0,289.0,0.9,11.4,469.5,191.24,144.82
2018,5,5,9,0,344.0,298.0,0.9,11.7,539.0,231.29,168.85
2018,5,5,9,15,412.5,292.5,0.85,12.45,598.0,265.65,191.61
2018,5,5,9,30,481.0,287.0,0.8,13.2,657.0,313.6,227.49
2018,5,5,9,45,463.0,310.0,0.75,13.9,678.5,359.25,265.14
2018,5,5,10,0,445.0,333.0,0.7,14.6,700.0,402.83,300.23
2018,5,5,10,15,424.5,354.5,0.65,15.4,714.0,442.26,330.86
2018,5,5,10,30,404.0,376.0,0.6,16.2,728.0,479.82,358.78
2018,5,5,10,45,313.5,405.5,0.55,17.0,682.5,481.31,359.76
2018,5,5,11,0,223.0,435.0,0.5,17.8,637.0,471.38,351.74
2018,5,5,11,15,176.5,438.5,0.55,18.25,599.5,462.62,345.58
2018,5,5,11,30,130.0,442.0,0.6,18.7,562.0,448.98,335.46
2018,5,5,11,45,211.0,443.5,0.65,19.1,640.0,522.55,389.02
2018,5,5,12,0,292.0,445.0,0.7,19.5,718.0,611.53,451.26
2018,5,5,12,15,295.0,448.5,0.8,19.25,723.5,636.34,469.12
2018,5,5,12,30,298.0,452.0,0.9,19.0,729.0,660.1,486.96
2018,5,5,12,45,291.5,447.5,1.0,18.7,716.0,667.33,493.59
2018,5,5,13,0,285.0,443.0,1.1,18.4,703.0,672.47,498.98
2018,5,5,13,15,357.5,409.5,1.2,17.9,729.5,720.61,536.33
2018,5,5,13,30,430.0,376.0,1.3,17.4,756.0,784.43,583.5
2018,5,5,13,45,378.0,377.5,1.4,16.85,704.5,731.59,549.08
2018,5,5,14,0,326.0,379.0,1.5,16.3,653.0,692.03,523.85
2018,5,5,14,15,198.0,341.5,1.6,15.6,506.0,517.37,399.9
2018,5,5,14,30,70.0,304.0,1.7,14.9,359.0,339.88,266.59
2018,5,5,14,45,40.0,250.5,1.8,14.2,281.5,260.94,206.64
2018,5,5,15,0,10.0,197.0,1.9,13.5,204.0,168.53,133.22
2018,5,5,15,15,12.5,205.5,1.9,13.5,214.0,179.16,142.47
2018,5,5,15,30,15.0,214.0,1.9,13.5,224.0,190.28,151.9
2018,5,5,15,45,22.5,211.0,2.0,12.5,224.5,195.66,157.61
2018,5,5,16,0,30.0,208.0,2.1,11.5,225.0,217.82,177.07
2018,5,5,16,15,37.5,193.0,2.0,11.25,212.0,210.51,172.04
2018,5,5,16,30,45.0,178.0,1.9,11.0,199.0,202.68,166.59
2018,5,5,16,45,96.5,149.0,1.85,10.75,188.0,228.26,190.1
2018,5,5,17,0,148.0,120.0,1.8,10.5,177.0,232.15,195.38
2018,5,5,17,15,335.0,95.5,1.7,10.2,198.5,361.23,305.11
2018,5,5,17,30,522.0,71.0,1.6,9.9,220.0,446.17,374.32
2018,5,5,17,45,471.0,62.0,1.5,9.6,175.5,379.5,317.56
2018,5,5,18,0,420.0,53.0,1.4,9.3,131.0,316.39,262.55
2018,5,5,18,15,317.5,42.0,1.35,8.95,90.5,230.09,186.67
2018,5,5,18,30,215.0,31.0,1.3,8.6,50.0,154.32,114.04
2018,5,5,18,45,118.0,18.0,1.25,8.2,27.5,58.95,0.0
2018,5,5,19,0,21.0,5.0,1.2,7.8,5.0,3.93,0.0
2018,5,5,19,15,10.5,2.5,1.25,7.7,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,6,5,15,95.5,13.0,1.25,6.6,19.0,10.23,0.0
2018,5,6,5,30,191.0,26.0,1.3,6.8,38.0,19.75,5.74
2018,5,6,5,45,321.0,37.0,1.35,7.0,79.0,30.44,21.12
2018,5,6,6,0,451.0,48.0,1.4,7.2,120.0,39.49,30.11
2018,5,6,6,15,463.5,60.0,1.4,7.6,157.5,48.42,38.61
2018,5,6,6,30,476.0,72.0,1.4,8.0,195.0,56.93,46.49
2018,5,6,6,45,581.5,74.0,1.45,8.35,258.5,58.77,48.09
2018,5,6,7,0,687.0,76.0,1.5,8.7,322.0,61.08,50.0
2018,5,6,7,15,737.0,77.5,1.45,9.2,378.5,67.6,55.6
2018,5,6,7,30,787.0,79.0,1.4,9.7,435.0,69.19,56.68
2018,5,6,7,45,813.0,82.5,1.35,10.2,488.0,71.82,58.68
2018,5,6,8,0,839.0,86.0,1.3,10.7,541.0,74.38,60.6
2018,5,6,8,15,840.0,93.5,1.3,11.2,584.5,78.87,64.19
2018,5,6,8,30,841.0,101.0,1.3,11.7,628.0,83.01,67.45
2018,5,6,8,45,851.5,106.0,1.25,12.2,672.5,125.43,75.43
2018,5,6,9,0,862.0,111.0,1.2,12.7,717.0,187.39,111.83
2018,5,6,9,15,895.0,104.0,1.2,13.15,764.5,252.71,161.38
2018,5,6,9,30,928.0,97.0,1.2,13.6,812.0,313.92,212.57
2018,5,6,9,45,924.0,104.5,1.25,14.0,842.5,375.77,266.98
2018,5,6,10,0,920.0,112.0,1.3,14.4,873.0,435.87,319.27
2018,5,6,10,15,800.0,185.0,1.35,14.65,862.5,490.14,366.82
2018,5,6,10,30,680.0,258.0,1.4,14.9,852.0,532.03,402.13
2018,5,6,10,45,678.0,268.0,1.45,15.15,871.5,581.38,440.8
2018,5,6,11,0,676.0,278.0,1.5,15.4,891.0,629.27,477.21
2018,5,6,11,15,803.0,202.0,1.55,15.45,940.0,689.24,523.51
2018,5,6,11,30,930.0,126.0,1.6,15.5,989.0,750.44,570.42
2018,5,6,11,45,787.0,219.5,1.65,15.5,952.5,778.92,588.73
2018,5,6,12,0,644.0,313.0,1.7,15.5,916.0,780.74,588.37
2018,5,6,12,15,628.5,323.0,1.7,15.4,910.0,806.94,607.12
2018,5,6,12,30,613.0,333.0,1.7,15.3,904.0,832.44,624.82
2018,5,6,12,45,534.5,360.0,1.7,15.15,854.0,812.57,610.5
2018,5,6,13,0,456.0,387.0,1.7,15.0,804.0,786.34,592.01
2018,5,6,13,15,491.0,359.0,1.65,14.7,800.0,810.27,610.66
2018,5,6,13,30,526.0,331.0,1.6,14.4,796.0,831.68,627.08
2018,5,6,13,45,468.5,342.0,1.6,14.1,747.5,799.58,605.15
2018,5,6,14,0,411.0,353.0,1.6,13.8,699.0,763.78,580.95
2018,5,6,14,15,258.0,352.5,1.55,13.55,567.0,605.8,467.46
2018,5,6,14,30,105.0,352.0,1.5,13.3,435.0,420.68,329.29
2018,5,6,14,45,157.0,345.5,1.5,13.05,462.5,488.47,383.86
2018,5,6,15,0,209.0,339.0,1.5,12.8,490.0,533.24,419.36
2018,5,6,15,15,193.5,311.5,1.5,12.8,445.0,491.12,388.48
2018,5,6,15,30,178.0,284.0,1.5,12.8,400.0,448.09,357.16
2018,5,6,15,45,206.5,259.0,1.5,12.25,383.5,446.26,358.87
2018,5,6,16,0,235.0,234.0,1.5,11.7,367.0,461.83,373.34
2018,5,6,16,15,218.5,202.5,1.5,11.4,317.5,408.97,333.76
2018,5,6,16,30,202.0,171.0,1.5,11.1,268.0,355.61,293.3
2018,5,6,16,45,237.0,155.5,1.5,10.8,256.5,360.05,299.18
2018,5,6,17,0,272.0,140.0,1.5,10.5,245.0,361.0,301.63
2018,5,6,17,15,242.0,113.5,1.5,10.3,196.5,300.24,252.49
2018,5,6,17,30,212.0,87.0,1.5,10.1,148.0,240.73,203.23
2018,5,6,17,45,240.5,75.0,1.45,9.85,131.0,235.78,198.67
2018,5,6,18,0,269.0,63.0,1.4,9.6,114.0,240.83,200.42
2018,5,6,18,15,221.0,49.0,1.35,9.35,82.5,187.89,152.28
2018,5,6,18,30,173.0,35.0,1.3,9.1,51.0,140.64,104.7
2018,5,6,18,45,90.0,19.5,1.2,8.8,27.5,49.37,0.0
2018,5,6,19,0,7.0,4.0,1.1,8.5,4.0,5.42,0.0
2018,5,6,19,15,3.5,2.0,1.1,8.4,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.15,6.4,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.1,6.5,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,1.1,7.05,22.0,11.41,0.0
2018,5,7,5,30,225.0,27.0,1.1,7.6,42.0,22.41,8.61
2018,5,7,5,45,348.5,37.0,1.1,8.2,83.0,30.52,21.17
2018,5,7,6,0,472.0,47.0,1.1,8.8,124.0,38.77,29.31
2018,5,7,6,15,549.5,54.0,1.1,9.3,174.5,44.4,34.74
2018,5,7,6,30,627.0,61.0,1.1,9.8,225.0,50.13,40.03
2018,5,7,6,45,677.0,65.5,1.1,10.35,278.5,53.75,43.2
2018,5,7,7,0,727.0,70.0,1.1,10.9,332.0,62.1,50.49
2018,5,7,7,15,761.5,74.5,1.05,11.45,386.5,65.75,53.44
2018,5,7,7,30,796.0,79.0,1.0,12.0,441.0,69.34,56.29
2018,5,7,7,45,820.5,82.0,1.0,12.6,493.5,71.6,57.92
2018,5,7,8,0,845.0,85.0,1.0,13.2,546.0,73.82,59.49
2018,5,7,8,15,863.5,88.0,1.0,13.75,596.0,83.97,67.95
2018,5,7,8,30,882.0,91.0,1.0,14.3,646.0,86.49,69.73
2018,5,7,8,45,896.0,93.0,1.05,14.8,691.5,128.27,75.88
2018,5,7,9,0,910.0,95.0,1.1,15.3,737.0,190.28,111.0
2018,5,7,9,15,922.5,96.5,1.1,15.75,778.5,252.71,158.48
2018,5,7,9,30,935.0,98.0,1.1,16.2,820.0,315.72,211.33
2018,5,7,9,45,946.0,97.5,1.1,16.6,855.5,377.21,264.33
2018,5,7,10,0,957.0,97.0,1.1,17.0,891.0,438.52,316.58
2018,5,7,10,15,961.5,98.5,1.1,17.35,918.0,498.0,366.16
2018,5,7,10,30,966.0,100.0,1.1,17.7,945.0,556.12,412.96
2018,5,7,10,45,970.0,100.5,1.15,18.05,965.5,611.62,456.53
2018,5,7,11,0,974.0,101.0,1.2,18.4,986.0,665.22,497.29
2018,5,7,11,15,976.0,101.5,1.2,18.6,999.0,715.41,534.21
2018,5,7,11,30,978.0,102.0,1.2,18.8,1012.0,763.11,568.3
2018,5,7,11,45,965.5,110.5,1.25,19.05,1012.5,804.09,597.18
2018,5,7,12,0,953.0,119.0,1.3,19.3,1013.0,841.28,622.12
2018,5,7,12,15,861.0,177.0,1.3,19.4,983.0,864.53,636.59
2018,5,7,12,30,769.0,235.0,1.3,19.5,953.0,879.03,644.2
2018,5,7,12,45,706.5,270.0,1.35,19.65,924.0,883.35,646.56
2018,5,7,13,0,644.0,305.0,1.4,19.8,895.0,880.64,644.3
2018,5,7,13,15,686.0,272.0,1.4,19.8,889.5,910.65,665.91
2018,5,7,13,30,728.0,239.0,1.4,19.8,884.0,936.8,684.63
2018,5,7,13,45,813.0,184.5,1.4,19.8,885.5,967.9,705.66
2018,5,7,14,0,898.0,130.0,1.4,19.8,887.0,991.13,721.0
2018,5,7,14,15,897.5,123.0,1.4,19.65,855.5,990.27,721.6
2018,5,7,14,30,897.0,116.0,1.4,19.5,824.0,985.24,719.97
2018,5,7,14,45,889.0,112.0,1.4,19.4,785.5,972.07,713.17
2018,5,7,15,0,881.0,108.0,1.4,19.3,747.0,955.07,704.08
2018,5,7,15,15,875.5,101.0,1.4,19.3,704.0,933.42,691.79
2018,5,7,15,30,870.0,94.0,1.4,19.3,661.0,907.99,677.09
2018,5,7,15,45,857.5,90.5,1.4,18.65,615.0,876.73,660.1
2018,5,7,16,0,845.0,87.0,1.4,18.0,569.0,852.07,647.44
2018,5,7,16,15,825.0,84.0,1.4,17.45,519.0,808.83,621.49
2018,5,7,16,30,805.0,81.0,1.4,16.9,469.0,763.52,593.68
2018,5,7,16,45,775.0,77.0,1.45,16.35,415.5,707.6,557.98
2018,5,7,17,0,745.0,73.0,1.5,15.8,362.0,650.98,520.54
2018,5,7,17,15,700.0,68.5,1.45,15.05,308.0,583.18,471.97
2018,5,7,17,30,655.0,64.0,1.4,14.3,254.0,520.97,424.68
2018,5,7,17,45,588.5,57.5,1.35,13.5,202.5,442.08,362.01
2018,5,7,18,0,522.0,51.0,1.3,12.7,151.0,367.9,300.14
2018,5,7,18,15,413.5,42.0,1.3,12.0,106.5,275.81,221.23
2018,5,7,18,30,305.0,33.0,1.3,11.3,62.0,194.2,145.24
2018,5,7,18,45,171.5,19.5,1.25,10.6,34.0,98.55,0.0
2018,5,7,19,0,38.0,6.0,1.2,9.9,6.0,16.98,0.0
2018,5,7,19,15,19.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,1.05,7.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,1.1,7.7,2.0,0.0,0.0
2018,5,8,5,15,135.0,14.0,1.15,8.0,23.0,11.02,0.0
2018,5,8,5,30,256.0,26.0,1.2,8.3,44.0,21.56,9.05
2018,5,8,5,45,376.0,35.5,1.2,8.6,85.5,29.34,20.19
2018,5,8,6,0,496.0,45.0,1.2,8.9,127.0,37.28,28.0
2018,5,8,6,15,566.0,51.0,1.25,9.25,176.5,42.19,32.76
2018,5,8,6,30,636.0,57.0,1.3,9.6,226.0,47.21,37.41
2018,5,8,6,45,680.5,62.5,1.3,9.9,278.5,55.85,45.17
2018,5,8,7,0,725.0,68.0,1.3,10.2,331.0,60.51,49.19
2018,5,8,7,15,757.0,71.5,1.3,10.65,383.5,63.41,51.52
2018,5,8,7,30,789.0,75.0,1.3,11.1,436.0,66.3,53.79
2018,5,8,7,45,812.0,78.0,1.3,11.5,487.0,68.62,55.53
2018,5,8,8,0,835.0,81.0,1.3,11.9,538.0,70.87,57.21
2018,5,8,8,15,850.0,84.5,1.25,12.0,586.0,81.49,66.26
2018,5,8,8,30,865.0,88.0,1.2,12.1,634.0,84.24,68.38
2018,5,8,8,45,875.5,91.0,1.15,12.2,677.5,125.23,74.87
2018,5,8,9,0,886.0,94.0,1.1,12.3,721.0,185.96,109.85
2018,5,8,9,15,894.0,96.5,1.05,12.35,759.5,246.53,156.76
2018,5,8,9,30,902.0,99.0,1.0,12.4,798.0,307.19,208.67
2018,5,8,9,45,830.5,139.5,1.0,12.45,804.5,365.06,261.93
2018,5,8,10,0,759.0,180.0,1.0,12.5,811.0,416.41,308.39
2018,5,8,10,15,671.0,237.5,0.95,12.75,808.5,467.33,351.72
2018,5,8,10,30,583.0,295.0,0.9,13.0,806.0,509.43,385.78
2018,5,8,10,45,749.5,207.0,0.9,13.2,879.5,573.72,435.22
2018,5,8,11,0,916.0,119.0,0.9,13.4,953.0,643.08,488.21
2018,5,8,11,15,856.0,159.0,0.9,13.9,947.0,687.63,519.8
2018,5,8,11,30,796.0,199.0,0.9,14.4,941.0,720.68,542.38
2018,5,8,11,45,702.0,259.5,0.9,14.85,916.5,745.99,558.07
2018,5,8,12,0,608.0,320.0,0.9,15.3,892.0,755.28,562.33
2018,5,8,12,15,464.0,383.0,0.9,15.95,818.5,723.33,537.22
2018,5,8,12,30,320.0,446.0,0.9,16.6,745.0,669.87,497.4
2018,5,8,12,45,346.0,431.5,0.95,17.2,751.5,696.7,516.94
2018,5,8,13,0,372.0,417.0,1.0,17.8,758.0,722.54,534.8
2018,5,8,13,15,579.5,305.5,1.1,17.95,825.5,839.53,619.53
2018,5,8,13,30,787.0,194.0,1.2,18.1,893.0,936.65,687.38
2018,5,8,13,45,779.5,191.5,1.25,18.25,867.0,941.01,690.04
2018,5,8,14,0,772.0,189.0,1.3,18.4,841.0,951.89,698.26
2018,5,8,14,15,845.0,139.5,1.4,18.15,829.0,969.28,712.6
2018,5,8,14,30,918.0,90.0,1.5,17.9,817.0,976.08,720.15
2018,5,8,14,45,909.0,88.5,1.6,17.65,779.0,964.0,715.65
2018,5,8,15,0,900.0,87.0,1.7,17.4,741.0,948.15,708.86
2018,5,8,15,15,887.5,85.0,1.7,17.4,698.0,924.87,695.19
2018,5,8,15,30,875.0,83.0,1.7,17.4,655.0,898.22,679.34
2018,5,8,15,45,857.0,81.0,1.7,16.65,607.0,863.56,659.84
2018,5,8,16,0,839.0,79.0,1.7,15.9,559.0,826.25,638.26
2018,5,8,16,15,814.5,77.0,1.65,15.5,508.0,789.91,615.67
2018,5,8,16,30,790.0,75.0,1.6,15.1,457.0,742.67,584.91
2018,5,8,16,45,757.5,71.5,1.55,14.75,404.0,686.12,546.65
2018,5,8,17,0,725.0,68.0,1.5,14.4,351.0,629.18,507.13
2018,5,8,17,15,680.0,64.5,1.4,13.95,299.0,563.67,458.86
2018,5,8,17,30,635.0,61.0,1.3,13.5,247.0,503.17,411.74
2018,5,8,17,45,568.0,55.5,1.2,13.05,197.0,426.41,349.76
2018,5,8,18,0,501.0,50.0,1.1,12.6,147.0,354.43,289.11
2018,5,8,18,15,398.0,41.5,1.0,12.2,104.0,266.98,213.76
2018,5,8,18,30,295.0,33.0,0.9,11.8,61.0,189.45,142.1
2018,5,8,18,45,170.5,20.5,0.85,11.35,34.5,99.76,0.0
2018,5,8,19,0,46.0,8.0,0.8,10.9,8.0,21.06,0.0
2018,5,8,19,15,23.0,4.0,0.8,10.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,0.9,8.05,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,0.9,8.0,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.5,0.95,8.35,24.0,11.41,0.0
2018,5,9,5,30,265.0,27.0,1.0,8.7,46.0,22.4,10.44
2018,5,9,5,45,388.5,35.5,1.05,9.1,88.0,29.37,20.24
2018,5,9,6,0,512.0,44.0,1.1,9.5,130.0,36.57,27.32
2018,5,9,6,15,586.5,49.5,1.1,9.85,181.0,41.2,31.81
2018,5,9,6,30,661.0,55.0,1.1,10.2,232.0,49.79,39.66
2018,5,9,6,45,709.0,59.0,1.1,10.55,286.0,53.45,42.89
2018,5,9,7,0,757.0,63.0,1.1,10.9,340.0,57.17,46.05
2018,5,9,7,15,789.0,66.5,1.15,11.4,394.0,60.27,48.56
2018,5,9,7,30,821.0,70.0,1.2,11.9,448.0,63.34,50.99
2018,5,9,7,45,845.0,72.5,1.2,12.35,500.5,72.73,58.96
2018,5,9,8,0,869.0,75.0,1.2,12.8,553.0,75.52,61.06
2018,5,9,8,15,885.5,77.0,1.25,13.2,602.0,77.69,62.63
2018,5,9,8,30,902.0,79.0,1.3,13.6,651.0,79.73,64.09
2018,5,9,8,45,914.5,80.5,1.35,14.0,695.5,121.01,70.04
2018,5,9,9,0,927.0,82.0,1.4,14.4,740.0,183.19,105.19
2018,5,9,9,15,903.5,98.5,1.45,14.65,769.0,249.07,157.32
2018,5,9,9,30,880.0,115.0,1.5,14.9,798.0,311.22,211.31
2018,5,9,9,45,910.0,106.5,1.55,15.2,839.5,370.25,262.29
2018,5,9,10,0,940.0,98.0,1.6,15.5,881.0,430.97,314.53
2018,5,9,10,15,956.5,93.5,1.6,15.65,912.5,490.15,364.84
2018,5,9,10,30,973.0,89.0,1.6,15.8,944.0,549.08,413.49
2018,5,9,10,45,976.5,90.0,1.65,16.0,964.5,604.69,458.34
2018,5,9,11,0,980.0,91.0,1.7,16.2,985.0,658.35,500.34
2018,5,9,11,15,981.0,91.5,1.7,16.3,997.0,707.85,537.97
2018,5,9,11,30,982.0,92.0,1.7,16.4,1009.0,754.75,572.69
2018,5,9,11,45,982.0,92.5,1.75,16.45,1013.5,798.14,604.65
2018,5,9,12,0,982.0,93.0,1.8,16.5,1018.0,838.5,632.44
2018,5,9,12,15,980.0,94.5,1.8,16.55,1015.0,874.95,656.58
2018,5,9,12,30,978.0,96.0,1.8,16.6,1012.0,907.95,678.3
2018,5,9,12,45,973.5,96.5,1.8,16.65,1000.0,934.31,695.57
2018,5,9,13,0,969.0,97.0,1.8,16.7,988.0,956.8,710.34
2018,5,9,13,15,965.5,97.0,1.8,16.65,970.0,975.76,723.16
2018,5,9,13,30,962.0,97.0,1.8,16.6,952.0,990.72,733.48
2018,5,9,13,45,957.5,95.0,1.8,16.6,926.0,998.7,739.28
2018,5,9,14,0,953.0,93.0,1.8,16.6,900.0,1002.51,742.57
2018,5,9,14,15,946.0,91.5,1.8,16.4,867.5,1000.32,742.71
2018,5,9,14,30,939.0,90.0,1.8,16.2,835.0,994.05,740.39
2018,5,9,14,45,929.5,88.5,1.85,16.05,796.5,981.43,734.58
2018,5,9,15,0,920.0,87.0,1.9,15.9,758.0,964.95,726.35
2018,5,9,15,15,907.5,85.0,1.9,15.9,714.0,941.45,712.46
2018,5,9,15,30,895.0,83.0,1.9,15.9,670.0,914.5,696.31
2018,5,9,15,45,877.5,81.0,1.9,15.3,621.5,879.91,676.4
2018,5,9,16,0,860.0,79.0,1.9,14.7,573.0,842.58,654.36
2018,5,9,16,15,836.0,77.0,1.95,14.25,521.0,797.4,626.46
2018,5,9,16,30,812.0,75.0,2.0,13.8,469.0,758.63,602.6
2018,5,9,16,45,780.0,72.0,2.0,13.35,415.5,702.37,564.74
2018,5,9,17,0,748.0,69.0,2.0,12.9,362.0,645.59,525.48
2018,5,9,17,15,702.5,65.0,2.0,12.35,308.5,578.29,476.08
2018,5,9,17,30,657.0,61.0,2.0,11.8,255.0,515.92,427.51
2018,5,9,17,45,589.0,55.5,1.95,11.3,204.0,437.65,363.67
2018,5,9,18,0,521.0,50.0,1.9,10.8,153.0,364.25,301.07
2018,5,9,18,15,413.5,42.0,1.8,10.35,108.5,274.27,222.51
2018,5,9,18,30,306.0,34.0,1.7,9.9,64.0,194.47,148.49
2018,5,9,18,45,176.5,21.0,1.55,9.45,36.0,102.51,7.76
2018,5,9,19,0,47.0,8.0,1.4,9.0,8.0,21.32,0.0
2018,5,9,19,15,23.5,4.0,1.35,8.9,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,1.45,8.25,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,1.5,8.3,2.0,0.0,0.0
2018,5,10,5,15,64.5,14.5,1.45,8.4,19.0,11.41,0.0
2018,5,10,5,30,121.0,27.0,1.4,8.5,36.0,20.32,9.54
2018,5,10,5,45,162.0,42.5,1.4,8.6,64.5,31.71,22.4
2018,5,10,6,0,203.0,58.0,1.4,8.7,93.0,42.97,33.18
2018,5,10,6,15,243.5,74.0,1.4,8.95,130.0,54.38,43.86
2018,5,10,6,30,284.0,90.0,1.4,9.2,167.0,64.55,53.16
2018,5,10,6,45,419.0,93.0,1.4,9.45,233.5,67.85,56.05
2018,5,10,7,0,554.0,96.0,1.4,9.7,300.0,73.22,60.67
2018,5,10,7,15,628.5,98.0,1.4,10.05,362.5,74.61,61.61
2018,5,10,7,30,703.0,100.0,1.4,10.4,425.0,76.28,62.77
2018,5,10,7,45,752.5,99.0,1.35,10.8,483.0,82.03,67.5
2018,5,10,8,0,802.0,98.0,1.3,11.2,541.0,81.54,66.7
2018,5,10,8,15,822.5,100.5,1.3,11.75,590.0,82.87,67.49
2018,5,10,8,30,843.0,103.0,1.3,12.3,639.0,84.15,68.23
2018,5,10,8,45,859.5,105.0,1.25,12.85,684.5,123.56,74.05
2018,5,10,9,0,876.0,107.0,1.2,13.4,730.0,191.62,114.47
2018,5,10,9,15,879.0,113.0,1.25,13.8,767.5,252.79,161.52
2018,5,10,9,30,882.0,119.0,1.3,14.2,805.0,313.51,213.12
2018,5,10,9,45,819.0,159.0,1.35,14.55,817.5,373.11,266.86
2018,5,10,10,0,756.0,199.0,1.4,14.9,830.0,426.36,314.12
2018,5,10,10,15,644.5,271.0,1.45,15.1,821.0,476.39,357.36
2018,5,10,10,30,533.0,343.0,1.5,15.3,812.0,515.63,389.88
2018,5,10,10,45,509.5,365.0,1.5,15.5,821.5,555.12,420.48
2018,5,10,11,0,486.0,387.0,1.5,15.7,831.0,591.7,447.91
2018,5,10,11,15,488.5,394.0,1.55,15.8,845.5,631.4,477.51
2018,5,10,11,30,491.0,401.0,1.6,15.9,860.0,670.18,505.87
2018,5,10,11,45,629.5,318.5,1.6,16.0,910.0,734.78,554.12
2018,5,10,12,0,768.0,236.0,1.6,16.1,960.0,808.87,608.05
2018,5,10,12,15,736.5,255.5,1.6,16.15,948.5,833.92,624.53
2018,5,10,12,30,705.0,275.0,1.6,16.2,937.0,854.33,638.08
2018,5,10,12,45,730.5,255.5,1.6,16.25,934.5,886.57,660.86
2018,5,10,13,0,756.0,236.0,1.6,16.3,932.0,915.91,681.43
2018,5,10,13,15,771.0,220.0,1.65,16.1,918.0,935.75,696.76
2018,5,10,13,30,786.0,204.0,1.7,15.9,904.0,951.87,708.95
2018,5,10,13,45,844.5,163.0,1.75,15.7,896.0,971.74,723.8
2018,5,10,14,0,903.0,122.0,1.8,15.5,888.0,982.47,732.72
2018,5,10,14,15,889.0,123.5,1.9,15.2,854.0,977.02,732.15
2018,5,10,14,30,875.0,125.0,2.0,14.9,820.0,967.75,729.28
2018,5,10,14,45,867.0,120.0,2.05,14.6,781.5,953.91,722.82
2018,5,10,15,0,859.0,115.0,2.1,14.3,743.0,948.61,722.27
2018,5,10,15,15,860.0,107.0,2.1,14.3,704.0,920.08,704.52
2018,5,10,15,30,861.0,99.0,2.1,14.3,665.0,899.93,692.77
2018,5,10,15,45,843.0,96.0,2.15,13.7,616.5,875.01,679.63
2018,5,10,16,0,825.0,93.0,2.2,13.1,568.0,836.59,656.78
2018,5,10,16,15,800.0,90.5,2.15,12.75,517.0,790.51,626.65
2018,5,10,16,30,775.0,88.0,2.1,12.4,466.0,742.68,594.78
2018,5,10,16,45,741.0,84.0,2.1,12.05,412.5,684.93,555.14
2018,5,10,17,0,707.0,80.0,2.1,11.7,359.0,630.73,517.11
2018,5,10,17,15,656.0,76.0,2.1,11.2,305.5,561.59,464.83
2018,5,10,17,30,605.0,72.0,2.1,10.7,252.0,494.52,412.11
2018,5,10,17,45,522.5,65.5,2.05,10.25,199.5,408.65,341.61
2018,5,10,18,0,440.0,59.0,2.0,9.8,147.0,328.89,273.52
2018,5,10,18,15,333.0,48.0,1.95,9.45,103.5,237.76,193.98
2018,5,10,18,30,226.0,37.0,1.9,9.1,60.0,162.61,125.06
2018,5,10,18,45,127.5,22.5,1.8,8.8,34.0,86.45,16.52
2018,5,10,19,0,29.0,8.0,1.7,8.5,8.0,15.53,0.0
2018,5,10,19,15,14.5,4.0,1.7,8.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,0.8,7.3,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,0.8,7.3,2.0,0.0,0.0
2018,5,11,5,15,55.5,14.5,0.8,7.7,18.5,11.41,0.0
2018,5,11,5,30,104.0,27.0,0.8,8.1,35.0,20.32,10.06
2018,5,11,5,45,170.0,43.0,0.85,8.5,67.5,32.01,22.76
2018,5,11,6,0,236.0,59.0,0.9,8.9,100.0,43.58,33.76
2018,5,11,6,15,294.5,73.5,0.9,9.4,142.0,53.88,43.36
2018,5,11,6,30,353.0,88.0,0.9,9.9,184.0,64.0,52.53
2018,5,11,6,45,397.5,101.0,0.9,10.45,231.0,72.75,60.22
2018,5,11,7,0,442.0,114.0,0.9,11.0,278.0,81.29,67.52
2018,5,11,7,15,586.0,102.5,0.9,11.55,354.0,76.94,63.27
2018,5,11,7,30,730.0,91.0,0.9,12.1,430.0,70.78,57.47
2018,5,11,7,45,680.5,115.0,0.95,12.6,459.5,84.49,69.16
2018,5,11,8,0,631.0,139.0,1.0,13.1,489.0,97.24,79.8
2018,5,11,8,15,601.0,165.5,1.0,13.6,522.5,111.09,91.25
2018,5,11,8,30,571.0,192.0,1.0,14.1,556.0,123.61,101.42
2018,5,11,8,45,576.0,208.5,1.0,14.6,597.5,160.0,110.49
2018,5,11,9,0,581.0,225.0,1.0,15.1,639.0,212.66,142.44
2018,5,11,9,15,577.5,244.5,1.05,15.55,675.5,266.23,183.12
2018,5,11,9,30,574.0,264.0,1.1,16.0,712.0,319.51,226.55
2018,5,11,9,45,561.5,287.0,1.1,16.5,740.5,371.69,269.77
2018,5,11,10,0,549.0,310.0,1.1,17.0,769.0,422.35,311.04
2018,5,11,10,15,723.0,223.0,1.15,17.35,848.0,476.64,352.52
2018,5,11,10,30,897.0,136.0,1.2,17.7,927.0,543.18,404.04
2018,5,11,10,45,930.0,120.5,1.2,18.0,957.0,599.66,447.96
2018,5,11,11,0,963.0,105.0,1.2,18.3,987.0,656.39,490.83
2018,5,11,11,15,967.5,105.0,1.25,18.5,1001.0,706.98,528.6
2018,5,11,11,30,972.0,105.0,1.3,18.7,1015.0,755.33,563.83
2018,5,11,11,45,975.0,104.0,1.35,18.9,1021.0,799.35,595.3
2018,5,11,12,0,978.0,103.0,1.4,19.1,1027.0,840.57,623.22
2018,5,11,12,15,978.5,103.0,1.4,19.15,1025.0,877.65,647.18
2018,5,11,12,30,979.0,103.0,1.4,19.2,1023.0,911.43,668.85
2018,5,11,12,45,977.5,102.5,1.45,19.25,1012.5,939.56,687.51
2018,5,11,13,0,976.0,102.0,1.5,19.3,1002.0,963.93,703.84
2018,5,11,13,15,974.5,100.5,1.5,19.3,984.5,983.47,716.58
2018,5,11,13,30,973.0,99.0,1.5,19.3,967.0,998.99,726.87
2018,5,11,13,45,969.0,97.5,1.55,19.3,941.5,1008.09,734.01
2018,5,11,14,0,965.0,96.0,1.6,19.3,916.0,1013.01,738.69
2018,5,11,14,15,958.0,94.5,1.6,19.25,883.0,1010.95,738.49
2018,5,11,14,30,951.0,93.0,1.6,19.2,850.0,1004.75,735.87
2018,5,11,14,45,941.5,91.0,1.6,19.15,811.0,991.62,728.97
2018,5,11,15,0,932.0,89.0,1.6,19.1,772.0,974.58,719.7
2018,5,11,15,15,919.5,87.5,1.6,19.1,728.0,951.58,706.52
2018,5,11,15,30,907.0,86.0,1.6,19.1,684.0,925.12,691.11
2018,5,11,15,45,890.0,84.0,1.65,18.75,635.0,890.86,671.98
2018,5,11,16,0,873.0,82.0,1.7,18.4,586.0,853.8,650.68
2018,5,11,16,15,851.0,79.0,1.65,18.0,534.0,808.9,622.61
2018,5,11,16,30,829.0,76.0,1.6,17.6,482.0,770.15,598.48
2018,5,11,16,45,799.5,73.0,1.6,17.15,428.5,715.35,562.83
2018,5,11,17,0,770.0,70.0,1.6,16.7,375.0,659.79,525.67
2018,5,11,17,15,728.0,65.5,1.55,15.95,321.0,593.59,478.56
2018,5,11,17,30,686.0,61.0,1.5,15.2,267.0,528.5,429.48
2018,5,11,17,45,623.5,55.5,1.45,14.45,215.0,455.66,371.77
2018,5,11,18,0,561.0,50.0,1.4,13.7,163.0,383.79,312.13
2018,5,11,18,15,460.5,42.0,1.3,13.05,117.0,295.54,236.63
2018,5,11,18,30,360.0,34.0,1.2,12.4,71.0,216.82,165.2
2018,5,11,18,45,216.0,21.5,1.15,11.8,40.5,118.79,35.53
2018,5,11,19,0,72.0,9.0,1.1,11.2,10.0,29.9,0.0
2018,5,11,19,15,36.0,4.5,1.05,11.05,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,0.75,8.35,2.0,0.0,0.0
2018,5,12,5,0,28.0,5.0,0.8,8.5,4.0,0.0,0.0
2018,5,12,5,15,152.0,17.0,0.85,9.15,27.5,13.38,0.0
2018,5,12,5,30,276.0,29.0,0.9,9.8,51.0,24.01,13.22
2018,5,12,5,45,391.0,37.5,0.95,10.4,93.5,30.94,21.66
2018,5,12,6,0,506.0,46.0,1.0,11.0,136.0,38.05,28.55
2018,5,12,6,15,493.0,60.0,1.0,11.65,171.0,48.4,38.07
2018,5,12,6,30,480.0,74.0,1.0,12.3,206.0,58.15,46.81
2018,5,12,6,45,496.5,89.0,0.95,13.0,250.5,68.47,55.82
2018,5,12,7,0,513.0,104.0,0.9,13.7,295.0,76.02,62.16
2018,5,12,7,15,524.0,118.0,0.9,14.35,338.5,84.63,69.31
2018,5,12,7,30,535.0,132.0,0.9,15.0,382.0,92.85,75.97
2018,5,12,7,45,548.0,145.5,0.85,15.65,426.5,100.4,81.96
2018,5,12,8,0,561.0,159.0,0.8,16.3,471.0,107.55,87.52
2018,5,12,8,15,600.5,164.5,0.8,16.75,525.0,110.3,89.38
2018,5,12,8,30,640.0,170.0,0.8,17.2,579.0,112.01,90.37
2018,5,12,8,45,752.5,140.5,0.8,17.6,654.5,130.25,80.99
2018,5,12,9,0,865.0,111.0,0.8,18.0,730.0,191.39,112.55
2018,5,12,9,15,795.0,147.0,0.85,18.3,740.0,251.68,160.81
2018,5,12,9,30,725.0,183.0,0.9,18.6,750.0,304.94,207.65
2018,5,12,9,45,663.5,216.5,0.9,18.85,752.5,356.67,253.05
2018,5,12,10,0,602.0,250.0,0.9,19.1,755.0,400.95,291.43
2018,5,12,10,15,585.5,262.0,0.95,19.25,766.0,442.81,326.14
2018,5,12,10,30,569.0,274.0,1.0,19.4,777.0,482.12,357.9
2018,5,12,10,45,563.0,279.5,1.05,19.5,786.5,520.03,387.72
2018,5,12,11,0,557.0,285.0,1.1,19.6,796.0,556.26,415.53
2018,5,12,11,15,550.0,287.0,1.15,19.65,797.0,587.59,439.34
2018,5,12,11,30,543.0,289.0,1.2,19.7,798.0,618.36,462.24
2018,5,12,11,45,544.5,291.5,1.25,19.7,804.5,651.71,486.65
2018,5,12,12,0,546.0,294.0,1.3,19.7,811.0,683.42,509.55
2018,5,12,12,15,556.0,294.5,1.3,19.65,819.5,718.1,533.98
2018,5,12,12,30,566.0,295.0,1.3,19.6,828.0,752.05,557.58
2018,5,12,12,45,683.0,241.5,1.3,19.5,877.5,830.41,613.03
2018,5,12,13,0,800.0,188.0,1.3,19.4,927.0,898.18,659.44
2018,5,12,13,15,864.5,152.5,1.35,19.25,937.0,929.19,680.3
2018,5,12,13,30,929.0,117.0,1.4,19.1,947.0,973.91,710.47
2018,5,12,13,45,922.0,116.0,1.4,18.95,920.5,980.57,715.3
2018,5,12,14,0,915.0,115.0,1.4,18.8,894.0,983.2,718.17
2018,5,12,14,15,906.5,113.5,1.4,18.55,861.5,979.92,717.72
2018,5,12,14,30,898.0,112.0,1.4,18.3,829.0,972.7,714.94
2018,5,12,14,45,886.0,110.5,1.35,18.1,790.0,958.37,706.79
2018,5,12,15,0,874.0,109.0,1.3,17.9,751.0,940.37,696.44
2018,5,12,15,15,860.0,107.0,1.3,17.9,707.5,916.54,682.61
2018,5,12,15,30,846.0,105.0,1.3,17.9,664.0,900.48,674.01
2018,5,12,15,45,828.0,101.5,1.25,17.35,616.0,864.64,652.75
2018,5,12,16,0,810.0,98.0,1.2,16.8,568.0,826.13,629.66
2018,5,12,16,15,786.0,94.5,1.15,16.45,517.0,780.27,600.7
2018,5,12,16,30,762.0,91.0,1.1,16.1,466.0,732.66,570.07
2018,5,12,16,45,730.5,86.5,1.05,15.75,413.5,680.58,535.58
2018,5,12,17,0,699.0,82.0,1.0,15.4,361.0,624.57,497.09
2018,5,12,17,15,654.5,77.0,0.95,14.85,308.5,559.2,449.53
2018,5,12,17,30,610.0,72.0,0.9,14.3,256.0,495.4,401.27
2018,5,12,17,45,545.0,64.5,0.85,13.7,205.5,418.84,340.93
2018,5,12,18,0,480.0,57.0,0.8,13.1,155.0,346.89,281.62
2018,5,12,18,15,381.5,47.0,0.75,12.3,111.0,261.45,209.36
2018,5,12,18,30,283.0,37.0,0.7,11.5,67.0,185.33,141.75
2018,5,12,18,45,165.5,23.0,0.65,10.75,38.5,101.59,37.94
2018,5,12,19,0,48.0,9.0,0.6,10.0,10.0,22.24,0.0
2018,5,12,19,15,24.0,4.5,0.6,9.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,45,2.0,0.5,0.9,9.05,0.5,0.0,0.0
2018,5,13,5,0,4.0,1.0,0.9,9.1,1.0,0.0,0.0
2018,5,13,5,15,31.0,7.0,0.9,9.2,9.5,5.51,0.0
2018,5,13,5,30,58.0,13.0,0.9,9.3,18.0,9.89,2.29
2018,5,13,5,45,109.0,20.5,0.95,9.4,37.5,15.59,8.22
2018,5,13,6,0,160.0,28.0,1.0,9.5,57.0,21.29,13.65
2018,5,13,6,15,115.5,25.5,0.95,9.75,50.0,19.09,11.79
2018,5,13,6,30,71.0,23.0,0.9,10.0,43.0,16.74,9.68
2018,5,13,6,45,35.5,38.5,0.9,10.25,48.5,30.03,21.76
2018,5,13,7,0,0.0,54.0,0.9,10.5,54.0,41.33,31.88
2018,5,13,7,15,0.0,67.0,0.85,10.85,67.0,51.39,40.72
2018,5,13,7,30,0.0,80.0,0.8,11.2,80.0,61.47,49.46
2018,5,13,7,45,0.0,93.0,0.8,11.6,93.0,71.21,57.75
2018,5,13,8,0,0.0,106.0,0.8,12.0,106.0,80.71,65.73
2018,5,13,8,15,1.0,130.5,0.8,12.45,131.0,98.13,80.46
2018,5,13,8,30,2.0,155.0,0.8,12.9,156.0,115.21,94.66
2018,5,13,8,45,5.0,175.5,0.8,13.4,179.0,130.11,101.93
2018,5,13,9,0,8.0,196.0,0.8,13.9,202.0,145.88,113.91
2018,5,13,9,15,11.5,221.0,0.8,14.3,230.0,165.4,128.83
2018,5,13,9,30,15.0,246.0,0.8,14.7,258.0,185.65,144.23
2018,5,13,9,45,18.0,266.5,0.85,15.15,281.5,203.38,157.62
2018,5,13,10,0,21.0,287.0,0.9,15.6,305.0,221.73,171.44
2018,5,13,10,15,21.5,291.5,0.95,15.9,310.0,228.18,176.15
2018,5,13,10,30,22.0,296.0,1.0,16.2,315.0,233.4,179.98
2018,5,13,10,45,28.5,330.0,1.05,16.5,355.5,266.16,204.86
2018,5,13,11,0,35.0,364.0,1.1,16.8,396.0,300.56,230.6
2018,5,13,11,15,60.0,402.0,1.1,16.95,458.0,351.42,268.63
2018,5,13,11,30,85.0,440.0,1.1,17.1,520.0,405.79,308.65
2018,5,13,11,45,126.0,449.0,1.15,17.25,568.0,459.52,348.27
2018,5,13,12,0,167.0,458.0,1.2,17.4,616.0,510.27,385.42
2018,5,13,12,15,223.5,439.5,1.2,17.4,650.5,552.92,417.06
2018,5,13,12,30,280.0,421.0,1.2,17.4,685.0,609.64,458.25
2018,5,13,12,45,320.5,403.0,1.25,17.45,702.0,643.87,483.41
2018,5,13,13,0,361.0,385.0,1.3,17.5,719.0,677.82,508.53
2018,5,13,13,15,344.5,378.5,1.3,17.4,692.5,670.51,503.69
2018,5,13,13,30,328.0,372.0,1.3,17.3,666.0,660.62,497.45
2018,5,13,13,45,453.0,315.0,1.3,17.2,708.5,750.54,563.52
2018,5,13,14,0,578.0,258.0,1.3,17.1,751.0,826.81,618.36
2018,5,13,14,15,725.0,189.5,1.3,16.95,784.5,905.75,673.99
2018,5,13,14,30,872.0,121.0,1.3,16.8,818.0,955.5,707.11
2018,5,13,14,45,860.5,118.5,1.3,16.6,779.5,940.91,698.72
2018,5,13,15,0,849.0,116.0,1.3,16.4,741.0,934.99,696.98
2018,5,13,15,15,835.0,113.5,1.3,16.4,698.0,910.62,682.51
2018,5,13,15,30,821.0,111.0,1.3,16.4,655.0,883.0,666.09
2018,5,13,15,45,802.5,108.0,1.25,15.9,608.0,847.86,645.03
2018,5,13,16,0,784.0,105.0,1.2,15.4,561.0,810.14,622.05
2018,5,13,16,15,761.0,101.0,1.2,15.0,511.0,765.3,594.18
2018,5,13,16,30,738.0,97.0,1.2,14.6,461.0,722.91,567.53
2018,5,13,16,45,707.0,91.5,1.15,14.25,409.0,667.34,530.0
2018,5,13,17,0,676.0,86.0,1.1,13.9,357.0,611.43,490.78
2018,5,13,17,15,632.5,80.5,1.05,13.4,305.5,547.13,443.4
2018,5,13,17,30,589.0,75.0,1.0,12.9,254.0,484.36,395.37
2018,5,13,17,45,526.5,67.0,0.95,12.4,204.5,409.75,335.9
2018,5,13,18,0,464.0,59.0,0.9,11.9,155.0,339.52,277.46
2018,5,13,18,15,368.0,48.5,0.85,11.35,111.5,255.7,205.92
2018,5,13,18,30,272.0,38.0,0.8,10.8,68.0,181.1,139.47
2018,5,13,18,45,159.5,23.5,0.75,10.25,39.0,100.15,43.9
2018,5,13,19,0,47.0,9.0,0.7,9.7,10.0,21.87,0.0
2018,5,13,19,15,23.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,45,7.5,1.5,0.8,7.55,1.5,0.0,0.0
2018,5,14,5,0,15.0,3.0,0.8,7.6,3.0,2.36,0.0
2018,5,14,5,15,92.0,15.0,0.75,7.8,22.0,11.8,0.0
2018,5,14,5,30,169.0,27.0,0.7,8.0,41.0,20.51,11.15
2018,5,14,5,45,227.0,35.5,0.7,8.2,68.5,27.02,18.5
2018,5,14,6,0,285.0,44.0,0.7,8.4,96.0,33.52,24.84
2018,5,14,6,15,200.0,52.0,0.65,8.8,94.0,38.26,29.36
2018,5,14,6,30,115.0,60.0,0.6,9.2,92.0,44.19,34.78
2018,5,14,6,45,79.0,94.5,0.55,9.65,118.5,68.51,56.63
2018,5,14,7,0,43.0,129.0,0.5,10.1,145.0,91.59,76.86
2018,5,14,7,15,46.5,150.0,0.5,10.6,170.0,105.18,88.32
2018,5,14,7,30,50.0,171.0,0.5,11.1,195.0,118.49,99.36
2018,5,14,7,45,59.5,195.0,0.45,11.6,226.5,133.3,111.46
2018,5,14,8,0,69.0,219.0,0.4,12.1,258.0,147.75,123.05
2018,5,14,8,15,190.5,222.5,0.45,12.6,342.5,147.1,121.83
2018,5,14,8,30,312.0,226.0,0.5,13.1,427.0,142.87,117.71
2018,5,14,8,45,386.0,215.0,0.55,13.6,481.0,149.26,107.18
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,183.07,124.3
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,233.77,160.66
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,289.68,203.96
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,344.89,246.38
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,414.49,300.94
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,472.12,348.03
