Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,532.88,396.67
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,585.68,438.43
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,636.79,477.69
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,684.38,513.62
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,729.73,547.05
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,770.79,576.91
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,809.12,604.12
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,844.17,627.76
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,876.09,649.29
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,902.15,666.99
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,924.62,682.44
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,942.49,694.55
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,956.54,704.31
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,963.91,710.79
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,967.31,714.91
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,965.4,715.3
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,959.63,713.36
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,946.15,706.51
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,928.97,697.37
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,905.65,683.57
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,889.84,674.92
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,855.61,655.25
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,818.7,633.62
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,774.27,605.83
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,728.04,576.23
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,674.47,540.4
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,623.85,505.53
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,559.84,458.21
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,497.26,410.08
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,422.9,350.29
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,352.85,291.36
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,269.21,218.88
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,194.56,151.5
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,111.37,55.45
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,29.5,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.79,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,3.93,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,6.82,0.0
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,12.15,5.24
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,17.5,10.29
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,26.7,18.8
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,35.93,27.23
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,57.62,46.77
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,77.98,64.72
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,96.32,80.51
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,114.35,95.74
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,131.38,109.79
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,151.6,126.3
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,155.73,129.04
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,159.56,131.61
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,170.79,133.36
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,193.09,149.91
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,220.48,169.16
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,262.04,199.54
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,308.56,230.31
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,382.6,283.62
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,435.18,323.46
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,493.74,368.26
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,558.02,416.91
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,622.92,465.92
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,675.5,505.73
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,727.67,544.64
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,745.74,556.89
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,753.9,561.87
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,805.9,599.9
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,849.78,631.79
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,880.95,653.47
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,924.52,683.47
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,941.95,695.89
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,955.52,706.22
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,963.77,713.81
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,968.07,718.97
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,966.08,719.42
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,960.18,717.5
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,948.08,711.49
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,932.27,703.16
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,890.94,676.99
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,836.04,641.43
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,822.05,635.85
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,803.8,626.85
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,711.43,563.3
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,617.2,495.58
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,627.83,507.89
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,624.73,508.57
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,521.72,429.33
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,415.78,345.61
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,375.68,312.75
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,328.66,272.08
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,265.51,216.08
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,207.59,162.02
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,121.04,65.58
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,35.69,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,4.72,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,14.56,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,25.63,15.83
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,32.54,23.48
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,39.61,30.32
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,44.51,34.98
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,49.5,39.51
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,57.5,46.62
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,61.39,49.88
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,64.66,52.53
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,67.89,55.09
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,88.76,73.12
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,111.66,92.56
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,139.16,115.6
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,167.41,138.88
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,188.67,145.51
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,215.38,164.19
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,219.37,168.53
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,207.48,160.91
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,240.59,186.14
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,276.74,213.53
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,256.12,197.95
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,231.26,179.01
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,202.1,156.5
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,168.98,130.57
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,159.92,123.5
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,150.54,116.08
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,139.74,107.49
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,128.64,98.64
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,143.33,110.42
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,158.26,122.31
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,153.21,118.31
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,147.99,114.23
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,136.51,105.2
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,124.88,96.01
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,138.59,107.19
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,152.52,118.48
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,177.28,138.45
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,202.77,158.9
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,222.68,175.05
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,243.19,191.7
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,354.23,281.47
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,443.85,352.28
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,601.46,476.84
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,734.54,578.97
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,669.51,532.09
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,596.78,480.06
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,496.52,404.64
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,386.11,318.69
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,338.72,281.94
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,292.19,244.34
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,259.8,217.43
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,239.0,198.57
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,212.27,173.23
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,183.84,143.98
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,113.23,65.19
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,37.95,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,2.36,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,12.92,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,23.23,13.91
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,34.95,25.59
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,46.59,36.58
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,54.94,44.37
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,63.24,51.87
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,66.7,54.82
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,67.82,55.58
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,68.36,55.74
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,74.78,61.08
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,76.75,62.45
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,78.67,63.78
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,80.04,64.65
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,81.34,65.46
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,124.73,76.3
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,182.94,107.53
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,241.83,151.58
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,301.13,201.14
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,359.69,251.8
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,417.84,301.8
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,474.15,349.17
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,529.34,394.15
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,581.77,436.02
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,632.44,475.29
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,679.88,511.32
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,725.0,544.79
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,766.14,574.87
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,804.52,602.18
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,839.22,625.67
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,870.74,647.01
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,896.77,665.4
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,919.2,681.52
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,936.56,694.18
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,950.07,704.49
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,957.84,710.55
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,961.66,714.21
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,959.19,714.86
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,952.83,713.11
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,940.28,707.39
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,924.07,699.31
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,901.15,685.52
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,874.99,669.58
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,842.08,650.62
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,815.75,636.1
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,772.27,608.89
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,726.96,579.87
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,674.3,544.26
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,620.98,507.1
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,561.66,462.63
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,500.73,415.18
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,428.41,356.35
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,360.12,298.4
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,278.72,227.41
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,205.9,161.65
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,120.72,73.15
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,35.07,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,4.72,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,14.42,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,24.3,14.95
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,32.05,23.06
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,41.66,32.22
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,41.48,32.28
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,46.07,36.5
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,72.54,60.33
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,96.38,81.35
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,110.39,93.29
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,121.99,102.95
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,105.6,88.1
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,92.53,76.3
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,91.55,75.05
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,83.5,67.67
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,117.93,71.62
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,184.68,109.99
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,243.04,153.65
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,301.81,202.88
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,359.99,253.23
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,417.84,302.89
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,471.37,348.62
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,522.65,390.7
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,568.83,427.48
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,610.22,458.94
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,627.24,471.67
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,639.4,479.99
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,724.66,543.74
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,802.05,601.13
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,830.09,619.33
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,841.7,626.99
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,866.17,643.69
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,877.61,651.66
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,858.01,638.46
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,830.31,619.97
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,829.49,620.73
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,825.47,619.04
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,805.59,607.3
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,782.86,593.66
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,787.88,600.2
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,788.85,603.77
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,819.29,628.55
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,834.08,640.55
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,822.14,636.02
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,810.83,632.26
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,766.01,604.06
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,719.48,574.24
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,665.92,538.34
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,615.48,503.11
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,553.26,456.12
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,492.32,408.45
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,420.15,349.96
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,352.01,292.31
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,271.56,222.14
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,199.41,157.16
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,118.77,74.95
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,33.93,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,5.51,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,14.38,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,23.31,14.25
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,31.52,22.66
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,39.68,30.51
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,47.63,37.98
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,56.03,45.67
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,77.53,65.02
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,97.04,82.26
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,114.44,97.3
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,133.55,113.6
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,128.26,108.39
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,121.26,101.8
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,102.33,84.84
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,90.63,74.3
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,123.41,77.2
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,181.77,108.94
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,247.14,158.63
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,306.13,208.39
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,364.46,259.4
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,422.56,309.91
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,478.81,358.17
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,534.06,404.22
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,586.78,446.8
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,637.82,486.71
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,685.16,523.45
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,730.16,557.57
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,771.65,587.98
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,810.36,615.76
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,844.99,640.86
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,876.51,663.37
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,901.83,681.21
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,923.56,696.74
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,941.62,710.07
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,955.91,721.02
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,963.62,727.87
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,967.38,732.27
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,963.98,731.48
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,956.72,728.29
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,943.4,721.8
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,939.06,721.6
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,913.94,705.92
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,885.58,688.15
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,848.3,664.82
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,808.57,639.53
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,765.0,611.01
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,715.59,577.67
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,656.41,535.4
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,597.41,491.54
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,505.93,420.99
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,412.8,346.77
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,267.97,226.41
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,136.56,113.52
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,92.86,74.65
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,64.54,48.56
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,35.8,19.95
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,6.1,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,3.15,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,11.32,0.0
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,19.0,10.67
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,16.59,9.3
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,13.94,7.09
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,22.65,15.16
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,29.82,21.74
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,56.09,45.58
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,79.92,66.81
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,89.78,75.24
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,102.61,86.2
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,130.89,110.5
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,154.03,129.93
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,146.37,122.83
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,137.27,114.64
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,151.84,107.24
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,194.61,126.72
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,249.04,170.5
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,297.92,213.63
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,347.02,255.14
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,398.99,299.15
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,452.79,343.89
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,508.7,389.31
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,558.54,429.15
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,604.38,464.6
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,627.18,481.57
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,639.52,490.13
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,627.24,480.1
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,611.54,466.99
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,631.93,482.64
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,651.16,497.11
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,669.01,510.63
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,685.4,523.13
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,677.69,518.24
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,667.49,511.74
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,673.01,517.65
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,676.68,522.2
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,627.94,487.2
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,557.28,436.08
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,520.56,410.46
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,482.8,383.38
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,447.09,356.9
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,410.9,329.7
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,290.92,235.88
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,178.84,144.93
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,178.28,145.49
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,192.07,157.65
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,135.12,110.34
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,93.53,75.25
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,173.46,146.37
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,235.18,199.98
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,233.7,197.97
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,242.37,203.39
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,174.13,143.18
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,123.67,97.41
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,74.15,48.24
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,18.24,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,4.72,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,17.17,0.0
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,29.6,19.85
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,40.96,31.16
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,52.11,41.75
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,60.06,49.2
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,68.73,57.05
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,77.62,64.87
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,85.85,71.94
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,92.56,77.47
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,99.12,82.79
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,104.16,86.69
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,106.8,88.47
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,108.34,89.24
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,109.75,89.93
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,139.06,93.31
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,191.49,121.98
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,240.38,155.02
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,300.87,201.67
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,356.36,247.69
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,416.22,297.03
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,471.17,342.43
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,525.06,385.69
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,576.5,426.26
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,626.35,464.51
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,673.19,499.48
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,717.9,532.07
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,758.55,561.82
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,796.6,589.32
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,814.32,602.03
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,842.26,621.13
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,868.61,639.81
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,891.65,656.31
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,911.18,670.44
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,927.17,682.41
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,944.97,695.6
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,944.72,697.14
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,941.81,697.68
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,935.11,695.86
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,934.97,698.53
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,917.83,689.91
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,893.62,675.36
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,866.24,658.7
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,832.06,639.75
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,795.25,618.6
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,750.84,590.64
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,708.55,563.68
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,656.23,528.82
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,603.46,491.45
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,540.57,444.67
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,479.1,397.17
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,407.8,339.57
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,340.52,282.91
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,262.49,215.16
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,192.42,152.55
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,119.09,81.35
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,35.04,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,3.93,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,14.06,0.0
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,24.28,15.36
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,31.27,22.49
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,39.75,30.56
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,33.11,24.69
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,30.64,22.45
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,46.77,37.07
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,62.46,51.06
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,77.17,63.89
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,91.67,76.33
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,104.04,86.73
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,116.29,96.89
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,133.02,110.75
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,149.5,124.18
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,172.8,136.37
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,188.82,147.68
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,217.59,169.07
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,249.06,192.58
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,282.76,217.69
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,319.55,245.14
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,370.39,281.62
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,447.16,339.06
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,525.18,398.09
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,613.01,464.48
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,664.44,503.23
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,715.34,541.0
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,756.68,571.52
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,795.38,599.7
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,829.73,622.82
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,860.97,643.48
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,886.84,661.35
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,909.18,676.98
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,926.55,688.99
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,940.14,698.67
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,947.6,704.36
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,951.15,707.68
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,948.99,708.45
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,943.0,706.87
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,930.92,700.67
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,915.23,692.22
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,892.4,678.52
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,877.06,670.03
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,843.92,650.44
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,808.09,628.92
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,764.97,601.54
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,720.05,572.39
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,669.83,538.67
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,615.83,500.37
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,552.83,453.5
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,491.22,405.93
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,404.86,336.54
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,325.02,269.85
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,198.9,162.84
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,77.75,59.53
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,44.82,28.32
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,9.71,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,6.29,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,17.03,1.45
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,27.93,18.59
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,38.09,28.64
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,46.22,36.45
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,54.28,43.97
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,63.62,52.42
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,85.2,71.68
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,108.75,92.29
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,118.39,100.29
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,127.72,107.95
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,141.65,119.45
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,155.24,130.51
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,164.71,137.94
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,173.9,145.09
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,186.4,147.08
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,202.48,158.58
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,210.77,164.55
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,218.05,170.04
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,237.93,184.92
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,259.67,201.33
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,296.89,228.32
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,357.05,274.41
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,403.39,310.39
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,450.01,345.73
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,460.31,353.72
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,461.07,354.55
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,537.15,411.74
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,612.42,466.82
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,701.32,531.21
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,785.89,591.29
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,834.85,624.46
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,868.67,646.46
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,886.92,658.53
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,901.68,668.56
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,890.02,662.21
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,889.2,663.43
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,921.25,685.82
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,962.32,713.68
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,950.53,706.94
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,934.95,698.5
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,913.57,686.06
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,888.81,671.44
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,857.28,653.32
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,822.93,633.12
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,781.63,608.12
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,745.92,586.61
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,695.06,552.99
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,643.23,517.89
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,582.29,474.01
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,522.07,428.53
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,452.37,373.22
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,388.86,320.21
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,310.27,252.6
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,239.38,189.2
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,154.37,108.77
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,59.02,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,6.69,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,24,4,45,23.0,4.0,0.85,6.8,4.5,0.0,0.0
2018,5,24,5,0,46.0,8.0,0.8,6.9,9.0,6.29,0.0
2018,5,24,5,15,161.0,21.5,0.8,7.25,36.5,16.39,2.12
2018,5,24,5,30,276.0,35.0,0.8,7.6,64.0,28.65,19.32
2018,5,24,5,45,305.5,37.0,0.8,7.95,85.0,29.7,21.16
2018,5,24,6,0,335.0,39.0,0.8,8.3,106.0,31.01,22.68
2018,5,24,6,15,167.5,29.5,0.75,8.8,63.0,22.37,14.89
2018,5,24,6,30,0.0,20.0,0.7,9.3,20.0,15.21,8.32
2018,5,24,6,45,0.0,35.0,0.65,9.75,35.0,26.7,18.78
2018,5,24,7,0,0.0,50.0,0.6,10.2,50.0,38.25,29.12
2018,5,24,7,15,0.5,73.0,0.55,10.65,73.0,56.05,44.88
2018,5,24,7,30,1.0,96.0,0.5,11.1,96.0,73.16,59.74
2018,5,24,7,45,1.0,104.0,0.5,11.6,104.5,79.14,64.58
2018,5,24,8,0,1.0,112.0,0.5,12.1,113.0,85.07,69.36
2018,5,24,8,15,2.0,132.0,0.5,12.55,133.5,99.32,81.29
2018,5,24,8,30,3.0,152.0,0.5,13.0,154.0,113.37,92.85
2018,5,24,8,45,5.5,171.0,0.55,13.45,175.0,127.14,99.3
