Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,7,45,837.5,76.0,0.55,18.15,528.0,75.31,59.61
2018,6,3,8,0,859.0,79.0,0.6,19.0,579.0,78.2,61.63
2018,6,3,8,15,874.5,81.0,0.6,19.7,626.5,80.17,62.9
2018,6,3,8,30,890.0,83.0,0.6,20.4,674.0,82.01,64.07
2018,6,3,8,45,902.0,85.0,0.65,21.1,717.5,105.16,63.91
2018,6,3,9,0,914.0,87.0,0.7,21.8,761.0,164.76,90.45
2018,6,3,9,15,920.0,90.0,0.75,22.3,799.0,224.76,131.83
2018,6,3,9,30,926.0,93.0,0.8,22.8,837.0,284.63,179.54
2018,6,3,9,45,929.0,97.0,0.85,23.3,869.0,343.91,229.06
2018,6,3,10,0,932.0,101.0,0.9,23.8,901.0,402.27,277.83
2018,6,3,10,15,937.5,102.0,0.95,24.1,928.0,458.45,324.2
2018,6,3,10,30,943.0,103.0,1.0,24.4,955.0,513.47,368.41
2018,6,3,10,45,947.0,104.0,1.05,24.7,975.5,566.33,409.68
2018,6,3,11,0,951.0,105.0,1.1,25.0,996.0,617.44,448.4
2018,6,3,11,15,953.5,105.0,1.15,25.2,1008.5,664.96,483.67
2018,6,3,11,30,956.0,105.0,1.2,25.4,1021.0,710.21,516.44
2018,6,3,11,45,957.0,105.5,1.25,25.6,1026.5,752.36,546.31
2018,6,3,12,0,958.0,106.0,1.3,25.8,1032.0,791.83,573.75
2018,6,3,12,15,957.0,105.5,1.3,25.8,1029.0,826.13,596.28
2018,6,3,12,30,956.0,105.0,1.3,25.8,1026.0,857.24,616.07
2018,6,3,12,45,953.5,106.0,1.35,25.8,1016.5,885.04,634.34
2018,6,3,13,0,951.0,107.0,1.4,25.8,1007.0,909.32,650.43
2018,6,3,13,15,948.0,106.0,1.4,25.65,989.5,927.71,662.6
2018,6,3,13,30,945.0,105.0,1.4,25.5,972.0,942.26,672.47
2018,6,3,13,45,940.5,104.0,1.4,25.35,948.0,951.55,679.19
2018,6,3,14,0,936.0,103.0,1.4,25.2,924.0,956.88,683.6
2018,6,3,14,15,930.0,101.5,1.4,25.0,893.5,956.41,684.67
2018,6,3,14,30,924.0,100.0,1.4,24.8,863.0,952.01,683.45
2018,6,3,14,45,912.5,99.0,1.4,24.55,825.0,939.28,677.24
2018,6,3,15,0,901.0,98.0,1.4,24.3,787.0,922.87,668.84
2018,6,3,15,15,884.5,98.0,1.4,24.3,743.5,899.58,655.44
2018,6,3,15,30,868.0,98.0,1.4,24.3,700.0,873.14,640.04
2018,6,3,15,45,857.0,93.0,1.4,23.65,654.0,843.09,623.8
2018,6,3,16,0,846.0,88.0,1.4,23.0,608.0,810.01,605.34
2018,6,3,16,15,833.0,84.0,1.35,22.45,561.0,781.81,589.17
2018,6,3,16,30,820.0,80.0,1.3,21.9,514.0,742.43,565.04
2018,6,3,16,45,799.0,75.5,1.3,21.4,463.5,694.38,534.85
2018,6,3,17,0,778.0,71.0,1.3,20.9,413.0,644.98,502.72
2018,6,3,17,15,745.0,67.0,1.25,20.05,361.0,587.22,462.36
2018,6,3,17,30,712.0,63.0,1.2,19.2,309.0,529.76,420.61
2018,6,3,17,45,665.5,58.0,1.2,18.4,258.5,464.19,370.96
2018,6,3,18,0,619.0,53.0,1.2,17.6,208.0,403.6,322.75
2018,6,3,18,15,480.0,48.5,1.1,16.7,152.5,300.85,239.23
2018,6,3,18,30,341.0,44.0,1.0,15.8,97.0,210.95,164.29
2018,6,3,18,45,245.5,32.5,0.9,14.9,63.5,141.33,103.91
2018,6,3,19,0,150.0,21.0,0.8,14.0,30.0,79.53,31.86
2018,6,3,19,15,78.0,11.0,0.8,13.5,15.5,28.11,0.0
2018,6,3,19,30,6.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,6,3,19,45,3.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,4,4,45,62.0,7.0,1.15,9.1,8.5,0.0,0.0
2018,6,4,5,0,124.0,14.0,1.2,9.3,17.0,11.02,0.0
2018,6,4,5,15,268.5,23.5,1.25,9.7,49.5,19.4,8.21
2018,6,4,5,30,413.0,33.0,1.3,10.1,82.0,27.44,18.4
2018,6,4,5,45,500.0,40.0,1.3,10.55,127.0,33.31,24.24
2018,6,4,6,0,587.0,47.0,1.3,11.0,172.0,39.3,29.91
2018,6,4,6,15,643.0,51.5,1.35,11.6,222.0,46.75,36.68
2018,6,4,6,30,699.0,56.0,1.4,12.2,272.0,50.96,40.37
2018,6,4,6,45,737.5,59.5,1.45,12.8,324.0,54.2,43.08
2018,6,4,7,0,776.0,63.0,1.5,13.4,376.0,57.46,45.72
2018,6,4,7,15,802.5,66.5,1.55,13.95,428.0,60.5,48.11
2018,6,4,7,30,829.0,70.0,1.6,14.5,480.0,70.57,56.63
2018,6,4,7,45,849.0,72.5,1.6,15.0,530.5,73.3,58.65
2018,6,4,8,0,869.0,75.0,1.6,15.5,581.0,75.9,60.57
2018,6,4,8,15,884.5,76.5,1.6,15.9,628.5,77.63,61.76
2018,6,4,8,30,900.0,78.0,1.6,16.3,676.0,79.25,62.85
2018,6,4,8,45,911.5,80.0,1.65,16.7,719.5,101.71,62.73
2018,6,4,9,0,923.0,82.0,1.7,17.1,763.0,161.69,89.87
2018,6,4,9,15,928.5,86.0,1.7,17.35,801.5,222.67,133.12
2018,6,4,9,30,934.0,90.0,1.7,17.6,840.0,283.48,183.13
2018,6,4,9,45,936.0,94.0,1.7,17.85,872.0,342.87,234.58
2018,6,4,10,0,938.0,98.0,1.7,18.1,904.0,401.21,285.3
2018,6,4,10,15,944.0,98.5,1.75,18.2,931.0,457.51,333.77
2018,6,4,10,30,950.0,99.0,1.8,18.3,958.0,512.67,380.15
2018,6,4,10,45,955.0,99.5,1.8,18.4,979.0,565.96,423.57
2018,6,4,11,0,960.0,100.0,1.8,18.5,1000.0,617.58,464.39
2018,6,4,11,15,963.0,100.5,1.85,18.45,1013.5,666.1,502.34
2018,6,4,11,30,966.0,101.0,1.9,18.4,1027.0,712.38,537.76
2018,6,4,11,45,967.5,101.0,1.9,18.4,1032.5,754.83,569.22
2018,6,4,12,0,969.0,101.0,1.9,18.4,1038.0,794.58,598.12
2018,6,4,12,15,969.0,100.5,1.95,18.3,1036.0,829.92,623.06
2018,6,4,12,30,969.0,100.0,2.0,18.2,1034.0,862.1,645.29
2018,6,4,12,45,967.0,100.0,2.05,18.15,1024.0,889.73,664.35
2018,6,4,13,0,965.0,100.0,2.1,18.1,1014.0,913.77,681.08
2018,6,4,13,15,962.5,99.0,2.1,17.95,997.0,932.74,694.28
2018,6,4,13,30,960.0,98.0,2.1,17.8,980.0,947.83,705.04
2018,6,4,13,45,956.0,97.0,2.15,17.6,956.0,957.64,713.12
2018,6,4,14,0,952.0,96.0,2.2,17.4,932.0,963.44,718.76
2018,6,4,14,15,946.0,94.5,2.2,17.2,901.0,962.94,719.84
2018,6,4,14,30,940.0,93.0,2.2,17.0,870.0,958.45,718.46
2018,6,4,14,45,932.0,91.0,2.2,16.75,833.0,947.71,713.21
2018,6,4,15,0,924.0,89.0,2.2,16.5,796.0,933.16,705.54
2018,6,4,15,15,913.0,87.0,2.2,16.5,754.0,912.27,693.01
2018,6,4,15,30,902.0,85.0,2.2,16.5,712.0,887.93,678.2
2018,6,4,15,45,887.5,83.5,2.15,15.95,666.0,857.93,660.38
2018,6,4,16,0,873.0,82.0,2.1,15.4,620.0,825.05,640.43
2018,6,4,16,15,854.5,79.0,2.1,15.0,570.0,784.65,614.99
2018,6,4,16,30,836.0,76.0,2.1,14.6,520.0,742.11,587.61
2018,6,4,16,45,811.5,73.5,2.1,14.2,469.0,700.8,560.6
2018,6,4,17,0,787.0,71.0,2.1,13.8,418.0,650.9,526.28
2018,6,4,17,15,752.5,67.5,2.05,13.25,365.5,592.43,483.05
2018,6,4,17,30,718.0,64.0,2.0,12.7,313.0,534.34,438.56
2018,6,4,17,45,668.5,59.0,2.0,12.2,261.5,466.81,384.89
2018,6,4,18,0,619.0,54.0,2.0,11.7,210.0,404.61,333.19
2018,6,4,18,15,542.0,48.0,1.95,11.15,162.5,329.34,268.75
2018,6,4,18,30,465.0,42.0,1.9,10.6,115.0,260.69,207.83
2018,6,4,18,45,342.5,33.5,1.8,10.1,77.0,180.2,136.03
2018,6,4,19,0,220.0,25.0,1.7,9.6,39.0,105.88,48.63
2018,6,4,19,15,115.0,13.5,1.65,9.4,20.5,39.32,0.0
2018,6,4,19,30,10.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,1.55,9.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,5,4,45,40.0,7.0,1.55,8.0,8.0,0.0,0.0
2018,6,5,5,0,80.0,14.0,1.6,8.1,16.0,11.02,0.0
2018,6,5,5,15,204.5,27.5,1.65,8.3,48.0,20.93,9.53
2018,6,5,5,30,329.0,41.0,1.7,8.5,80.0,33.73,24.06
2018,6,5,5,45,422.0,50.0,1.8,8.75,124.5,40.84,31.17
2018,6,5,6,0,515.0,59.0,1.9,9.0,169.0,48.03,38.04
2018,6,5,6,15,575.5,65.5,1.9,9.3,219.0,52.99,42.67
2018,6,5,6,30,636.0,72.0,1.9,9.6,269.0,58.0,47.16
2018,6,5,6,45,677.5,78.0,1.9,9.85,321.5,62.37,50.94
2018,6,5,7,0,719.0,84.0,1.9,10.1,374.0,66.68,54.58
2018,6,5,7,15,750.5,87.5,1.85,10.55,426.5,74.73,61.44
2018,6,5,7,30,782.0,91.0,1.8,11.0,479.0,77.2,63.27
2018,6,5,7,45,754.5,107.0,1.8,11.45,513.0,80.2,65.55
2018,6,5,8,0,727.0,123.0,1.8,11.9,547.0,88.27,72.25
2018,6,5,8,15,662.5,157.0,1.8,12.3,567.5,105.61,86.9
2018,6,5,8,30,598.0,191.0,1.8,12.7,588.0,121.78,100.36
2018,6,5,8,45,574.0,218.5,1.75,13.1,620.0,149.67,108.72
2018,6,5,9,0,550.0,246.0,1.7,13.5,652.0,203.42,139.21
2018,6,5,9,15,683.5,200.5,1.7,13.8,732.0,237.33,156.99
2018,6,5,9,30,817.0,155.0,1.7,14.1,812.0,291.3,196.02
2018,6,5,9,45,877.5,131.5,1.65,14.45,863.0,348.41,243.34
2018,6,5,10,0,938.0,108.0,1.6,14.8,914.0,406.7,292.51
2018,6,5,10,15,956.5,101.0,1.6,15.1,945.0,463.08,340.9
2018,6,5,10,30,975.0,94.0,1.6,15.4,976.0,519.36,387.98
2018,6,5,10,45,979.5,93.5,1.6,15.7,996.0,572.87,431.62
2018,6,5,11,0,984.0,93.0,1.6,16.0,1016.0,624.57,472.43
2018,6,5,11,15,963.5,108.5,1.6,16.1,1022.0,671.02,508.28
2018,6,5,11,30,943.0,124.0,1.6,16.2,1028.0,713.18,539.9
2018,6,5,11,45,967.5,108.5,1.6,16.3,1040.5,759.31,574.05
2018,6,5,12,0,992.0,93.0,1.6,16.4,1053.0,803.62,606.18
2018,6,5,12,15,989.0,94.5,1.65,16.35,1050.0,838.96,630.73
2018,6,5,12,30,986.0,96.0,1.7,16.3,1047.0,870.96,652.69
2018,6,5,12,45,980.0,99.0,1.7,16.2,1036.0,898.3,671.09
2018,6,5,13,0,974.0,102.0,1.7,16.1,1025.0,921.93,687.07
2018,6,5,13,15,972.0,100.5,1.75,15.95,1008.0,941.14,700.96
2018,6,5,13,30,970.0,99.0,1.8,15.8,991.0,956.44,712.42
2018,6,5,13,45,966.0,97.0,1.85,15.6,966.0,965.48,720.06
2018,6,5,14,0,962.0,95.0,1.9,15.4,941.0,970.44,725.21
2018,6,5,14,15,957.0,93.5,1.9,15.15,910.5,970.92,727.09
2018,6,5,14,30,952.0,92.0,1.9,14.9,880.0,967.38,726.48
2018,6,5,14,45,945.0,89.5,1.9,14.7,843.0,957.01,721.37
2018,6,5,15,0,938.0,87.0,1.9,14.5,806.0,942.76,713.81
2018,6,5,15,15,927.0,85.5,1.9,14.5,764.0,922.27,701.63
2018,6,5,15,30,916.0,84.0,1.9,14.5,722.0,898.3,687.16
2018,6,5,15,45,903.0,81.5,1.9,14.0,675.5,868.24,669.72
2018,6,5,16,0,890.0,79.0,1.9,13.5,629.0,835.15,650.05
2018,6,5,16,15,872.0,76.5,1.85,13.2,579.0,795.29,624.37
2018,6,5,16,30,854.0,74.0,1.8,12.9,529.0,753.21,596.8
2018,6,5,16,45,830.0,71.0,1.8,12.65,477.0,704.22,564.0
2018,6,5,17,0,806.0,68.0,1.8,12.4,425.0,660.32,534.25
2018,6,5,17,15,771.5,65.0,1.8,11.95,372.0,601.79,491.16
2018,6,5,17,30,737.0,62.0,1.8,11.5,319.0,543.59,446.76
2018,6,5,17,45,687.0,58.0,1.75,11.05,267.0,476.13,392.95
2018,6,5,18,0,637.0,54.0,1.7,10.6,215.0,411.23,339.0
2018,6,5,18,15,560.0,48.5,1.65,10.1,167.0,338.3,276.42
2018,6,5,18,30,483.0,43.0,1.6,9.6,119.0,269.2,215.08
2018,6,5,18,45,360.0,34.5,1.5,9.15,80.0,187.45,142.18
2018,6,5,19,0,237.0,26.0,1.4,8.7,41.0,112.24,55.41
2018,6,5,19,15,125.0,14.0,1.4,8.5,21.5,42.22,0.0
2018,6,5,19,30,13.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,1.35,8.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,6,4,45,11.0,5.0,1.3,8.25,5.5,0.0,0.0
2018,6,6,5,0,22.0,10.0,1.3,8.3,11.0,7.87,0.0
2018,6,6,5,15,65.5,25.0,1.35,8.45,32.0,18.77,8.08
2018,6,6,5,30,109.0,40.0,1.4,8.6,53.0,29.72,20.56
2018,6,6,5,45,151.0,56.0,1.4,8.75,83.0,41.2,31.53
2018,6,6,6,0,193.0,72.0,1.4,8.9,113.0,52.53,42.15
2018,6,6,6,15,302.5,81.5,1.4,9.15,165.5,59.16,48.29
2018,6,6,6,30,412.0,91.0,1.4,9.4,218.0,66.5,54.87
2018,6,6,6,45,404.5,107.0,1.4,9.6,250.5,76.39,63.58
2018,6,6,7,0,397.0,123.0,1.4,9.8,283.0,85.75,71.66
2018,6,6,7,15,233.5,123.0,1.35,10.1,220.5,85.8,71.34
2018,6,6,7,30,70.0,123.0,1.3,10.4,158.0,87.24,72.25
2018,6,6,7,45,75.5,176.0,1.3,10.75,217.0,123.6,103.64
2018,6,6,8,0,81.0,229.0,1.3,11.1,276.0,154.03,129.23
2018,6,6,8,15,176.0,237.0,1.3,11.55,350.5,154.37,128.8
2018,6,6,8,30,271.0,245.0,1.3,12.0,425.0,150.91,125.26
2018,6,6,8,45,470.0,218.5,1.3,12.45,555.5,143.8,105.98
2018,6,6,9,0,669.0,192.0,1.3,12.9,686.0,183.16,118.63
2018,6,6,9,15,740.5,170.5,1.3,13.3,744.0,227.96,147.18
2018,6,6,9,30,812.0,149.0,1.3,13.7,802.0,285.24,191.27
2018,6,6,9,45,805.5,161.0,1.3,14.1,831.0,342.27,240.44
2018,6,6,10,0,799.0,173.0,1.3,14.5,860.0,397.69,288.2
2018,6,6,10,15,851.5,149.0,1.35,14.7,901.5,450.68,332.7
2018,6,6,10,30,904.0,125.0,1.4,14.9,943.0,506.95,379.17
2018,6,6,10,45,908.0,126.0,1.45,15.1,962.5,558.01,421.08
2018,6,6,11,0,912.0,127.0,1.5,15.3,982.0,607.42,460.52
2018,6,6,11,15,914.5,127.5,1.5,15.4,995.0,653.76,496.45
2018,6,6,11,30,917.0,128.0,1.5,15.5,1008.0,697.97,529.83
2018,6,6,11,45,917.5,128.5,1.55,15.55,1013.0,738.53,560.34
2018,6,6,12,0,918.0,129.0,1.6,15.6,1018.0,776.55,588.47
2018,6,6,12,15,913.0,132.0,1.65,15.55,1014.5,809.6,612.85
2018,6,6,12,30,908.0,135.0,1.7,15.5,1011.0,839.55,633.68
2018,6,6,12,45,900.0,138.5,1.7,15.4,999.5,864.18,650.49
2018,6,6,13,0,892.0,142.0,1.7,15.3,988.0,885.31,665.0
2018,6,6,13,15,888.5,141.5,1.75,15.2,971.5,903.42,678.16
2018,6,6,13,30,885.0,141.0,1.8,15.1,955.0,917.9,689.03
2018,6,6,13,45,879.5,139.5,1.8,15.0,931.0,926.02,695.21
2018,6,6,14,0,874.0,138.0,1.8,14.9,907.0,930.35,699.05
2018,6,6,14,15,866.0,136.5,1.8,14.75,876.5,928.65,699.15
2018,6,6,14,30,858.0,135.0,1.8,14.6,846.0,923.21,696.94
2018,6,6,14,45,847.5,133.0,1.8,14.5,809.5,924.39,699.23
2018,6,6,15,0,837.0,131.0,1.8,14.4,773.0,908.64,690.15
2018,6,6,15,15,823.5,128.0,1.8,14.4,731.5,885.76,676.19
2018,6,6,15,30,810.0,125.0,1.8,14.4,690.0,859.68,660.1
2018,6,6,15,45,792.0,121.5,1.8,14.0,643.5,826.26,639.81
2018,6,6,16,0,774.0,118.0,1.8,13.6,597.0,790.26,617.51
2018,6,6,16,15,749.5,115.0,1.85,13.25,548.0,751.67,593.36
2018,6,6,16,30,725.0,112.0,1.9,12.9,499.0,707.18,564.42
2018,6,6,16,45,694.0,107.5,1.9,12.6,448.0,655.0,527.8
2018,6,6,17,0,663.0,103.0,1.9,12.3,397.0,602.39,489.66
2018,6,6,17,15,621.0,97.5,1.9,11.85,346.0,541.41,444.05
2018,6,6,17,30,579.0,92.0,1.9,11.4,295.0,481.67,397.85
2018,6,6,17,45,521.0,85.0,1.9,11.0,245.5,412.96,342.63
2018,6,6,18,0,463.0,78.0,1.9,10.6,196.0,343.67,285.03
2018,6,6,18,15,383.0,67.5,1.85,10.15,150.5,271.01,222.72
2018,6,6,18,30,303.0,57.0,1.8,9.7,105.0,206.01,165.45
2018,6,6,18,45,203.5,42.0,1.7,9.3,69.5,137.31,104.57
2018,6,6,19,0,104.0,27.0,1.6,8.9,34.0,67.97,34.02
2018,6,6,19,15,53.0,14.0,1.6,8.8,17.5,24.26,0.0
2018,6,6,19,30,2.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.55,8.6,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.5,1.3,7.75,6.0,0.0,0.0
2018,6,7,5,0,23.0,11.0,1.3,7.8,12.0,8.65,0.0
2018,6,7,5,15,113.0,29.0,1.35,8.05,41.5,21.63,10.29
2018,6,7,5,30,203.0,47.0,1.4,8.3,71.0,35.0,25.24
2018,6,7,5,45,294.0,60.0,1.45,8.5,113.0,44.7,34.7
2018,6,7,6,0,385.0,73.0,1.5,8.7,155.0,54.4,43.87
2018,6,7,6,15,443.5,83.0,1.5,9.05,201.5,61.74,50.64
2018,6,7,6,30,502.0,93.0,1.5,9.4,248.0,69.0,57.12
2018,6,7,6,45,536.5,102.0,1.5,9.75,295.0,77.71,64.72
2018,6,7,7,0,571.0,111.0,1.5,10.1,342.0,83.17,69.29
2018,6,7,7,15,631.5,113.0,1.5,10.6,400.0,84.07,69.68
2018,6,7,7,30,692.0,115.0,1.5,11.1,458.0,85.18,70.26
2018,6,7,7,45,721.5,118.5,1.45,11.6,509.0,86.73,71.21
2018,6,7,8,0,751.0,122.0,1.4,12.1,560.0,88.24,72.13
2018,6,7,8,15,772.0,125.0,1.35,12.5,607.5,96.8,79.19
2018,6,7,8,30,793.0,128.0,1.3,12.9,655.0,97.7,79.58
2018,6,7,8,45,810.0,130.0,1.25,13.35,699.0,114.87,77.41
2018,6,7,9,0,827.0,132.0,1.2,13.8,743.0,170.75,102.39
2018,6,7,9,15,847.0,130.5,1.25,14.2,784.5,226.52,140.95
2018,6,7,9,30,867.0,129.0,1.3,14.6,826.0,288.96,191.27
2018,6,7,9,45,887.5,124.0,1.3,15.0,863.0,344.65,238.74
2018,6,7,10,0,908.0,119.0,1.3,15.4,900.0,401.16,287.26
2018,6,7,10,15,914.0,121.0,1.35,15.6,927.5,456.98,335.18
2018,6,7,10,30,920.0,123.0,1.4,15.8,955.0,511.76,381.05
2018,6,7,10,45,924.0,123.5,1.5,16.05,975.0,563.27,423.4
2018,6,7,11,0,928.0,124.0,1.6,16.3,995.0,613.08,463.29
2018,6,7,11,15,931.0,125.0,1.65,16.35,1008.5,660.76,500.57
2018,6,7,11,30,934.0,126.0,1.7,16.4,1022.0,706.33,535.38
2018,6,7,11,45,935.5,126.0,1.75,16.45,1028.0,747.88,566.59
2018,6,7,12,0,937.0,126.0,1.8,16.5,1034.0,786.9,595.41
2018,6,7,12,15,936.0,127.0,1.85,16.5,1032.0,822.08,621.04
2018,6,7,12,30,935.0,128.0,1.9,16.5,1030.0,854.28,643.18
2018,6,7,12,45,932.5,127.5,1.9,16.5,1020.0,880.86,661.01
2018,6,7,13,0,930.0,127.0,1.9,16.5,1010.0,903.94,676.53
2018,6,7,13,15,928.0,126.0,1.9,16.5,994.0,923.39,689.69
2018,6,7,13,30,926.0,125.0,1.9,16.5,978.0,939.1,700.46
2018,6,7,13,45,923.0,123.0,1.95,16.5,954.5,949.21,708.24
2018,6,7,14,0,920.0,121.0,2.0,16.5,931.0,955.41,713.61
2018,6,7,14,15,915.0,118.5,1.95,16.45,901.0,955.4,714.0
2018,6,7,14,30,910.0,116.0,1.9,16.4,871.0,951.47,711.98
2018,6,7,14,45,902.5,113.0,1.9,16.35,834.5,940.92,706.32
2018,6,7,15,0,895.0,110.0,1.9,16.3,798.0,926.6,698.31
2018,6,7,15,15,882.5,108.5,1.9,16.3,756.0,905.77,685.88
2018,6,7,15,30,870.0,107.0,1.9,16.3,714.0,881.63,671.28
2018,6,7,15,45,857.0,103.5,1.9,15.8,668.5,861.67,660.81
2018,6,7,16,0,844.0,100.0,1.9,15.3,623.0,828.39,640.96
2018,6,7,16,15,828.0,95.5,1.85,14.95,574.0,788.88,615.75
2018,6,7,16,30,812.0,91.0,1.8,14.6,525.0,747.05,588.58
2018,6,7,16,45,788.0,86.5,1.8,14.25,473.5,697.3,555.57
2018,6,7,17,0,764.0,82.0,1.8,13.9,422.0,646.38,520.15
2018,6,7,17,15,729.5,77.5,1.75,13.35,369.5,587.7,477.08
2018,6,7,17,30,695.0,73.0,1.7,12.8,317.0,532.33,434.97
2018,6,7,17,45,645.5,67.0,1.65,12.3,265.5,464.93,381.67
2018,6,7,18,0,596.0,61.0,1.6,11.8,214.0,400.32,328.49
2018,6,7,18,15,520.0,54.5,1.5,11.25,166.5,325.9,265.25
2018,6,7,18,30,444.0,48.0,1.4,10.7,119.0,257.76,205.34
2018,6,7,18,45,327.5,38.0,1.35,10.1,80.5,178.65,135.63
2018,6,7,19,0,211.0,28.0,1.3,9.5,42.0,107.88,58.43
2018,6,7,19,15,110.5,15.0,1.25,9.15,22.0,39.44,0.0
2018,6,7,19,30,10.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,8,4,45,48.0,6.5,1.05,7.7,8.0,0.0,0.0
2018,6,8,5,0,96.0,13.0,1.1,8.1,16.0,10.23,0.0
2018,6,8,5,15,218.5,25.5,1.1,8.6,47.5,20.92,9.83
2018,6,8,5,30,341.0,38.0,1.1,9.1,79.0,31.22,21.86
2018,6,8,5,45,425.5,47.5,1.1,9.6,122.5,38.8,29.28
2018,6,8,6,0,510.0,57.0,1.1,10.1,166.0,46.38,36.42
2018,6,8,6,15,568.0,63.5,1.1,10.55,215.0,51.37,41.02
2018,6,8,6,30,626.0,70.0,1.1,11.0,264.0,56.38,45.45
2018,6,8,6,45,667.0,75.0,1.1,11.5,315.0,60.06,48.55
2018,6,8,7,0,708.0,80.0,1.1,12.0,366.0,63.72,51.55
2018,6,8,7,15,738.5,84.0,1.1,12.55,418.0,71.92,58.47
2018,6,8,7,30,769.0,88.0,1.1,13.1,470.0,74.79,60.62
2018,6,8,7,45,792.5,91.0,1.1,13.65,520.0,76.74,61.95
2018,6,8,8,0,816.0,94.0,1.1,14.2,570.0,78.64,63.23
2018,6,8,8,15,833.5,97.0,1.15,14.7,618.0,80.3,64.33
2018,6,8,8,30,851.0,100.0,1.2,15.2,666.0,90.92,73.09
2018,6,8,8,45,865.0,102.0,1.2,15.65,709.5,108.72,71.48
2018,6,8,9,0,879.0,104.0,1.2,16.1,753.0,166.33,96.21
2018,6,8,9,15,890.0,105.0,1.25,16.5,792.0,223.88,135.84
2018,6,8,9,30,901.0,106.0,1.3,16.9,831.0,281.86,182.77
2018,6,8,9,45,910.0,107.0,1.35,17.35,864.5,339.46,232.03
2018,6,8,10,0,919.0,108.0,1.4,17.8,898.0,396.78,281.36
2018,6,8,10,15,924.0,108.5,1.45,18.1,924.0,451.65,328.3
2018,6,8,10,30,929.0,109.0,1.5,18.4,950.0,505.33,373.08
2018,6,8,10,45,933.0,110.0,1.5,18.75,970.0,557.44,415.0
2018,6,8,11,0,937.0,111.0,1.5,19.1,990.0,607.85,454.23
2018,6,8,11,15,940.0,110.5,1.55,19.35,1002.5,654.69,490.21
2018,6,8,11,30,943.0,110.0,1.6,19.6,1015.0,699.33,523.66
2018,6,8,11,45,944.5,109.0,1.65,19.9,1020.0,740.23,553.58
2018,6,8,12,0,946.0,108.0,1.7,20.2,1025.0,778.5,581.03
2018,6,8,12,15,945.0,108.5,1.7,20.35,1022.5,813.28,604.81
2018,6,8,12,30,944.0,109.0,1.7,20.5,1020.0,845.01,625.42
2018,6,8,12,45,940.5,109.5,1.75,20.65,1010.0,871.44,643.0
2018,6,8,13,0,937.0,110.0,1.8,20.8,1000.0,894.35,658.3
2018,6,8,13,15,934.0,109.0,1.85,20.75,983.0,912.72,671.21
2018,6,8,13,30,931.0,108.0,1.9,20.7,966.0,927.3,681.78
2018,6,8,13,45,926.5,106.5,1.9,20.65,942.0,936.23,688.25
2018,6,8,14,0,922.0,105.0,1.9,20.6,918.0,941.26,692.33
2018,6,8,14,15,916.0,103.5,1.9,20.45,888.0,941.02,693.41
2018,6,8,14,30,910.0,102.0,1.9,20.3,858.0,936.91,692.13
2018,6,8,14,45,902.5,99.5,1.9,20.15,822.0,926.63,686.95
2018,6,8,15,0,895.0,97.0,1.9,20.0,786.0,912.62,679.46
2018,6,8,15,15,883.5,95.0,1.9,20.0,744.5,892.0,667.27
2018,6,8,15,30,872.0,93.0,1.9,20.0,703.0,868.06,652.92
2018,6,8,15,45,859.0,90.5,1.9,19.4,658.0,839.17,636.65
2018,6,8,16,0,846.0,88.0,1.9,18.8,613.0,807.42,618.26
2018,6,8,16,15,830.5,84.0,1.9,18.35,565.0,769.36,594.85
2018,6,8,16,30,815.0,80.0,1.9,17.9,517.0,736.55,574.84
2018,6,8,16,45,792.5,76.0,1.85,17.45,466.5,688.47,542.98
2018,6,8,17,0,770.0,72.0,1.8,17.0,416.0,639.15,509.26
2018,6,8,17,15,738.0,68.5,1.75,16.35,365.0,583.25,468.8
2018,6,8,17,30,706.0,65.0,1.7,15.7,314.0,527.54,427.01
2018,6,8,17,45,661.5,59.5,1.6,15.1,263.5,463.08,376.41
2018,6,8,18,0,617.0,54.0,1.5,14.5,213.0,403.28,327.44
2018,6,8,18,15,550.0,48.0,1.4,13.85,166.5,332.98,268.18
2018,6,8,18,30,483.0,42.0,1.3,13.2,120.0,268.26,211.49
2018,6,8,18,45,375.5,33.5,1.2,12.55,82.0,192.36,144.66
2018,6,8,19,0,268.0,25.0,1.1,11.9,44.0,122.85,68.3
2018,6,8,19,15,143.0,13.5,1.05,11.55,23.0,46.42,0.0
2018,6,8,19,30,18.0,2.0,1.0,11.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,0.95,10.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.85,9.45,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.9,9.6,6.0,4.72,0.0
2018,6,9,5,15,0.0,16.0,1.0,9.9,16.0,12.19,3.36
2018,6,9,5,30,0.0,26.0,1.1,10.2,26.0,19.84,11.8
2018,6,9,5,45,0.0,39.0,1.2,10.5,39.0,29.79,21.12
2018,6,9,6,0,0.0,52.0,1.3,10.8,52.0,39.46,30.09
2018,6,9,6,15,13.5,76.5,1.35,11.15,80.5,56.96,45.94
2018,6,9,6,30,27.0,101.0,1.4,11.5,109.0,72.84,60.08
2018,6,9,6,45,40.5,126.0,1.45,11.85,141.0,89.22,74.4
2018,6,9,7,0,54.0,151.0,1.5,12.2,173.0,105.24,88.14
2018,6,9,7,15,90.5,175.5,1.55,12.5,218.0,121.1,101.53
2018,6,9,7,30,127.0,200.0,1.6,12.8,263.0,132.29,110.69
2018,6,9,7,45,91.5,215.5,1.65,13.05,263.5,145.78,121.75
2018,6,9,8,0,56.0,231.0,1.7,13.3,264.0,154.46,128.6
2018,6,9,8,15,59.0,252.5,1.7,13.45,289.5,166.9,138.62
2018,6,9,8,30,62.0,274.0,1.7,13.6,315.0,179.0,148.28
2018,6,9,8,45,85.0,277.5,1.7,13.8,338.0,185.14,144.97
2018,6,9,9,0,108.0,281.0,1.7,14.0,361.0,191.03,146.22
2018,6,9,9,15,107.5,309.5,1.75,14.3,392.5,218.94,167.24
2018,6,9,9,30,107.0,338.0,1.8,14.6,424.0,247.53,189.46
2018,6,9,9,45,163.5,372.0,1.85,14.85,509.5,296.31,225.63
2018,6,9,10,0,220.0,406.0,1.9,15.1,595.0,352.46,267.84
2018,6,9,10,15,248.5,416.5,1.95,15.35,636.5,384.43,292.61
2018,6,9,10,30,277.0,427.0,2.0,15.6,678.0,426.24,324.86
2018,6,9,10,45,334.0,424.5,2.05,15.9,733.5,476.55,363.03
2018,6,9,11,0,391.0,422.0,2.1,16.2,789.0,531.62,404.47
2018,6,9,11,15,395.5,426.0,2.15,16.3,801.5,564.18,429.28
2018,6,9,11,30,400.0,430.0,2.2,16.4,814.0,596.24,453.47
2018,6,9,11,45,414.5,431.0,2.2,16.55,831.0,632.22,479.92
2018,6,9,12,0,429.0,432.0,2.2,16.7,848.0,671.31,508.11
2018,6,9,12,15,372.5,447.0,2.25,16.65,807.5,660.82,500.63
2018,6,9,12,30,316.0,462.0,2.3,16.6,767.0,648.9,492.11
2018,6,9,12,45,342.5,447.0,2.35,16.55,775.0,675.23,512.44
2018,6,9,13,0,369.0,432.0,2.4,16.5,783.0,700.57,531.78
2018,6,9,13,15,456.0,386.5,2.4,16.3,812.5,762.4,578.05
2018,6,9,13,30,543.0,341.0,2.4,16.1,842.0,813.86,616.66
2018,6,9,13,45,543.0,334.5,2.45,15.95,824.5,820.43,622.36
2018,6,9,14,0,543.0,328.0,2.5,15.8,807.0,824.11,626.51
2018,6,9,14,15,561.5,306.0,2.5,15.6,786.5,827.42,630.91
2018,6,9,14,30,580.0,284.0,2.5,15.4,766.0,827.43,633.11
2018,6,9,14,45,530.0,284.5,2.5,15.25,710.5,783.8,603.12
2018,6,9,15,0,480.0,285.0,2.5,15.1,655.0,738.07,571.57
2018,6,9,15,15,451.0,277.5,2.5,15.1,610.0,701.78,546.61
2018,6,9,15,30,422.0,270.0,2.5,15.1,565.0,663.94,520.15
2018,6,9,15,45,422.0,250.0,2.5,14.55,529.0,637.58,503.65
2018,6,9,16,0,422.0,230.0,2.5,14.0,493.0,609.0,485.15
2018,6,9,16,15,465.0,197.5,2.5,13.7,465.5,600.16,481.73
2018,6,9,16,30,508.0,165.0,2.5,13.4,438.0,586.09,474.05
2018,6,9,16,45,475.0,154.5,2.45,13.1,390.0,533.96,435.21
2018,6,9,17,0,442.0,144.0,2.4,12.8,342.0,482.34,396.11
2018,6,9,17,15,457.5,122.0,2.35,12.4,305.0,451.41,373.31
2018,6,9,17,30,473.0,100.0,2.3,12.0,268.0,417.33,346.93
2018,6,9,17,45,380.0,94.0,2.25,11.6,215.0,336.16,280.23
2018,6,9,18,0,287.0,88.0,2.2,11.2,162.0,262.64,218.34
2018,6,9,18,15,274.5,70.0,2.2,10.8,128.5,222.5,183.14
2018,6,9,18,30,262.0,52.0,2.2,10.4,95.0,182.89,146.94
2018,6,9,18,45,194.5,39.0,2.15,9.95,65.0,130.04,99.24
2018,6,9,19,0,127.0,26.0,2.1,9.5,35.0,80.18,45.71
2018,6,9,19,15,68.5,14.0,2.05,9.25,18.5,28.19,0.0
2018,6,9,19,30,10.0,2.0,2.0,9.0,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,2.0,8.75,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,4,45,42.0,6.5,1.35,7.1,8.0,0.0,0.0
2018,6,10,5,0,84.0,13.0,1.4,7.3,16.0,10.23,0.0
2018,6,10,5,15,209.0,26.5,1.4,7.8,48.0,20.24,9.46
2018,6,10,5,30,334.0,40.0,1.4,8.3,80.0,32.86,23.38
2018,6,10,5,45,391.5,49.5,1.45,8.8,117.5,40.18,30.61
2018,6,10,6,0,449.0,59.0,1.5,9.3,155.0,47.4,37.45
2018,6,10,6,15,472.5,70.0,1.45,9.95,195.0,55.28,44.64
2018,6,10,6,30,496.0,81.0,1.4,10.6,235.0,62.84,51.32
2018,6,10,6,45,519.5,93.0,1.4,11.2,280.0,70.8,58.2
2018,6,10,7,0,543.0,105.0,1.4,11.8,325.0,78.38,64.59
2018,6,10,7,15,539.0,123.0,1.4,12.45,365.5,89.24,73.73
2018,6,10,7,30,535.0,141.0,1.4,13.1,406.0,97.76,80.67
2018,6,10,7,45,544.0,155.0,1.4,13.7,449.0,105.24,86.65
2018,6,10,8,0,553.0,169.0,1.4,14.3,492.0,112.3,92.19
2018,6,10,8,15,593.0,173.0,1.4,14.8,545.0,113.65,92.84
2018,6,10,8,30,633.0,177.0,1.4,15.3,598.0,114.24,92.88
2018,6,10,8,45,618.5,199.5,1.45,15.8,633.0,136.21,97.97
2018,6,10,9,0,604.0,222.0,1.5,16.3,668.0,190.96,126.38
2018,6,10,9,15,632.5,224.0,1.5,16.7,713.0,238.71,158.4
2018,6,10,9,30,661.0,226.0,1.5,17.1,758.0,289.57,197.85
2018,6,10,9,45,767.5,179.0,1.5,17.55,821.0,339.12,235.99
2018,6,10,10,0,874.0,132.0,1.5,18.0,884.0,394.39,280.32
2018,6,10,10,15,904.0,119.0,1.5,18.3,917.5,448.42,325.85
2018,6,10,10,30,934.0,106.0,1.5,18.6,951.0,503.33,371.07
2018,6,10,10,45,938.0,106.0,1.55,18.85,970.5,554.94,413.09
2018,6,10,11,0,942.0,106.0,1.6,19.1,990.0,604.82,452.56
2018,6,10,11,15,944.5,106.0,1.6,19.3,1002.5,651.87,488.6
2018,6,10,11,30,947.0,106.0,1.6,19.5,1015.0,696.7,521.98
2018,6,10,11,45,947.5,106.0,1.65,19.65,1020.0,737.78,552.38
2018,6,10,12,0,948.0,106.0,1.7,19.8,1025.0,776.19,580.3
2018,6,10,12,15,948.0,105.5,1.75,19.8,1023.0,811.0,605.02
2018,6,10,12,30,948.0,105.0,1.8,19.8,1021.0,842.77,626.61
2018,6,10,12,45,946.5,104.0,1.85,19.8,1011.0,869.66,644.94
2018,6,10,13,0,945.0,103.0,1.9,19.8,1001.0,893.04,661.01
2018,6,10,13,15,942.0,102.0,1.95,19.7,984.0,911.48,674.16
2018,6,10,13,30,939.0,101.0,2.0,19.6,967.0,926.11,684.94
2018,6,10,13,45,934.5,100.0,2.0,19.45,943.5,935.55,692.05
2018,6,10,14,0,930.0,99.0,2.0,19.3,920.0,941.08,696.75
2018,6,10,14,15,923.0,97.5,2.05,19.05,889.0,939.96,698.05
2018,6,10,14,30,916.0,96.0,2.1,18.8,858.0,934.94,696.95
2018,6,10,14,45,907.5,94.5,2.1,18.6,822.0,924.75,691.9
2018,6,10,15,0,899.0,93.0,2.1,18.4,786.0,910.88,684.51
2018,6,10,15,15,888.0,91.0,2.1,18.4,745.0,890.71,672.45
2018,6,10,15,30,877.0,89.0,2.1,18.4,704.0,867.19,658.2
2018,6,10,15,45,862.5,86.5,2.15,17.65,658.0,836.99,641.59
2018,6,10,16,0,848.0,84.0,2.2,16.9,612.0,803.99,622.78
2018,6,10,16,15,830.0,81.0,2.2,16.45,563.5,765.06,598.34
2018,6,10,16,30,812.0,78.0,2.2,16.0,515.0,731.46,577.4
2018,6,10,16,45,789.5,74.5,2.2,15.5,465.0,684.19,546.06
2018,6,10,17,0,767.0,71.0,2.2,15.0,415.0,635.69,512.78
2018,6,10,17,15,735.5,67.0,2.2,14.4,364.0,579.78,471.82
2018,6,10,17,30,704.0,63.0,2.2,13.8,313.0,524.06,429.48
2018,6,10,17,45,660.0,58.5,2.15,13.25,263.5,461.23,379.48
2018,6,10,18,0,616.0,54.0,2.1,12.7,214.0,402.85,331.0
2018,6,10,18,15,549.5,47.5,2.0,12.15,167.5,332.32,270.67
2018,6,10,18,30,483.0,41.0,1.9,11.6,121.0,267.38,213.08
2018,6,10,18,45,377.0,33.0,1.8,11.0,83.0,192.61,146.57
2018,6,10,19,0,271.0,25.0,1.7,10.4,45.0,124.84,73.91
2018,6,10,19,15,144.5,13.5,1.65,10.1,23.5,46.91,0.0
2018,6,10,19,30,18.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,6,10,19,45,9.0,1.0,1.55,9.5,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,0.95,8.35,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,0.9,8.6,17.0,11.02,0.0
2018,6,11,5,15,254.0,24.5,0.95,9.1,49.5,20.17,9.37
2018,6,11,5,30,393.0,35.0,1.0,9.6,82.0,28.97,19.86
2018,6,11,5,45,480.5,41.5,1.0,10.15,126.0,34.35,25.25
2018,6,11,6,0,568.0,48.0,1.0,10.7,170.0,39.89,30.5
2018,6,11,6,15,623.0,53.0,1.05,11.3,219.0,47.75,37.64
2018,6,11,6,30,678.0,58.0,1.1,11.9,268.0,52.26,41.6
2018,6,11,6,45,715.5,61.5,1.1,12.5,319.0,55.39,44.2
2018,6,11,7,0,753.0,65.0,1.1,13.1,370.0,58.54,46.73
2018,6,11,7,15,780.0,68.5,1.1,13.7,421.0,61.49,49.04
2018,6,11,7,30,807.0,72.0,1.1,14.3,472.0,64.38,51.25
2018,6,11,7,45,827.0,74.5,1.1,14.9,521.5,74.11,59.38
2018,6,11,8,0,847.0,77.0,1.1,15.5,571.0,76.64,61.19
2018,6,11,8,15,862.5,79.0,1.1,16.05,618.0,78.62,62.54
2018,6,11,8,30,878.0,81.0,1.1,16.6,665.0,80.46,63.78
2018,6,11,8,45,890.5,83.0,1.1,17.2,708.5,96.05,62.3
2018,6,11,9,0,903.0,85.0,1.1,17.8,752.0,154.59,85.92
2018,6,11,9,15,902.5,92.0,1.1,18.35,788.0,215.02,127.37
2018,6,11,9,30,902.0,99.0,1.1,18.9,824.0,274.66,175.33
2018,6,11,9,45,897.5,107.5,1.1,19.45,854.0,333.1,224.94
2018,6,11,10,0,893.0,116.0,1.1,20.0,884.0,389.87,273.26
2018,6,11,10,15,900.0,117.0,1.1,20.5,911.5,444.49,318.78
2018,6,11,10,30,907.0,118.0,1.1,21.0,939.0,498.2,362.26
2018,6,11,10,45,912.0,119.0,1.15,21.45,960.0,549.77,403.11
2018,6,11,11,0,917.0,120.0,1.2,21.9,981.0,599.79,441.53
2018,6,11,11,15,920.0,120.0,1.25,22.25,994.0,646.19,476.42
2018,6,11,11,30,923.0,120.0,1.3,22.6,1007.0,690.49,508.87
2018,6,11,11,45,924.5,120.5,1.3,22.95,1013.0,731.88,538.01
2018,6,11,12,0,926.0,121.0,1.3,23.3,1019.0,770.8,564.7
2018,6,11,12,15,930.0,118.0,1.35,23.45,1018.5,806.26,589.44
2018,6,11,12,30,934.0,115.0,1.4,23.6,1018.0,838.91,610.78
2018,6,11,12,45,938.5,111.0,1.45,23.75,1011.0,868.08,629.82
2018,6,11,13,0,943.0,107.0,1.5,23.9,1004.0,893.93,646.73
2018,6,11,13,15,940.0,106.5,1.55,23.9,987.5,912.91,659.67
2018,6,11,13,30,937.0,106.0,1.6,23.9,971.0,928.13,670.35
2018,6,11,13,45,932.5,105.0,1.65,23.9,947.5,937.71,677.58
2018,6,11,14,0,928.0,104.0,1.7,23.9,924.0,943.38,682.48
2018,6,11,14,15,922.5,102.5,1.7,23.75,894.5,943.76,683.93
2018,6,11,14,30,917.0,101.0,1.7,23.6,865.0,940.26,683.07
2018,6,11,14,45,908.5,99.5,1.75,23.45,829.0,930.23,678.76
2018,6,11,15,0,900.0,98.0,1.8,23.3,793.0,916.49,672.17
2018,6,11,15,15,889.0,96.0,1.8,23.3,751.5,896.46,660.57
2018,6,11,15,30,878.0,94.0,1.8,23.3,710.0,873.06,646.83
2018,6,11,15,45,864.5,91.5,1.8,22.75,665.0,843.84,630.53
2018,6,11,16,0,851.0,89.0,1.8,22.2,620.0,811.73,612.14
2018,6,11,16,15,833.5,86.5,1.8,21.75,572.0,781.97,594.91
2018,6,11,16,30,816.0,84.0,1.8,21.3,524.0,741.35,569.79
2018,6,11,16,45,791.0,80.5,1.8,20.85,473.0,692.14,538.12
2018,6,11,17,0,766.0,77.0,1.8,20.4,422.0,641.83,504.34
2018,6,11,17,15,733.0,73.0,1.75,19.7,370.5,584.93,463.87
2018,6,11,17,30,700.0,69.0,1.7,19.0,319.0,528.29,422.1
2018,6,11,17,45,652.0,64.5,1.6,18.3,268.5,465.82,373.83
2018,6,11,18,0,604.0,60.0,1.5,17.6,218.0,403.61,323.87
2018,6,11,18,15,532.0,53.0,1.45,16.7,170.5,330.32,263.56
2018,6,11,18,30,460.0,46.0,1.4,15.8,123.0,263.09,206.02
2018,6,11,18,45,347.5,37.0,1.3,14.9,84.0,185.73,139.32
2018,6,11,19,0,235.0,28.0,1.2,14.0,45.0,116.24,69.19
2018,6,11,19,15,124.0,15.0,1.15,13.5,23.5,42.99,0.0
2018,6,11,19,30,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,6,11,19,45,6.5,1.0,1.05,12.45,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,0.25,10.0,8.5,0.0,0.0
2018,6,12,5,0,118.0,13.0,0.2,10.2,17.0,10.23,0.0
2018,6,12,5,15,260.0,24.5,0.2,10.75,50.5,20.19,9.36
2018,6,12,5,30,402.0,36.0,0.2,11.3,84.0,29.85,20.54
2018,6,12,5,45,491.5,42.0,0.2,11.8,128.5,34.83,25.57
2018,6,12,6,0,581.0,48.0,0.2,12.3,173.0,40.01,30.48
2018,6,12,6,15,637.0,52.5,0.25,13.1,222.5,47.49,37.2
2018,6,12,6,30,693.0,57.0,0.3,13.9,272.0,51.67,40.77
2018,6,12,6,45,731.5,60.5,0.3,14.7,323.5,54.87,43.37
2018,6,12,7,0,770.0,64.0,0.3,15.5,375.0,58.1,45.91
2018,6,12,7,15,797.5,67.0,0.35,16.5,427.0,60.76,47.85
2018,6,12,7,30,825.0,70.0,0.4,17.5,479.0,70.5,55.86
2018,6,12,7,45,845.5,72.5,0.45,18.55,529.5,73.22,57.71
2018,6,12,8,0,866.0,75.0,0.5,19.6,580.0,75.83,59.46
2018,6,12,8,15,881.0,77.0,0.6,20.3,627.0,77.86,60.8
2018,6,12,8,30,896.0,79.0,0.7,21.0,674.0,79.75,62.03
2018,6,12,8,45,908.0,80.0,0.75,21.75,717.5,94.08,59.97
2018,6,12,9,0,920.0,81.0,0.8,22.5,761.0,152.93,82.51
2018,6,12,9,15,929.5,82.5,0.9,23.05,800.0,212.48,121.81
2018,6,12,9,30,939.0,84.0,1.0,23.6,839.0,272.3,168.74
2018,6,12,9,45,946.5,85.0,1.05,24.1,872.5,331.26,217.82
2018,6,12,10,0,954.0,86.0,1.1,24.6,906.0,389.75,266.86
2018,6,12,10,15,959.0,86.5,1.15,24.95,933.0,446.19,313.79
2018,6,12,10,30,964.0,87.0,1.2,25.3,960.0,501.4,358.51
2018,6,12,10,45,967.0,88.0,1.25,25.6,980.0,554.5,400.39
2018,6,12,11,0,970.0,89.0,1.3,25.9,1000.0,605.74,439.59
2018,6,12,11,15,972.0,89.5,1.35,26.0,1013.0,653.94,475.86
2018,6,12,11,30,974.0,90.0,1.4,26.1,1026.0,699.81,509.53
2018,6,12,11,45,975.0,90.5,1.45,26.25,1032.0,742.49,540.14
2018,6,12,12,0,976.0,91.0,1.5,26.4,1038.0,782.46,568.26
2018,6,12,12,15,974.0,92.0,1.55,26.4,1035.5,817.7,592.16
2018,6,12,12,30,972.0,93.0,1.6,26.4,1033.0,849.73,613.24
2018,6,12,12,45,968.5,94.0,1.65,26.4,1023.0,877.17,631.35
2018,6,12,13,0,965.0,95.0,1.7,26.4,1013.0,901.01,647.22
2018,6,12,13,15,962.0,94.5,1.7,26.25,996.5,920.21,660.02
2018,6,12,13,30,959.0,94.0,1.7,26.1,980.0,935.56,670.48
2018,6,12,13,45,954.5,93.0,1.75,25.95,956.0,945.19,678.07
2018,6,12,14,0,950.0,92.0,1.8,25.8,932.0,950.85,683.31
2018,6,12,14,15,944.0,92.0,1.8,25.5,903.0,952.18,685.77
2018,6,12,14,30,938.0,92.0,1.8,25.2,874.0,949.6,685.92
2018,6,12,14,45,930.0,90.5,1.8,24.95,838.0,939.84,681.47
2018,6,12,15,0,922.0,89.0,1.8,24.7,802.0,926.3,674.76
2018,6,12,15,15,911.5,87.5,1.8,24.7,760.5,906.9,663.68
2018,6,12,15,30,901.0,86.0,1.8,24.7,719.0,884.06,650.44
2018,6,12,15,45,888.0,83.5,1.8,24.0,673.5,854.75,634.63
2018,6,12,16,0,875.0,81.0,1.8,23.3,628.0,822.48,616.68
2018,6,12,16,15,858.0,78.5,1.75,22.8,579.5,784.27,593.49
2018,6,12,16,30,841.0,76.0,1.7,22.3,531.0,743.82,568.43
2018,6,12,16,45,819.5,72.5,1.65,21.75,480.0,703.77,543.33
2018,6,12,17,0,798.0,69.0,1.6,21.2,429.0,654.98,511.24
2018,6,12,17,15,767.0,65.5,1.55,20.35,377.5,598.87,472.04
2018,6,12,17,30,736.0,62.0,1.5,19.5,326.0,542.81,431.36
2018,6,12,17,45,691.5,58.0,1.5,18.65,275.0,478.9,383.08
2018,6,12,18,0,647.0,54.0,1.5,17.8,224.0,417.02,334.12
2018,6,12,18,15,580.0,48.0,1.4,16.9,176.0,347.57,276.67
2018,6,12,18,30,513.0,42.0,1.3,16.0,128.0,281.36,219.76
2018,6,12,18,45,395.0,34.5,1.25,15.05,88.0,200.96,150.63
2018,6,12,19,0,277.0,27.0,1.2,14.1,48.0,129.18,78.4
2018,6,12,19,15,148.5,15.0,1.15,13.55,25.5,49.22,0.0
2018,6,12,19,30,20.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,6,12,19,45,10.0,1.5,1.1,12.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.0,0.95,8.65,9.0,0.0,0.0
2018,6,13,5,0,123.0,14.0,1.0,8.9,18.0,11.02,0.0
2018,6,13,5,15,269.0,25.0,0.95,9.45,52.0,20.64,9.71
2018,6,13,5,30,415.0,36.0,0.9,10.0,86.0,29.92,20.65
2018,6,13,5,45,505.0,42.0,0.9,10.5,131.0,34.93,25.72
2018,6,13,6,0,595.0,48.0,0.9,11.0,176.0,40.14,30.69
2018,6,13,6,15,652.0,52.5,0.9,11.55,226.5,47.66,37.53
2018,6,13,6,30,709.0,57.0,0.9,12.1,277.0,51.88,41.23
2018,6,13,6,45,748.5,60.0,0.9,12.7,329.5,54.75,43.59
2018,6,13,7,0,788.0,63.0,0.9,13.3,382.0,57.67,45.93
