Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,15,815.5,66.0,0.9,13.9,434.5,60.39,48.03
2018,6,13,7,30,843.0,69.0,0.9,14.5,487.0,70.2,56.3
2018,6,13,7,45,864.0,71.0,0.9,15.15,538.0,72.66,58.05
2018,6,13,8,0,885.0,73.0,0.9,15.8,589.0,75.01,59.71
2018,6,13,8,15,900.0,75.0,0.95,16.4,637.0,77.1,61.15
2018,6,13,8,30,915.0,77.0,1.0,17.0,685.0,79.06,62.49
2018,6,13,8,45,926.0,78.5,1.0,17.6,728.5,93.02,60.61
2018,6,13,9,0,937.0,80.0,1.0,18.2,772.0,153.11,83.76
2018,6,13,9,15,943.5,82.5,1.05,18.65,810.5,213.8,124.51
2018,6,13,9,30,950.0,85.0,1.1,19.1,849.0,274.42,172.96
2018,6,13,9,45,954.0,87.5,1.15,19.55,881.5,334.03,223.6
2018,6,13,10,0,958.0,90.0,1.2,20.0,914.0,392.81,273.94
2018,6,13,10,15,963.0,91.5,1.25,20.35,941.5,450.22,322.46
2018,6,13,10,30,968.0,93.0,1.3,20.7,969.0,506.41,368.74
2018,6,13,10,45,971.5,94.0,1.35,21.05,989.5,560.05,411.73
2018,6,13,11,0,975.0,95.0,1.4,21.4,1010.0,611.87,452.0
2018,6,13,11,15,976.5,95.0,1.4,21.65,1022.5,659.73,488.06
2018,6,13,11,30,978.0,95.0,1.4,21.9,1035.0,705.18,521.34
2018,6,13,11,45,979.0,95.0,1.45,22.1,1040.5,747.75,552.24
2018,6,13,12,0,980.0,95.0,1.5,22.3,1046.0,787.57,580.6
2018,6,13,12,15,978.0,96.5,1.55,22.45,1044.0,823.46,605.08
2018,6,13,12,30,976.0,98.0,1.6,22.6,1042.0,856.16,626.53
2018,6,13,12,45,972.5,98.5,1.6,22.75,1031.5,883.43,643.82
2018,6,13,13,0,969.0,99.0,1.6,22.9,1021.0,907.07,658.77
2018,6,13,13,15,965.5,99.0,1.6,22.8,1004.5,926.51,671.7
2018,6,13,13,30,962.0,99.0,1.6,22.7,988.0,942.1,682.27
2018,6,13,13,45,957.5,98.0,1.65,22.65,964.0,951.95,689.82
2018,6,13,14,0,953.0,97.0,1.7,22.6,940.0,957.8,694.99
2018,6,13,14,15,946.0,96.0,1.7,22.35,909.0,957.4,696.23
2018,6,13,14,30,939.0,95.0,1.7,22.1,878.0,953.05,695.1
2018,6,13,14,45,930.5,94.0,1.75,21.85,842.0,943.46,691.39
2018,6,13,15,0,922.0,93.0,1.8,21.6,806.0,930.12,685.33
2018,6,13,15,15,911.0,90.5,1.8,21.6,764.0,909.34,673.22
2018,6,13,15,30,900.0,88.0,1.8,21.6,722.0,885.11,658.91
2018,6,13,15,45,885.0,86.5,1.8,20.75,676.0,855.31,642.95
2018,6,13,16,0,870.0,85.0,1.8,19.9,630.0,822.66,624.85
2018,6,13,16,15,850.5,83.0,1.8,19.35,580.5,783.26,601.07
2018,6,13,16,30,831.0,81.0,1.8,18.8,531.0,749.3,580.76
2018,6,13,16,45,806.0,78.5,1.8,18.25,480.0,700.86,549.59
2018,6,13,17,0,781.0,76.0,1.8,17.7,429.0,651.27,516.4
2018,6,13,17,15,748.5,72.0,1.75,16.95,377.0,594.21,475.6
2018,6,13,17,30,716.0,68.0,1.7,16.2,325.0,537.34,433.42
2018,6,13,17,45,670.5,63.0,1.65,15.5,274.0,474.9,385.02
2018,6,13,18,0,625.0,58.0,1.6,14.8,223.0,412.65,334.74
2018,6,13,18,15,556.5,52.0,1.55,14.05,175.5,341.17,275.05
2018,6,13,18,30,488.0,46.0,1.5,13.3,128.0,275.25,217.77
2018,6,13,18,45,380.0,36.5,1.5,12.55,88.0,197.56,149.98
2018,6,13,19,0,272.0,27.0,1.5,11.8,48.0,128.19,79.83
2018,6,13,19,15,151.5,16.0,1.45,11.4,26.0,50.85,0.0
2018,6,13,19,30,31.0,5.0,1.4,11.0,4.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,1.4,10.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,14,4,45,48.5,7.0,1.45,8.5,8.5,0.0,0.0
2018,6,14,5,0,97.0,14.0,1.5,8.6,17.0,11.02,0.0
2018,6,14,5,15,231.0,26.5,1.55,8.9,50.0,21.81,10.57
2018,6,14,5,30,365.0,39.0,1.6,9.2,83.0,32.18,22.68
2018,6,14,5,45,458.5,47.0,1.65,9.45,128.0,38.62,29.12
2018,6,14,6,0,552.0,55.0,1.7,9.7,173.0,45.19,35.39
2018,6,14,6,15,611.5,60.0,1.65,10.1,223.0,49.21,39.12
2018,6,14,6,30,671.0,65.0,1.6,10.5,273.0,53.31,42.77
2018,6,14,6,45,713.0,68.5,1.55,10.9,325.0,60.75,49.28
2018,6,14,7,0,755.0,72.0,1.5,11.3,377.0,63.79,51.75
2018,6,14,7,15,785.0,75.0,1.45,11.8,429.5,66.27,53.64
2018,6,14,7,30,815.0,78.0,1.4,12.3,482.0,68.73,55.49
2018,6,14,7,45,838.5,80.0,1.35,12.8,533.0,70.34,56.58
2018,6,14,8,0,862.0,82.0,1.3,13.3,584.0,80.17,64.82
2018,6,14,8,15,877.5,84.0,1.3,13.85,631.5,82.11,66.12
2018,6,14,8,30,893.0,86.0,1.3,14.4,679.0,83.91,67.31
2018,6,14,8,45,905.5,87.5,1.25,14.95,723.0,96.62,65.08
2018,6,14,9,0,918.0,89.0,1.2,15.5,767.0,155.76,87.76
2018,6,14,9,15,928.5,89.5,1.2,15.95,806.0,214.82,127.37
2018,6,14,9,30,939.0,90.0,1.2,16.4,845.0,274.23,175.08
2018,6,14,9,45,947.5,90.5,1.2,16.9,879.0,333.19,225.42
2018,6,14,10,0,956.0,91.0,1.2,17.4,913.0,391.8,275.82
2018,6,14,10,15,959.0,93.5,1.2,17.75,940.0,449.01,324.51
2018,6,14,10,30,962.0,96.0,1.2,18.1,967.0,504.81,370.69
2018,6,14,10,45,963.5,98.0,1.2,18.45,986.5,557.9,413.31
2018,6,14,11,0,965.0,100.0,1.2,18.8,1006.0,609.01,452.98
2018,6,14,11,15,965.0,102.0,1.25,19.0,1018.5,657.07,489.82
2018,6,14,11,30,965.0,104.0,1.3,19.2,1031.0,702.68,523.9
2018,6,14,11,45,963.0,106.0,1.35,19.4,1036.0,744.36,554.4
2018,6,14,12,0,961.0,108.0,1.4,19.6,1041.0,783.2,582.28
2018,6,14,12,15,959.5,109.0,1.45,19.6,1039.0,818.67,607.45
2018,6,14,12,30,958.0,110.0,1.5,19.6,1037.0,851.05,629.27
2018,6,14,12,45,955.0,110.0,1.55,19.6,1026.5,878.11,647.58
2018,6,14,13,0,952.0,110.0,1.6,19.6,1016.0,901.62,663.62
2018,6,14,13,15,946.5,110.5,1.6,19.45,998.5,919.73,676.0
2018,6,14,13,30,941.0,111.0,1.6,19.3,981.0,934.01,686.0
2018,6,14,13,45,933.5,111.5,1.65,19.15,956.5,942.64,693.13
2018,6,14,14,0,926.0,112.0,1.7,19.0,932.0,947.34,697.9
2018,6,14,14,15,919.0,111.5,1.7,18.8,902.0,947.66,699.46
2018,6,14,14,30,912.0,111.0,1.7,18.6,872.0,944.13,698.69
2018,6,14,14,45,903.5,108.5,1.65,18.35,835.5,933.48,692.88
2018,6,14,15,0,895.0,106.0,1.6,18.1,799.0,919.1,684.79
2018,6,14,15,15,883.5,104.0,1.6,18.1,757.5,898.99,673.0
2018,6,14,15,30,872.0,102.0,1.6,18.1,716.0,875.54,659.05
2018,6,14,15,45,860.0,98.0,1.6,17.6,671.0,846.4,642.44
2018,6,14,16,0,848.0,94.0,1.6,17.1,626.0,823.16,629.8
2018,6,14,16,15,834.5,89.0,1.55,16.8,578.0,785.36,605.85
2018,6,14,16,30,821.0,84.0,1.5,16.5,530.0,745.09,580.0
2018,6,14,16,45,800.0,80.0,1.5,16.15,479.5,698.24,549.57
2018,6,14,17,0,779.0,76.0,1.5,15.8,429.0,649.98,516.95
2018,6,14,17,15,748.5,71.5,1.45,15.35,377.5,593.81,476.25
2018,6,14,17,30,718.0,67.0,1.4,14.9,326.0,537.68,434.18
2018,6,14,17,45,675.0,61.5,1.35,14.4,275.0,473.72,384.45
2018,6,14,18,0,632.0,56.0,1.3,13.9,224.0,414.23,336.13
2018,6,14,18,15,564.5,50.0,1.25,13.3,176.5,342.96,276.55
2018,6,14,18,30,497.0,44.0,1.2,12.7,129.0,277.22,219.38
2018,6,14,18,45,390.0,35.5,1.15,12.1,89.0,200.51,152.32
2018,6,14,19,0,283.0,27.0,1.1,11.5,49.0,132.14,83.43
2018,6,14,19,15,158.5,16.0,1.1,11.15,26.5,52.71,0.0
2018,6,14,19,30,34.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,6,14,19,45,17.0,2.5,1.1,10.4,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,4,45,44.5,7.0,1.0,8.9,8.5,0.0,0.0
2018,6,15,5,0,89.0,14.0,1.0,9.0,17.0,11.02,0.0
2018,6,15,5,15,218.5,27.0,1.05,9.25,49.5,22.21,10.82
2018,6,15,5,30,348.0,40.0,1.1,9.5,82.0,32.94,23.33
2018,6,15,5,45,420.5,47.0,1.15,9.8,121.0,38.36,28.86
2018,6,15,6,0,493.0,54.0,1.2,10.1,160.0,43.87,34.15
2018,6,15,6,15,412.0,67.0,1.2,10.4,171.0,52.31,41.89
2018,6,15,6,30,331.0,80.0,1.2,10.7,182.0,58.2,47.14
2018,6,15,6,45,351.5,89.5,1.2,11.05,215.5,64.32,52.45
2018,6,15,7,0,372.0,99.0,1.2,11.4,249.0,70.22,57.45
2018,6,15,7,15,394.5,116.0,1.2,11.9,294.5,80.58,66.27
2018,6,15,7,30,417.0,133.0,1.2,12.4,340.0,90.49,74.54
2018,6,15,7,45,429.0,144.0,1.2,12.95,376.0,96.19,79.04
2018,6,15,8,0,441.0,155.0,1.2,13.5,412.0,101.57,83.23
2018,6,15,8,15,452.0,167.5,1.2,13.95,449.5,107.44,87.84
2018,6,15,8,30,463.0,180.0,1.2,14.4,487.0,112.94,92.09
2018,6,15,8,45,471.0,191.0,1.2,14.8,521.0,123.85,91.87
2018,6,15,9,0,479.0,202.0,1.2,15.2,555.0,164.9,111.32
2018,6,15,9,15,578.5,187.5,1.25,15.55,636.5,203.88,134.01
2018,6,15,9,30,678.0,173.0,1.3,15.9,718.0,256.52,172.17
2018,6,15,9,45,716.5,172.0,1.35,16.2,769.0,311.19,217.01
2018,6,15,10,0,755.0,171.0,1.4,16.5,820.0,372.71,267.79
2018,6,15,10,15,781.0,169.0,1.4,16.7,858.5,427.24,313.23
2018,6,15,10,30,807.0,167.0,1.4,16.9,897.0,483.18,358.86
2018,6,15,10,45,861.0,144.0,1.45,17.05,938.5,536.83,402.1
2018,6,15,11,0,915.0,121.0,1.5,17.2,980.0,595.48,448.13
2018,6,15,11,15,929.5,115.5,1.5,17.25,998.5,644.79,486.24
2018,6,15,11,30,944.0,110.0,1.5,17.3,1017.0,692.8,522.47
2018,6,15,11,45,944.0,111.0,1.55,17.35,1022.5,734.33,553.58
2018,6,15,12,0,944.0,112.0,1.6,17.4,1028.0,773.22,582.24
2018,6,15,12,15,941.5,112.5,1.6,17.4,1025.0,807.06,606.37
2018,6,15,12,30,939.0,113.0,1.6,17.4,1022.0,837.79,626.87
2018,6,15,12,45,934.5,115.0,1.65,17.35,1012.5,864.86,645.57
2018,6,15,13,0,930.0,117.0,1.7,17.3,1003.0,888.47,662.01
2018,6,15,13,15,927.5,115.5,1.7,17.15,986.5,907.17,674.96
2018,6,15,13,30,925.0,114.0,1.7,17.0,970.0,922.12,685.54
2018,6,15,13,45,920.5,113.0,1.7,16.9,946.5,931.94,692.75
2018,6,15,14,0,916.0,112.0,1.7,16.8,923.0,937.89,697.58
2018,6,15,14,15,909.5,110.0,1.75,16.55,892.5,937.23,699.24
2018,6,15,14,30,903.0,108.0,1.8,16.3,862.0,932.7,698.51
2018,6,15,14,45,895.0,105.5,1.85,16.0,826.0,922.52,694.29
2018,6,15,15,0,887.0,103.0,1.9,15.7,790.0,908.65,687.68
2018,6,15,15,15,875.5,100.5,1.9,15.7,749.0,888.12,675.31
2018,6,15,15,30,864.0,98.0,1.9,15.7,708.0,864.26,660.74
2018,6,15,15,45,852.5,95.0,1.95,15.0,664.0,836.75,645.8
2018,6,15,16,0,841.0,92.0,2.0,14.3,620.0,806.29,628.58
2018,6,15,16,15,828.0,87.0,2.0,13.9,572.5,777.89,611.45
2018,6,15,16,30,815.0,82.0,2.0,13.5,525.0,738.24,585.93
2018,6,15,16,45,795.0,77.5,2.0,13.15,475.0,691.8,554.9
2018,6,15,17,0,775.0,73.0,2.0,12.8,425.0,643.92,521.74
2018,6,15,17,15,744.5,69.0,2.0,12.35,374.0,588.55,480.92
2018,6,15,17,30,714.0,65.0,2.0,11.9,323.0,533.23,438.67
2018,6,15,17,45,671.5,60.0,2.0,11.5,273.0,470.36,388.64
2018,6,15,18,0,629.0,55.0,2.0,11.1,223.0,411.74,339.93
2018,6,15,18,15,557.5,50.0,1.95,10.65,175.5,339.91,278.49
2018,6,15,18,30,486.0,45.0,1.9,10.2,128.0,273.9,219.96
2018,6,15,18,45,373.0,37.0,1.8,9.75,88.5,195.91,150.88
2018,6,15,19,0,260.0,29.0,1.7,9.3,49.0,126.87,81.94
2018,6,15,19,15,144.0,17.0,1.7,9.2,27.0,49.91,0.0
2018,6,15,19,30,28.0,5.0,1.7,9.1,5.0,0.0,0.0
2018,6,15,19,45,14.0,2.5,1.65,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,4,45,35.5,7.5,1.2,8.75,8.5,0.0,0.0
2018,6,16,5,0,71.0,15.0,1.2,8.8,17.0,11.8,0.0
2018,6,16,5,15,191.0,29.0,1.2,9.05,48.5,21.98,10.61
2018,6,16,5,30,311.0,43.0,1.2,9.3,80.0,32.73,23.15
2018,6,16,5,45,355.5,46.5,1.2,9.55,108.0,37.49,28.11
2018,6,16,6,0,400.0,50.0,1.2,9.8,136.0,39.91,30.62
2018,6,16,6,15,200.0,49.0,1.2,10.15,92.0,36.08,27.24
2018,6,16,6,30,0.0,48.0,1.2,10.5,48.0,36.7,27.78
2018,6,16,6,45,1.0,70.5,1.15,10.85,71.0,54.05,43.3
2018,6,16,7,0,2.0,93.0,1.1,11.2,94.0,70.26,57.55
2018,6,16,7,15,5.0,119.0,1.1,11.65,121.5,88.57,73.37
2018,6,16,7,30,8.0,145.0,1.1,12.1,149.0,106.52,88.61
2018,6,16,7,45,10.5,161.0,1.1,12.55,167.0,117.8,97.84
2018,6,16,8,0,13.0,177.0,1.1,13.0,185.0,128.99,106.9
2018,6,16,8,15,12.0,186.5,1.1,13.5,194.0,135.86,112.16
2018,6,16,8,30,11.0,196.0,1.1,14.0,203.0,142.65,117.33
2018,6,16,8,45,11.5,204.0,1.1,14.5,212.0,148.75,116.4
2018,6,16,9,0,12.0,212.0,1.1,15.0,221.0,156.35,121.62
2018,6,16,9,15,12.0,216.0,1.1,15.4,225.5,161.21,124.92
2018,6,16,9,30,12.0,220.0,1.1,15.8,230.0,165.94,128.25
2018,6,16,9,45,13.5,233.5,1.15,16.2,245.0,177.66,137.09
2018,6,16,10,0,15.0,247.0,1.2,16.6,260.0,189.67,146.14
2018,6,16,10,15,17.0,263.5,1.25,16.9,278.5,204.31,157.26
2018,6,16,10,30,19.0,280.0,1.3,17.2,297.0,219.35,168.64
2018,6,16,10,45,18.0,273.5,1.3,17.5,290.0,216.46,166.15
2018,6,16,11,0,17.0,267.0,1.3,17.8,283.0,213.2,163.45
2018,6,16,11,15,16.0,263.5,1.35,17.95,278.5,211.88,162.38
2018,6,16,11,30,15.0,260.0,1.4,18.1,274.0,210.32,161.12
2018,6,16,11,45,15.0,260.5,1.45,18.25,275.0,212.29,162.6
2018,6,16,12,0,15.0,261.0,1.5,18.4,276.0,214.18,164.02
2018,6,16,12,15,15.0,259.0,1.5,18.35,274.0,213.99,163.95
2018,6,16,12,30,15.0,257.0,1.5,18.3,272.0,213.66,163.79
2018,6,16,12,45,13.5,240.0,1.55,18.3,253.0,199.95,153.31
2018,6,16,13,0,12.0,223.0,1.6,18.3,234.0,185.89,142.55
2018,6,16,13,15,12.0,218.0,1.65,18.1,229.0,182.5,140.2
2018,6,16,13,30,12.0,213.0,1.7,17.9,224.0,178.99,137.73
2018,6,16,13,45,110.0,196.5,1.7,17.75,294.0,286.76,224.96
2018,6,16,14,0,208.0,180.0,1.7,17.6,364.0,379.63,298.48
2018,6,16,14,15,255.5,175.0,1.75,17.35,393.5,421.23,331.37
2018,6,16,14,30,303.0,170.0,1.8,17.1,423.0,461.73,363.58
2018,6,16,14,45,267.0,164.0,1.8,16.8,380.0,424.48,335.65
2018,6,16,15,0,231.0,158.0,1.8,16.5,337.0,386.18,306.97
2018,6,16,15,15,305.0,152.5,1.8,16.5,376.0,444.72,354.04
2018,6,16,15,30,379.0,147.0,1.8,16.5,415.0,499.88,397.42
2018,6,16,15,45,343.0,147.5,1.8,15.85,378.0,464.17,371.12
2018,6,16,16,0,307.0,148.0,1.8,15.2,341.0,428.45,344.96
2018,6,16,16,15,329.5,141.5,1.8,14.8,334.0,432.26,349.87
2018,6,16,16,30,352.0,135.0,1.8,14.4,327.0,433.43,352.45
2018,6,16,16,45,340.5,136.0,1.8,14.0,307.0,414.91,338.89
2018,6,16,17,0,329.0,137.0,1.8,13.6,287.0,395.76,324.67
2018,6,16,17,15,320.5,128.5,1.8,13.15,260.0,368.03,303.54
2018,6,16,17,30,312.0,120.0,1.8,12.7,233.0,324.94,269.63
2018,6,16,17,45,325.0,103.0,1.8,12.25,204.5,314.76,261.42
2018,6,16,18,0,338.0,86.0,1.8,11.8,176.0,287.44,238.23
2018,6,16,18,15,304.0,71.5,1.8,11.45,140.0,238.4,195.73
2018,6,16,18,30,270.0,57.0,1.8,11.1,104.0,192.23,154.49
2018,6,16,18,45,183.5,43.0,1.8,10.75,70.5,130.64,100.36
2018,6,16,19,0,97.0,29.0,1.8,10.4,37.0,69.35,43.79
2018,6,16,19,15,52.5,16.5,1.75,10.25,20.5,26.34,0.0
2018,6,16,19,30,8.0,4.0,1.7,10.1,4.0,0.0,0.0
2018,6,16,19,45,4.0,2.0,1.7,9.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.0,8.95,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.0,9.0,3.0,2.36,0.0
2018,6,17,5,15,0.0,9.0,1.0,9.15,9.0,6.82,0.0
2018,6,17,5,30,0.0,15.0,1.0,9.3,15.0,11.39,4.4
2018,6,17,5,45,0.0,23.5,1.05,9.5,23.5,17.89,10.51
2018,6,17,6,0,0.0,32.0,1.1,9.7,32.0,24.4,16.59
2018,6,17,6,15,0.0,33.5,1.1,9.9,33.5,25.54,17.7
2018,6,17,6,30,0.0,35.0,1.1,10.1,35.0,26.7,18.74
2018,6,17,6,45,0.0,54.0,1.1,10.35,54.0,41.33,31.93
2018,6,17,7,0,0.0,73.0,1.1,10.6,73.0,56.03,44.98
2018,6,17,7,15,1.5,101.5,1.05,10.85,102.0,76.64,63.08
2018,6,17,7,30,3.0,130.0,1.0,11.1,131.0,96.57,80.25
2018,6,17,7,45,3.0,134.0,1.0,11.3,135.5,99.88,82.74
2018,6,17,8,0,3.0,138.0,1.0,11.5,140.0,103.11,85.18
2018,6,17,8,15,3.5,148.0,1.0,11.75,150.5,110.34,91.05
2018,6,17,8,30,4.0,158.0,1.0,12.0,161.0,117.51,96.82
2018,6,17,8,45,3.0,147.5,1.0,12.25,149.5,110.75,86.58
2018,6,17,9,0,2.0,137.0,1.0,12.5,138.0,103.99,80.73
2018,6,17,9,15,3.0,142.5,1.0,12.8,144.5,108.58,84.15
2018,6,17,9,30,4.0,148.0,1.0,13.1,151.0,113.31,87.68
2018,6,17,9,45,5.0,155.5,1.0,13.4,159.5,119.65,92.53
2018,6,17,10,0,6.0,163.0,1.0,13.7,168.0,126.15,97.51
2018,6,17,10,15,9.0,191.0,1.0,14.15,199.0,148.7,115.2
2018,6,17,10,30,12.0,219.0,1.0,14.6,230.0,171.77,133.09
2018,6,17,10,45,11.5,212.0,1.0,15.05,222.5,167.7,129.55
2018,6,17,11,0,11.0,205.0,1.0,15.5,215.0,163.41,125.94
2018,6,17,11,15,11.5,212.5,1.05,15.9,223.5,170.53,131.37
2018,6,17,11,30,12.0,220.0,1.1,16.3,232.0,177.76,136.82
2018,6,17,11,45,14.0,245.5,1.1,16.65,259.5,199.99,153.91
2018,6,17,12,0,16.0,271.0,1.1,17.0,287.0,222.66,171.14
2018,6,17,12,15,17.5,284.0,1.15,17.25,301.0,235.54,180.88
2018,6,17,12,30,19.0,297.0,1.2,17.5,315.0,248.6,190.77
2018,6,17,12,45,32.0,334.5,1.2,17.8,365.0,301.73,231.1
2018,6,17,13,0,45.0,372.0,1.2,18.1,415.0,348.21,265.66
2018,6,17,13,15,73.0,364.5,1.25,18.2,432.5,369.66,282.43
2018,6,17,13,30,101.0,357.0,1.3,18.3,450.0,407.66,311.45
2018,6,17,13,45,278.5,312.0,1.3,18.4,560.5,544.31,415.48
2018,6,17,14,0,456.0,267.0,1.3,18.5,671.0,686.27,518.4
2018,6,17,14,15,678.5,187.5,1.35,18.45,766.5,823.75,616.8
2018,6,17,14,30,901.0,108.0,1.4,18.4,862.0,930.32,687.55
2018,6,17,14,45,892.5,106.5,1.4,18.4,826.5,920.81,681.11
2018,6,17,15,0,884.0,105.0,1.4,18.4,791.0,907.66,673.83
2018,6,17,15,15,872.5,102.5,1.4,18.4,750.0,887.31,661.9
2018,6,17,15,30,861.0,100.0,1.4,18.4,709.0,863.65,647.86
2018,6,17,15,45,847.0,98.0,1.4,18.05,664.5,835.27,631.46
2018,6,17,16,0,833.0,96.0,1.4,17.7,620.0,813.07,619.21
2018,6,17,16,15,815.0,92.0,1.35,17.4,571.5,773.37,593.98
2018,6,17,16,30,797.0,88.0,1.3,17.1,523.0,731.51,567.09
2018,6,17,16,45,773.0,84.5,1.3,16.8,473.0,683.93,536.14
2018,6,17,17,0,749.0,81.0,1.3,16.5,423.0,635.2,502.91
2018,6,17,17,15,717.0,76.5,1.25,16.05,372.0,579.26,462.55
2018,6,17,17,30,685.0,72.0,1.2,15.6,321.0,526.02,422.81
2018,6,17,17,45,639.5,67.0,1.2,15.15,271.0,462.84,374.14
2018,6,17,18,0,594.0,62.0,1.2,14.7,221.0,402.0,325.29
2018,6,17,18,15,525.5,55.5,1.1,14.05,174.5,331.35,266.52
2018,6,17,18,30,457.0,49.0,1.0,13.4,128.0,266.24,210.35
2018,6,17,18,45,352.5,39.5,0.95,12.8,89.0,191.11,145.29
2018,6,17,19,0,248.0,30.0,0.9,12.2,50.0,124.78,81.03
2018,6,17,19,15,137.5,17.5,0.85,11.75,27.5,48.83,0.0
2018,6,17,19,30,27.0,5.0,0.8,11.3,5.0,0.0,0.0
2018,6,17,19,45,13.5,2.5,0.8,10.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,45,45.5,6.5,0.65,9.1,8.0,0.0,0.0
2018,6,18,5,0,91.0,13.0,0.6,9.3,16.0,10.23,0.0
2018,6,18,5,15,216.0,26.0,0.55,9.75,47.5,21.36,9.98
2018,6,18,5,30,341.0,39.0,0.5,10.2,79.0,32.08,22.52
2018,6,18,5,45,429.5,46.5,0.5,10.65,121.5,38.03,28.49
2018,6,18,6,0,518.0,54.0,0.5,11.1,164.0,44.11,34.27
2018,6,18,6,15,575.0,60.0,0.5,11.7,212.5,48.81,38.56
2018,6,18,6,30,632.0,66.0,0.5,12.3,261.0,53.54,42.7
2018,6,18,6,45,671.0,71.0,0.45,12.85,311.5,57.3,45.86
2018,6,18,7,0,710.0,76.0,0.4,13.4,362.0,66.04,53.32
2018,6,18,7,15,739.5,80.0,0.4,14.05,413.0,69.04,55.59
2018,6,18,7,30,769.0,84.0,0.4,14.7,464.0,71.99,57.78
2018,6,18,7,45,791.5,87.0,0.45,15.3,513.5,74.02,59.18
2018,6,18,8,0,814.0,90.0,0.5,15.9,563.0,75.98,60.51
2018,6,18,8,15,831.0,92.5,0.55,16.5,610.0,77.41,61.37
2018,6,18,8,30,848.0,95.0,0.6,17.1,657.0,87.95,69.98
2018,6,18,8,45,861.5,97.0,0.65,17.65,700.5,96.87,77.13
2018,6,18,9,0,875.0,99.0,0.7,18.2,744.0,153.84,87.53
2018,6,18,9,15,881.5,102.5,0.75,18.65,781.5,211.62,125.28
2018,6,18,9,30,888.0,106.0,0.8,19.1,819.0,269.41,170.74
2018,6,18,9,45,892.0,109.0,0.85,19.55,850.5,325.97,218.3
2018,6,18,10,0,896.0,112.0,0.9,20.0,882.0,381.78,265.75
2018,6,18,10,15,879.0,127.5,0.95,20.25,902.5,436.47,312.15
2018,6,18,10,30,862.0,143.0,1.0,20.5,923.0,487.72,354.57
2018,6,18,10,45,699.5,248.5,1.05,20.8,890.5,529.54,388.72
2018,6,18,11,0,537.0,354.0,1.1,21.1,858.0,558.21,410.81
2018,6,18,11,15,576.0,339.0,1.2,21.25,886.5,604.68,445.63
2018,6,18,11,30,615.0,324.0,1.3,21.4,915.0,647.39,477.4
2018,6,18,11,45,637.0,310.0,1.35,21.55,925.5,686.23,505.58
2018,6,18,12,0,659.0,296.0,1.4,21.7,936.0,724.42,532.94
2018,6,18,12,15,795.5,204.5,1.4,21.75,975.5,778.26,572.71
2018,6,18,12,30,932.0,113.0,1.4,21.8,1015.0,830.28,609.61
2018,6,18,12,45,936.5,108.5,1.45,21.8,1008.0,859.19,628.79
2018,6,18,13,0,941.0,104.0,1.5,21.8,1001.0,884.78,646.07
2018,6,18,13,15,938.5,103.5,1.5,21.75,985.5,904.42,659.05
2018,6,18,13,30,936.0,103.0,1.5,21.7,970.0,920.33,669.73
2018,6,18,13,45,932.5,102.0,1.55,21.6,947.5,931.09,678.02
2018,6,18,14,0,929.0,101.0,1.6,21.5,925.0,937.98,684.0
2018,6,18,14,15,923.0,99.5,1.6,21.35,895.5,938.25,685.34
2018,6,18,14,30,917.0,98.0,1.6,21.2,866.0,934.63,684.37
2018,6,18,14,45,909.5,96.0,1.6,21.0,830.5,925.34,680.0
2018,6,18,15,0,902.0,94.0,1.6,20.8,795.0,912.31,673.34
2018,6,18,15,15,891.0,92.5,1.6,20.8,754.5,893.12,662.22
2018,6,18,15,30,880.0,91.0,1.6,20.8,714.0,870.58,648.96
2018,6,18,15,45,868.0,88.5,1.55,20.3,669.5,842.93,632.93
2018,6,18,16,0,856.0,86.0,1.5,19.8,625.0,812.32,614.83
2018,6,18,16,15,840.0,83.0,1.5,19.45,577.5,775.23,592.28
2018,6,18,16,30,824.0,80.0,1.5,19.1,530.0,743.35,573.1
2018,6,18,16,45,802.0,77.0,1.45,18.8,480.0,697.01,542.69
2018,6,18,17,0,780.0,74.0,1.4,18.5,430.0,649.32,510.47
2018,6,18,17,15,749.0,70.0,1.35,17.9,378.5,593.51,470.82
2018,6,18,17,30,718.0,66.0,1.3,17.3,327.0,537.76,429.81
2018,6,18,17,45,673.5,61.5,1.3,16.75,276.5,474.13,381.25
2018,6,18,18,0,629.0,57.0,1.3,16.2,226.0,415.06,334.07
2018,6,18,18,15,562.0,51.0,1.2,15.45,178.5,344.13,275.41
2018,6,18,18,30,495.0,45.0,1.1,14.7,131.0,278.64,219.11
2018,6,18,18,45,366.0,37.0,1.0,13.95,89.5,194.14,147.02
2018,6,18,19,0,237.0,29.0,0.9,13.2,48.0,121.22,78.95
2018,6,18,19,15,136.0,17.0,0.9,12.75,26.5,48.15,0.0
2018,6,18,19,30,35.0,5.0,0.9,12.3,5.0,3.93,0.0
2018,6,18,19,45,17.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,19,4,45,59.0,7.0,0.75,9.35,8.5,0.0,0.0
2018,6,19,5,0,118.0,14.0,0.8,9.5,17.0,11.02,0.0
2018,6,19,5,15,256.0,24.0,0.8,9.8,49.0,19.77,8.7
2018,6,19,5,30,394.0,34.0,0.8,10.1,81.0,28.17,19.07
2018,6,19,5,45,459.0,41.5,0.8,10.4,120.5,34.22,25.09
2018,6,19,6,0,524.0,49.0,0.8,10.7,160.0,40.28,30.85
2018,6,19,6,15,514.5,62.5,0.75,11.1,195.5,50.04,39.75
2018,6,19,6,30,505.0,76.0,0.7,11.5,231.0,59.27,47.97
2018,6,19,6,45,620.5,73.0,0.7,11.9,298.5,57.96,46.61
2018,6,19,7,0,736.0,70.0,0.7,12.3,366.0,61.98,49.95
2018,6,19,7,15,774.0,71.0,0.7,12.9,419.5,63.18,50.7
2018,6,19,7,30,812.0,72.0,0.7,13.5,473.0,64.5,51.53
2018,6,19,7,45,834.0,74.0,0.7,14.1,523.0,73.91,59.4
2018,6,19,8,0,856.0,76.0,0.7,14.7,573.0,76.2,61.0
2018,6,19,8,15,872.0,78.0,0.75,15.3,620.5,78.23,62.39
2018,6,19,8,30,888.0,80.0,0.8,15.9,668.0,80.13,63.67
2018,6,19,8,45,900.5,81.5,0.8,16.55,711.5,88.41,70.35
2018,6,19,9,0,913.0,83.0,0.8,17.2,755.0,147.04,81.4
2018,6,19,9,15,921.5,84.5,0.85,17.8,793.5,205.94,119.7
2018,6,19,9,30,930.0,86.0,0.9,18.4,832.0,265.03,166.31
2018,6,19,9,45,936.5,87.5,0.9,18.95,865.5,323.5,215.57
2018,6,19,10,0,943.0,89.0,0.9,19.5,899.0,381.45,264.81
2018,6,19,10,15,948.5,89.5,0.95,19.9,926.0,437.54,312.2
2018,6,19,10,30,954.0,90.0,1.0,20.3,953.0,492.5,357.47
2018,6,19,10,45,958.0,91.0,1.05,20.7,974.0,545.71,400.03
2018,6,19,11,0,962.0,92.0,1.1,21.1,995.0,597.19,439.94
2018,6,19,11,15,964.5,92.5,1.15,21.3,1008.5,645.5,476.72
2018,6,19,11,30,967.0,93.0,1.2,21.5,1022.0,691.55,510.9
2018,6,19,11,45,968.5,92.5,1.25,21.75,1028.0,733.74,541.5
2018,6,19,12,0,970.0,92.0,1.3,22.0,1034.0,773.27,569.6
2018,6,19,12,15,967.5,93.5,1.35,22.05,1032.0,808.6,594.11
2018,6,19,12,30,965.0,95.0,1.4,22.1,1030.0,840.76,615.46
2018,6,19,12,45,960.5,97.0,1.45,22.2,1020.5,868.4,633.72
2018,6,19,13,0,956.0,99.0,1.5,22.3,1011.0,892.48,649.71
2018,6,19,13,15,953.5,98.5,1.55,22.2,995.0,912.36,663.58
2018,6,19,13,30,951.0,98.0,1.6,22.1,979.0,928.46,675.15
2018,6,19,13,45,946.5,97.0,1.65,22.05,955.5,938.48,682.8
2018,6,19,14,0,942.0,96.0,1.7,22.0,932.0,944.54,688.11
2018,6,19,14,15,935.5,95.5,1.7,21.8,902.5,945.36,689.96
2018,6,19,14,30,929.0,95.0,1.7,21.6,873.0,942.29,689.48
2018,6,19,14,45,921.0,93.0,1.75,21.4,837.0,932.51,685.41
2018,6,19,15,0,913.0,91.0,1.8,21.2,801.0,918.96,679.01
2018,6,19,15,15,902.5,89.0,1.8,21.2,760.0,899.56,667.73
2018,6,19,15,30,892.0,87.0,1.8,21.2,719.0,876.74,654.25
2018,6,19,15,45,878.0,85.5,1.8,20.55,674.0,848.26,638.55
2018,6,19,16,0,864.0,84.0,1.8,19.9,629.0,816.89,620.75
2018,6,19,16,15,846.0,81.5,1.8,19.4,580.5,778.57,597.52
2018,6,19,16,30,828.0,79.0,1.8,18.9,532.0,745.53,577.69
2018,6,19,16,45,804.5,76.5,1.8,18.45,481.5,698.58,547.33
2018,6,19,17,0,781.0,74.0,1.8,18.0,431.0,650.36,515.1
2018,6,19,17,15,749.0,70.0,1.75,17.3,379.5,593.88,474.72
2018,6,19,17,30,717.0,66.0,1.7,16.6,328.0,537.53,432.98
2018,6,19,17,45,672.0,61.5,1.7,15.9,277.0,473.68,383.9
2018,6,19,18,0,627.0,57.0,1.7,15.2,226.0,414.4,336.22
2018,6,19,18,15,561.0,51.0,1.65,14.45,179.0,344.03,277.56
2018,6,19,18,30,495.0,45.0,1.6,13.7,132.0,279.0,221.17
2018,6,19,18,45,390.5,37.0,1.55,12.95,92.0,203.5,155.3
2018,6,19,19,0,286.0,29.0,1.5,12.2,52.0,137.11,90.57
2018,6,19,19,15,161.0,17.0,1.5,11.75,28.5,54.66,0.0
2018,6,19,19,30,36.0,5.0,1.5,11.3,5.0,3.93,0.0
2018,6,19,19,45,18.0,2.5,1.5,10.8,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,20,4,45,66.5,6.5,1.15,7.85,8.5,0.0,0.0
2018,6,20,5,0,133.0,13.0,1.2,8.1,17.0,10.23,0.0
2018,6,20,5,15,281.5,23.0,1.25,8.6,50.5,19.01,8.08
2018,6,20,5,30,430.0,33.0,1.3,9.1,84.0,27.53,18.56
2018,6,20,5,45,496.5,40.0,1.3,9.6,125.0,33.29,24.31
2018,6,20,6,0,563.0,47.0,1.3,10.1,166.0,39.09,29.83
2018,6,20,6,15,586.5,57.5,1.3,10.6,210.5,47.06,37.12
2018,6,20,6,30,610.0,68.0,1.3,11.1,255.0,54.73,43.95
2018,6,20,6,45,701.5,65.0,1.25,11.55,317.5,57.88,46.6
2018,6,20,7,0,793.0,62.0,1.2,12.0,380.0,57.01,45.59
2018,6,20,7,15,820.0,65.0,1.2,12.6,432.5,66.18,53.42
2018,6,20,7,30,847.0,68.0,1.2,13.2,485.0,69.57,56.04
2018,6,20,7,45,868.0,69.5,1.2,13.75,536.0,71.72,57.58
2018,6,20,8,0,889.0,71.0,1.2,14.3,587.0,73.78,59.03
2018,6,20,8,15,904.5,72.5,1.2,14.85,635.0,75.61,60.27
2018,6,20,8,30,920.0,74.0,1.2,15.4,683.0,77.32,61.43
2018,6,20,8,45,932.5,75.5,1.2,15.95,728.0,85.09,67.74
2018,6,20,9,0,945.0,77.0,1.2,16.5,773.0,145.55,79.64
2018,6,20,9,15,948.5,82.0,1.25,16.95,811.5,207.75,120.66
2018,6,20,9,30,952.0,87.0,1.3,17.4,850.0,269.6,170.01
2018,6,20,9,45,952.0,92.0,1.3,17.8,882.0,329.91,221.52
2018,6,20,10,0,952.0,97.0,1.3,18.2,914.0,388.99,272.5
2018,6,20,10,15,958.0,98.0,1.35,18.5,942.0,446.25,321.41
2018,6,20,10,30,964.0,99.0,1.4,18.8,970.0,502.42,368.24
2018,6,20,10,45,969.0,98.5,1.45,19.05,991.0,555.72,411.66
2018,6,20,11,0,974.0,98.0,1.5,19.3,1012.0,607.33,452.49
2018,6,20,11,15,976.5,98.5,1.55,19.4,1026.0,656.31,490.48
2018,6,20,11,30,979.0,99.0,1.6,19.5,1040.0,703.01,525.82
2018,6,20,11,45,980.5,99.0,1.65,19.55,1046.0,746.23,557.99
2018,6,20,12,0,982.0,99.0,1.7,19.6,1052.0,786.76,587.64
2018,6,20,12,15,981.5,99.0,1.75,19.5,1050.5,822.98,613.63
2018,6,20,12,30,981.0,99.0,1.8,19.4,1049.0,856.05,636.27
2018,6,20,12,45,979.0,99.0,1.9,19.3,1040.0,884.6,656.41
2018,6,20,13,0,977.0,99.0,2.0,19.2,1031.0,909.57,674.28
2018,6,20,13,15,974.0,97.5,2.0,19.05,1013.5,928.62,687.41
2018,6,20,13,30,971.0,96.0,2.0,18.9,996.0,943.75,698.09
2018,6,20,13,45,967.0,95.0,2.0,18.7,972.5,954.47,706.15
2018,6,20,14,0,963.0,94.0,2.0,18.5,949.0,961.19,711.74
2018,6,20,14,15,957.5,92.5,2.0,18.3,919.0,962.05,713.65
2018,6,20,14,30,952.0,91.0,2.0,18.1,889.0,958.89,713.12
2018,6,20,14,45,945.0,89.5,2.0,17.9,853.5,950.44,709.25
2018,6,20,15,0,938.0,88.0,2.0,17.7,818.0,938.13,702.98
2018,6,20,15,15,927.5,86.5,2.0,17.7,776.5,919.01,691.73
2018,6,20,15,30,917.0,85.0,2.0,17.7,735.0,896.37,678.22
2018,6,20,15,45,904.0,82.5,1.95,17.2,689.0,867.19,661.0
2018,6,20,16,0,891.0,80.0,1.9,16.7,643.0,834.97,641.6
2018,6,20,16,15,874.5,77.0,1.9,16.3,593.5,796.57,617.92
2018,6,20,16,30,858.0,74.0,1.9,15.9,544.0,755.81,592.22
2018,6,20,16,45,836.5,71.5,1.85,15.5,493.5,709.86,561.88
2018,6,20,17,0,815.0,69.0,1.8,15.1,443.0,668.77,534.56
2018,6,20,17,15,786.0,65.5,1.75,14.55,391.0,613.59,494.59
2018,6,20,17,30,757.0,62.0,1.7,14.0,339.0,558.22,453.11
2018,6,20,17,45,715.0,57.5,1.7,13.45,287.0,494.41,403.59
2018,6,20,18,0,673.0,53.0,1.7,12.9,235.0,432.38,353.31
2018,6,20,18,15,609.0,47.5,1.65,12.3,186.5,360.97,293.21
2018,6,20,18,30,545.0,42.0,1.6,11.7,138.0,297.36,237.21
2018,6,20,18,45,441.5,35.0,1.55,11.1,97.0,220.76,169.56
2018,6,20,19,0,338.0,28.0,1.5,10.5,56.0,153.29,102.53
2018,6,20,19,15,192.5,16.5,1.45,10.2,30.5,62.5,0.0
2018,6,20,19,30,47.0,5.0,1.4,9.9,5.0,3.93,0.0
2018,6,20,19,45,23.5,2.5,1.4,9.55,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.0,1.15,8.15,9.0,0.0,0.0
2018,6,21,5,0,141.0,14.0,1.2,8.3,18.0,11.02,0.0
2018,6,21,5,15,291.5,23.5,1.25,8.65,51.5,19.47,8.27
2018,6,21,5,30,442.0,33.0,1.3,9.0,85.0,27.59,18.61
2018,6,21,5,45,529.0,39.5,1.3,9.35,130.5,33.12,24.18
2018,6,21,6,0,616.0,46.0,1.3,9.7,176.0,42.04,32.54
2018,6,21,6,15,671.0,50.5,1.3,10.2,226.5,46.25,36.44
2018,6,21,6,30,726.0,55.0,1.3,10.7,277.0,50.53,40.24
2018,6,21,6,45,763.5,58.5,1.3,11.15,330.0,53.83,43.04
2018,6,21,7,0,801.0,62.0,1.3,11.6,383.0,57.15,45.79
2018,6,21,7,15,827.5,65.0,1.3,12.15,435.5,66.31,53.63
2018,6,21,7,30,854.0,68.0,1.3,12.7,488.0,69.7,56.28
2018,6,21,7,45,873.5,70.0,1.25,13.25,539.0,72.17,58.09
2018,6,21,8,0,893.0,72.0,1.2,13.8,590.0,74.52,59.8
2018,6,21,8,15,907.5,74.0,1.2,14.35,638.0,76.64,61.29
2018,6,21,8,30,922.0,76.0,1.2,14.9,686.0,78.62,62.66
2018,6,21,8,45,933.5,78.0,1.2,15.45,730.5,85.79,68.47
2018,6,21,9,0,945.0,80.0,1.2,16.0,775.0,146.58,80.85
2018,6,21,9,15,954.5,80.5,1.2,16.5,814.5,206.87,119.92
2018,6,21,9,30,964.0,81.0,1.2,17.0,854.0,267.43,167.94
2018,6,21,9,45,971.5,81.5,1.25,17.5,888.0,327.44,219.08
2018,6,21,10,0,979.0,82.0,1.3,18.0,922.0,386.97,270.47
2018,6,21,10,15,984.0,82.5,1.3,18.45,949.5,444.81,319.76
2018,6,21,10,30,989.0,83.0,1.3,18.9,977.0,501.4,366.66
2018,6,21,10,45,992.0,83.5,1.3,19.35,997.5,555.52,410.15
2018,6,21,11,0,995.0,84.0,1.3,19.8,1018.0,607.74,450.67
2018,6,21,11,15,997.0,84.5,1.35,20.05,1031.5,657.25,488.6
2018,6,21,11,30,999.0,85.0,1.4,20.3,1045.0,704.38,523.76
2018,6,21,11,45,1000.0,85.5,1.4,20.5,1051.5,748.29,555.4
2018,6,21,12,0,1001.0,86.0,1.4,20.7,1058.0,789.42,584.32
2018,6,21,12,15,997.0,88.5,1.45,20.75,1055.5,825.52,609.27
2018,6,21,12,30,993.0,91.0,1.5,20.8,1053.0,858.28,631.07
2018,6,21,12,45,987.0,94.5,1.55,20.85,1043.5,886.81,650.08
2018,6,21,13,0,981.0,98.0,1.6,20.9,1034.0,911.66,666.74
2018,6,21,13,15,979.0,96.5,1.65,20.85,1017.5,931.68,680.61
2018,6,21,13,30,977.0,95.0,1.7,20.8,1001.0,947.8,692.09
2018,6,21,13,45,973.5,94.0,1.75,20.75,978.0,959.08,700.6
2018,6,21,14,0,970.0,93.0,1.8,20.7,955.0,966.34,706.68
2018,6,21,14,15,964.5,92.0,1.8,20.55,925.0,967.77,708.81
2018,6,21,14,30,959.0,91.0,1.8,20.4,895.0,965.18,708.53
2018,6,21,14,45,952.0,89.0,1.8,20.25,859.0,956.25,704.29
2018,6,21,15,0,945.0,87.0,1.8,20.1,823.0,943.41,697.68
2018,6,21,15,15,935.0,85.5,1.8,20.1,781.5,924.69,686.9
2018,6,21,15,30,925.0,84.0,1.8,20.1,740.0,902.42,673.87
2018,6,21,15,45,913.5,81.5,1.75,19.7,694.5,874.4,657.45
2018,6,21,16,0,902.0,79.0,1.7,19.3,649.0,843.23,638.87
2018,6,21,16,15,887.5,76.0,1.65,19.0,600.5,806.18,615.85
2018,6,21,16,30,873.0,73.0,1.6,18.7,552.0,766.6,590.84
2018,6,21,16,45,852.0,70.0,1.55,18.4,500.5,719.97,560.46
2018,6,21,17,0,831.0,67.0,1.5,18.1,449.0,671.83,528.45
2018,6,21,17,15,801.0,64.5,1.45,17.55,396.5,622.82,493.96
2018,6,21,17,30,771.0,62.0,1.4,17.0,344.0,567.39,453.2
2018,6,21,17,45,728.0,57.5,1.4,16.4,291.5,502.39,403.88
2018,6,21,18,0,685.0,53.0,1.4,15.8,239.0,439.21,353.75
2018,6,21,18,15,620.5,48.0,1.3,14.9,190.0,367.45,294.56
2018,6,21,18,30,556.0,43.0,1.2,14.0,141.0,303.59,239.35
2018,6,21,18,45,449.0,36.0,1.1,13.15,99.0,224.94,171.1
2018,6,21,19,0,342.0,29.0,1.0,12.3,57.0,155.8,103.83
2018,6,21,19,15,195.0,17.5,1.0,11.75,31.5,64.08,0.0
2018,6,21,19,30,48.0,6.0,1.0,11.2,6.0,4.72,0.0
2018,6,21,19,45,24.0,3.0,0.95,10.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.0,0.8,8.6,8.5,0.0,0.0
2018,6,22,5,0,116.0,14.0,0.7,8.9,17.0,11.02,0.0
2018,6,22,5,15,260.5,25.0,0.65,9.5,50.0,20.67,8.94
2018,6,22,5,30,405.0,36.0,0.6,10.1,83.0,29.91,20.57
2018,6,22,5,45,495.5,43.0,0.5,10.75,128.0,35.69,26.37
2018,6,22,6,0,586.0,50.0,0.4,11.4,173.0,41.62,31.99
2018,6,22,6,15,643.5,55.0,0.4,12.15,223.5,49.64,39.24
2018,6,22,6,30,701.0,60.0,0.4,12.9,274.0,54.17,43.17
2018,6,22,6,45,740.0,64.0,0.4,13.65,326.5,57.7,46.07
2018,6,22,7,0,779.0,68.0,0.4,14.4,379.0,61.23,48.88
2018,6,22,7,15,806.5,71.5,0.4,15.35,432.0,64.17,51.07
2018,6,22,7,30,834.0,75.0,0.4,16.3,485.0,67.05,53.16
2018,6,22,7,45,854.5,77.5,0.4,17.2,536.0,76.63,60.98
2018,6,22,8,0,875.0,80.0,0.4,18.1,587.0,79.2,62.7
2018,6,22,8,15,891.0,82.5,0.45,18.95,635.5,81.52,64.23
2018,6,22,8,30,907.0,85.0,0.5,19.8,684.0,83.69,65.63
2018,6,22,8,45,919.0,87.0,0.5,20.65,728.5,89.83,70.33
2018,6,22,9,0,931.0,89.0,0.5,21.5,773.0,149.94,82.19
2018,6,22,9,15,939.0,91.0,0.55,22.25,812.5,210.28,119.99
2018,6,22,9,30,947.0,93.0,0.6,23.0,852.0,270.73,166.22
2018,6,22,9,45,952.5,95.5,0.65,23.75,886.0,330.72,215.33
2018,6,22,10,0,958.0,98.0,0.7,24.5,920.0,390.06,264.37
2018,6,22,10,15,963.5,99.5,0.75,25.05,948.0,447.86,311.65
2018,6,22,10,30,969.0,101.0,0.8,25.6,976.0,504.51,356.74
2018,6,22,10,45,972.5,101.5,0.85,26.2,996.5,558.12,398.13
2018,6,22,11,0,976.0,102.0,0.9,26.8,1017.0,609.92,436.81
2018,6,22,11,15,978.5,102.5,0.95,27.15,1031.0,659.12,472.86
2018,6,22,11,30,981.0,103.0,1.0,27.5,1045.0,706.04,506.29
2018,6,22,11,45,982.0,103.0,1.05,27.85,1051.0,749.15,536.29
2018,6,22,12,0,983.0,103.0,1.1,28.2,1057.0,789.54,563.81
2018,6,22,12,15,982.0,103.0,1.15,28.25,1055.0,825.59,588.27
2018,6,22,12,30,981.0,103.0,1.2,28.3,1053.0,858.48,609.37
2018,6,22,12,45,978.0,103.5,1.25,28.4,1043.5,886.83,627.47
2018,6,22,13,0,975.0,104.0,1.3,28.5,1034.0,911.58,643.36
2018,6,22,13,15,971.0,103.5,1.35,28.4,1017.0,930.87,656.44
2018,6,22,13,30,967.0,103.0,1.4,28.3,1000.0,946.25,667.24
2018,6,22,13,45,962.5,102.0,1.45,28.2,976.0,956.76,675.17
2018,6,22,14,0,958.0,101.0,1.5,28.1,952.0,963.26,680.78
2018,6,22,14,15,951.5,100.0,1.5,27.85,922.0,963.95,682.66
2018,6,22,14,30,945.0,99.0,1.5,27.6,892.0,960.66,682.24
2018,6,22,14,45,936.5,97.5,1.55,27.35,855.5,951.15,678.77
2018,6,22,15,0,928.0,96.0,1.6,27.1,819.0,937.82,673.0
2018,6,22,15,15,917.5,94.0,1.6,27.1,777.5,918.51,662.2
2018,6,22,15,30,907.0,92.0,1.6,27.1,736.0,895.71,649.24
2018,6,22,15,45,892.5,90.5,1.6,26.4,690.0,866.73,634.02
2018,6,22,16,0,878.0,89.0,1.6,25.7,644.0,834.83,616.73
2018,6,22,16,15,860.0,86.5,1.55,25.2,595.0,796.33,593.77
2018,6,22,16,30,842.0,84.0,1.5,24.7,546.0,763.23,574.23
2018,6,22,16,45,818.5,80.5,1.5,24.2,494.0,714.74,544.1
2018,6,22,17,0,795.0,77.0,1.5,23.7,442.0,664.91,512.08
2018,6,22,17,15,762.5,73.0,1.4,22.85,389.5,607.56,472.39
2018,6,22,17,30,730.0,69.0,1.3,22.0,337.0,550.31,431.35
2018,6,22,17,45,684.5,64.0,1.25,21.15,285.0,484.96,382.82
2018,6,22,18,0,639.0,59.0,1.2,20.3,233.0,424.42,335.76
2018,6,22,18,15,571.0,53.0,1.1,19.05,184.5,352.35,277.94
2018,6,22,18,30,503.0,47.0,1.0,17.8,136.0,285.71,222.14
2018,6,22,18,45,396.0,38.5,0.85,16.55,95.0,208.0,156.28
2018,6,22,19,0,289.0,30.0,0.7,15.3,54.0,140.2,92.63
2018,6,22,19,15,161.5,17.5,0.7,14.75,29.5,55.57,0.0
2018,6,22,19,30,34.0,5.0,0.7,14.2,5.0,3.93,0.0
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
