Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,23,4,45,46.5,7.0,0.55,10.3,8.0,0.0,0.0
2018,6,23,5,0,93.0,14.0,0.5,10.5,16.0,11.02,0.0
2018,6,23,5,15,228.5,25.5,0.45,11.05,47.5,21.02,8.91
2018,6,23,5,30,364.0,37.0,0.4,11.6,79.0,30.56,20.99
2018,6,23,5,45,459.5,44.0,0.4,12.2,123.0,36.26,26.7
2018,6,23,6,0,555.0,51.0,0.4,12.8,167.0,42.13,32.24
2018,6,23,6,15,616.0,56.0,0.4,13.6,217.0,46.27,35.99
2018,6,23,6,30,677.0,61.0,0.4,14.4,267.0,54.66,43.34
2018,6,23,6,45,720.0,64.0,0.4,15.25,319.5,57.4,45.5
2018,6,23,7,0,763.0,67.0,0.4,16.1,372.0,60.21,47.65
2018,6,23,7,15,792.5,69.5,0.5,17.15,424.0,62.46,49.21
2018,6,23,7,30,822.0,72.0,0.6,18.2,476.0,64.71,50.74
2018,6,23,7,45,845.0,74.0,0.65,19.3,527.0,74.13,58.35
2018,6,23,8,0,868.0,76.0,0.7,20.4,578.0,76.47,59.84
2018,6,23,8,15,884.0,78.0,0.75,21.3,626.0,78.53,61.14
2018,6,23,8,30,900.0,80.0,0.8,22.2,674.0,80.45,62.33
2018,6,23,8,45,913.0,81.5,0.85,23.1,718.5,85.55,66.15
2018,6,23,9,0,926.0,83.0,0.9,24.0,763.0,144.99,78.05
2018,6,23,9,15,936.5,84.0,0.95,24.65,803.0,204.69,115.1
2018,6,23,9,30,947.0,85.0,1.0,25.3,843.0,264.79,160.91
2018,6,23,9,45,955.5,85.0,1.05,25.95,877.0,323.84,209.32
2018,6,23,10,0,964.0,85.0,1.1,26.6,911.0,382.54,258.05
2018,6,23,10,15,968.0,86.0,1.1,27.2,938.0,439.6,304.79
2018,6,23,10,30,972.0,87.0,1.1,27.8,965.0,495.35,349.12
2018,6,23,10,45,975.0,88.0,1.15,28.35,985.5,549.08,390.78
2018,6,23,11,0,978.0,89.0,1.2,28.9,1006.0,600.95,429.69
2018,6,23,11,15,979.5,90.5,1.25,29.2,1020.0,650.27,465.98
2018,6,23,11,30,981.0,92.0,1.3,29.5,1034.0,697.23,499.61
2018,6,23,11,45,981.5,92.0,1.3,29.8,1039.5,739.87,529.02
2018,6,23,12,0,982.0,92.0,1.3,30.1,1045.0,779.73,555.83
2018,6,23,12,15,980.5,93.0,1.35,30.1,1043.5,816.01,580.33
2018,6,23,12,30,979.0,94.0,1.4,30.1,1042.0,849.13,601.68
2018,6,23,12,45,976.0,94.5,1.45,30.15,1032.5,877.27,619.75
2018,6,23,13,0,973.0,95.0,1.5,30.2,1023.0,901.83,635.63
2018,6,23,13,15,969.5,94.5,1.5,30.05,1006.5,921.34,648.31
2018,6,23,13,30,966.0,94.0,1.5,29.9,990.0,936.97,658.71
2018,6,23,13,45,961.0,93.5,1.5,29.8,966.5,947.35,665.83
2018,6,23,14,0,956.0,93.0,1.5,29.7,943.0,953.74,670.66
2018,6,23,14,15,949.5,92.5,1.5,29.45,913.0,954.81,672.75
2018,6,23,14,30,943.0,92.0,1.5,29.2,883.0,951.92,672.57
2018,6,23,14,45,934.5,90.5,1.5,28.95,847.0,942.33,668.36
2018,6,23,15,0,926.0,89.0,1.5,28.7,811.0,928.94,661.93
2018,6,23,15,15,916.0,87.5,1.5,28.7,770.0,910.55,651.78
2018,6,23,15,30,906.0,86.0,1.5,28.7,729.0,888.69,639.49
2018,6,23,15,45,893.0,84.0,1.45,28.05,684.0,860.42,624.11
2018,6,23,16,0,880.0,82.0,1.4,27.4,639.0,829.15,606.7
2018,6,23,16,15,863.0,79.5,1.4,26.85,590.5,791.35,585.08
2018,6,23,16,30,846.0,77.0,1.4,26.3,542.0,751.25,561.56
2018,6,23,16,45,823.5,74.0,1.35,25.8,491.0,711.39,537.15
2018,6,23,17,0,801.0,71.0,1.3,25.3,440.0,662.75,506.02
2018,6,23,17,15,770.0,67.5,1.2,24.4,388.0,606.82,467.79
2018,6,23,17,30,739.0,64.0,1.1,23.5,336.0,550.89,428.16
2018,6,23,17,45,696.0,59.5,1.05,22.6,284.5,487.27,381.46
2018,6,23,18,0,653.0,55.0,1.0,21.7,233.0,425.52,334.06
2018,6,23,18,15,588.0,49.5,0.95,20.45,185.0,357.02,279.6
2018,6,23,18,30,523.0,44.0,0.9,19.2,137.0,291.55,225.18
2018,6,23,18,45,418.5,36.5,0.85,17.95,96.0,214.88,160.57
2018,6,23,19,0,314.0,29.0,0.8,16.7,55.0,147.92,97.59
2018,6,23,19,15,178.0,17.0,0.8,16.15,30.0,59.59,0.0
2018,6,23,19,30,42.0,5.0,0.8,15.6,5.0,3.93,0.0
2018,6,23,19,45,21.0,2.5,0.8,15.0,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,4,45,42.5,6.0,1.0,10.45,7.0,0.0,0.0
2018,6,24,5,0,85.0,12.0,1.0,10.7,14.0,9.44,0.0
2018,6,24,5,15,197.0,25.0,1.05,11.1,43.5,19.08,7.33
2018,6,24,5,30,309.0,38.0,1.1,11.5,73.0,31.16,21.43
2018,6,24,5,45,390.5,47.5,1.1,11.9,114.5,38.64,28.79
2018,6,24,6,0,472.0,57.0,1.1,12.3,156.0,46.12,35.83
2018,6,24,6,15,528.0,65.0,1.1,12.75,203.5,52.16,41.34
2018,6,24,6,30,584.0,73.0,1.1,13.2,251.0,58.13,46.61
2018,6,24,6,45,624.0,79.5,1.15,13.65,300.5,62.71,50.49
2018,6,24,7,0,664.0,86.0,1.2,14.1,350.0,67.2,54.2
2018,6,24,7,15,695.5,91.0,1.2,14.65,401.0,70.43,56.7
2018,6,24,7,30,727.0,96.0,1.2,15.2,452.0,73.58,59.09
2018,6,24,7,45,751.5,99.5,1.25,15.7,501.5,81.77,65.84
2018,6,24,8,0,776.0,103.0,1.3,16.2,551.0,83.75,67.16
2018,6,24,8,15,794.5,106.5,1.3,16.6,598.5,85.49,68.31
2018,6,24,8,30,813.0,110.0,1.3,17.0,646.0,87.12,69.37
2018,6,24,8,45,828.5,112.5,1.3,17.4,690.0,90.72,72.11
2018,6,24,9,0,844.0,115.0,1.3,17.8,734.0,147.28,84.94
2018,6,24,9,15,856.5,116.5,1.3,18.25,773.5,211.34,126.92
2018,6,24,9,30,869.0,118.0,1.3,18.7,813.0,267.97,170.98
2018,6,24,9,45,879.5,119.0,1.3,19.1,847.5,324.2,218.15
2018,6,24,10,0,890.0,120.0,1.3,19.5,882.0,380.41,265.97
2018,6,24,10,15,896.0,121.5,1.3,19.8,909.5,434.95,312.13
2018,6,24,10,30,902.0,123.0,1.3,20.1,937.0,488.53,356.35
2018,6,24,10,45,880.5,136.0,1.35,20.4,945.5,534.95,394.41
2018,6,24,11,0,859.0,149.0,1.4,20.7,954.0,577.33,428.18
2018,6,24,11,15,790.0,181.5,1.4,20.8,930.0,608.88,452.76
2018,6,24,11,30,721.0,214.0,1.4,20.9,906.0,632.86,470.87
2018,6,24,11,45,722.0,215.0,1.4,21.0,912.0,670.56,498.4
2018,6,24,12,0,723.0,216.0,1.4,21.1,918.0,706.27,523.83
2018,6,24,12,15,726.0,215.5,1.4,21.1,919.5,740.1,547.73
2018,6,24,12,30,729.0,215.0,1.4,21.1,921.0,771.61,569.69
2018,6,24,12,45,734.5,211.5,1.45,21.1,917.5,799.99,589.92
2018,6,24,13,0,740.0,208.0,1.5,21.1,914.0,825.58,608.16
2018,6,24,13,15,731.0,205.0,1.5,21.0,893.0,836.26,616.02
2018,6,24,13,30,722.0,202.0,1.5,20.9,872.0,843.34,621.62
2018,6,24,13,45,744.5,186.5,1.5,20.85,862.5,854.31,629.93
2018,6,24,14,0,767.0,171.0,1.5,20.8,853.0,871.35,641.86
2018,6,24,14,15,830.0,141.5,1.5,20.55,857.5,907.48,666.8
2018,6,24,14,30,893.0,112.0,1.5,20.3,862.0,926.84,680.6
2018,6,24,14,45,884.0,110.5,1.5,20.1,826.5,917.36,675.79
2018,6,24,15,0,875.0,109.0,1.5,19.9,791.0,904.25,669.04
2018,6,24,15,15,863.5,107.0,1.5,19.9,750.5,884.93,657.79
2018,6,24,15,30,852.0,105.0,1.5,19.9,710.0,862.33,644.44
2018,6,24,15,45,837.0,102.0,1.5,19.25,665.0,842.3,634.41
2018,6,24,16,0,822.0,99.0,1.5,18.6,620.0,809.27,615.39
2018,6,24,16,15,802.0,96.0,1.5,18.2,571.5,769.65,591.07
2018,6,24,16,30,782.0,93.0,1.5,17.8,523.0,727.99,564.94
2018,6,24,16,45,756.5,89.5,1.45,17.4,473.0,679.97,533.29
2018,6,24,17,0,731.0,86.0,1.4,17.0,423.0,630.89,499.38
2018,6,24,17,15,697.0,81.5,1.4,16.5,372.0,577.14,460.99
2018,6,24,17,30,663.0,77.0,1.4,16.0,321.0,521.2,419.62
2018,6,24,17,45,616.5,71.0,1.4,15.5,271.0,457.2,370.34
2018,6,24,18,0,570.0,65.0,1.4,15.0,221.0,395.65,320.99
2018,6,24,18,15,503.5,57.5,1.35,14.45,174.5,325.81,262.94
2018,6,24,18,30,437.0,50.0,1.3,13.9,128.0,261.4,207.42
2018,6,24,18,45,340.5,39.5,1.2,13.4,89.0,188.96,144.44
2018,6,24,19,0,244.0,29.0,1.1,12.9,50.0,126.11,84.8
2018,6,24,19,15,137.0,17.0,1.1,12.65,27.5,49.07,0.0
2018,6,24,19,30,30.0,5.0,1.1,12.4,5.0,3.93,0.0
2018,6,24,19,45,15.0,2.5,1.05,12.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,25,4,45,32.0,5.5,1.05,10.25,6.5,0.0,0.0
2018,6,25,5,0,64.0,11.0,1.1,10.3,13.0,8.65,0.0
2018,6,25,5,15,164.5,25.0,1.15,10.55,41.0,18.98,7.04
2018,6,25,5,30,265.0,39.0,1.2,10.8,69.0,29.63,20.15
2018,6,25,5,45,321.5,47.5,1.25,11.0,102.0,36.17,26.69
2018,6,25,6,0,378.0,56.0,1.3,11.2,135.0,44.51,34.53
2018,6,25,6,15,259.5,55.5,1.25,11.55,116.5,41.18,31.67
2018,6,25,6,30,141.0,55.0,1.2,11.9,98.0,41.13,31.6
2018,6,25,6,45,104.0,67.5,1.15,12.2,102.5,48.89,38.46
2018,6,25,7,0,67.0,80.0,1.1,12.5,107.0,59.46,47.69
2018,6,25,7,15,112.0,116.5,1.05,13.05,168.5,83.87,68.91
2018,6,25,7,30,157.0,153.0,1.0,13.6,230.0,106.99,88.55
2018,6,25,7,45,276.5,161.0,1.0,14.15,313.5,108.4,89.18
2018,6,25,8,0,396.0,169.0,1.0,14.7,397.0,108.65,88.89
2018,6,25,8,15,467.5,166.0,0.95,15.25,457.5,107.23,87.18
2018,6,25,8,30,539.0,163.0,0.9,15.8,518.0,103.64,83.69
2018,6,25,8,45,586.5,159.5,0.9,16.35,569.5,101.93,81.84
2018,6,25,9,0,634.0,156.0,0.9,16.9,621.0,144.73,90.38
2018,6,25,9,15,649.5,165.5,0.95,17.4,664.0,195.7,123.68
2018,6,25,9,30,665.0,175.0,1.0,17.9,707.0,248.33,164.29
2018,6,25,9,45,763.5,152.0,1.0,18.4,787.0,308.84,210.49
2018,6,25,10,0,862.0,129.0,1.0,18.9,867.0,376.16,263.3
2018,6,25,10,15,882.0,125.0,1.05,19.2,901.0,431.21,309.38
2018,6,25,10,30,902.0,121.0,1.1,19.5,935.0,486.66,354.86
2018,6,25,10,45,906.5,122.0,1.15,19.85,956.0,538.0,396.2
2018,6,25,11,0,911.0,123.0,1.2,20.2,977.0,587.8,435.13
2018,6,25,11,15,914.0,123.5,1.25,20.25,990.5,634.64,471.33
2018,6,25,11,30,917.0,124.0,1.3,20.3,1004.0,679.45,505.15
2018,6,25,11,45,918.5,124.5,1.35,20.35,1011.0,721.07,535.98
2018,6,25,12,0,920.0,125.0,1.4,20.4,1018.0,760.27,564.5
2018,6,25,12,15,925.0,121.0,1.45,20.35,1018.0,796.09,590.57
2018,6,25,12,30,930.0,117.0,1.5,20.3,1018.0,829.19,613.32
2018,6,25,12,45,935.5,113.0,1.5,20.25,1012.5,859.72,633.47
2018,6,25,13,0,941.0,109.0,1.5,20.2,1007.0,887.04,651.48
2018,6,25,13,15,938.5,108.0,1.55,20.05,991.0,906.73,665.42
2018,6,25,13,30,936.0,107.0,1.6,19.9,975.0,922.67,677.11
2018,6,25,13,45,932.0,106.0,1.6,19.8,952.5,933.47,684.82
2018,6,25,14,0,928.0,105.0,1.6,19.7,930.0,940.39,690.18
2018,6,25,14,15,922.5,103.0,1.6,19.55,900.5,941.09,691.8
2018,6,25,14,30,917.0,101.0,1.6,19.4,871.0,937.89,691.08
2018,6,25,14,45,909.5,99.5,1.6,19.2,836.0,929.54,687.29
2018,6,25,15,0,902.0,98.0,1.6,19.0,801.0,917.47,681.2
2018,6,25,15,15,891.5,96.0,1.6,19.0,760.5,898.62,670.23
2018,6,25,15,30,881.0,94.0,1.6,19.0,720.0,876.36,657.09
2018,6,25,15,45,868.5,90.5,1.6,18.5,675.0,847.55,640.75
2018,6,25,16,0,856.0,87.0,1.6,18.0,630.0,815.75,622.26
2018,6,25,16,15,841.5,83.5,1.6,17.65,582.5,779.59,600.17
2018,6,25,16,30,827.0,80.0,1.6,17.3,535.0,748.57,581.41
2018,6,25,16,45,806.5,77.0,1.55,16.95,485.5,703.45,551.76
2018,6,25,17,0,786.0,74.0,1.5,16.6,436.0,656.84,520.39
2018,6,25,17,15,756.5,69.5,1.5,16.1,384.5,601.35,480.92
2018,6,25,17,30,727.0,65.0,1.5,15.6,333.0,545.75,439.92
2018,6,25,17,45,686.0,60.5,1.5,15.15,282.5,483.79,392.15
2018,6,25,18,0,645.0,56.0,1.5,14.7,232.0,423.5,343.65
2018,6,25,18,15,581.0,50.5,1.45,14.1,184.5,355.9,287.22
2018,6,25,18,30,517.0,45.0,1.4,13.5,137.0,291.07,230.99
2018,6,25,18,45,416.5,37.0,1.4,12.9,96.5,215.48,165.03
2018,6,25,19,0,316.0,29.0,1.4,12.3,56.0,149.51,101.24
2018,6,25,19,15,180.0,17.5,1.35,11.9,31.0,60.83,0.0
2018,6,25,19,30,44.0,6.0,1.3,11.5,6.0,13.85,0.0
2018,6,25,19,45,22.0,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,4,45,55.0,6.5,1.1,8.4,8.0,0.0,0.0
2018,6,26,5,0,110.0,13.0,1.1,8.7,16.0,10.23,0.0
2018,6,26,5,15,256.5,24.5,1.1,9.3,48.5,20.29,7.68
2018,6,26,5,30,403.0,36.0,1.1,9.9,81.0,29.95,20.49
2018,6,26,5,45,498.0,42.0,1.1,10.5,126.0,34.93,25.64
2018,6,26,6,0,593.0,48.0,1.1,11.1,171.0,40.15,30.63
2018,6,26,6,15,652.0,52.5,1.05,11.65,221.5,47.69,37.52
2018,6,26,6,30,711.0,57.0,1.0,12.2,272.0,51.92,41.25
2018,6,26,6,45,752.0,60.5,1.0,12.8,325.0,55.19,43.98
2018,6,26,7,0,793.0,64.0,1.0,13.4,378.0,58.49,46.66
2018,6,26,7,15,821.0,66.5,1.0,14.05,431.0,60.85,48.43
2018,6,26,7,30,849.0,69.0,1.0,14.7,484.0,70.21,56.29
2018,6,26,7,45,870.5,71.0,1.0,15.3,535.5,72.71,58.09
2018,6,26,8,0,892.0,73.0,1.0,15.9,587.0,75.1,59.8
2018,6,26,8,15,907.0,75.5,1.0,16.5,635.5,77.54,61.54
2018,6,26,8,30,922.0,78.0,1.0,17.1,684.0,79.83,63.15
2018,6,26,8,45,934.0,79.0,1.0,17.7,728.5,82.44,65.02
2018,6,26,9,0,946.0,80.0,1.0,18.3,773.0,142.74,78.09
2018,6,26,9,15,952.5,83.0,1.05,18.8,812.5,204.3,117.01
2018,6,26,9,30,959.0,86.0,1.1,19.3,852.0,265.85,165.06
2018,6,26,9,45,962.5,89.0,1.15,19.8,885.5,326.33,215.99
2018,6,26,10,0,966.0,92.0,1.2,20.3,919.0,385.96,266.92
2018,6,26,10,15,971.5,93.0,1.25,20.6,947.0,443.9,316.04
2018,6,26,10,30,977.0,94.0,1.3,20.9,975.0,500.69,363.05
2018,6,26,10,45,980.0,94.5,1.35,21.15,995.5,554.53,406.58
2018,6,26,11,0,983.0,95.0,1.4,21.4,1016.0,606.49,447.37
2018,6,26,11,15,985.0,95.5,1.4,21.4,1029.5,655.8,485.12
2018,6,26,11,30,987.0,96.0,1.4,21.4,1043.0,702.78,520.12
2018,6,26,11,45,988.0,96.0,1.45,21.45,1049.5,746.21,552.11
2018,6,26,12,0,989.0,96.0,1.5,21.5,1056.0,786.9,581.56
2018,6,26,12,15,989.5,95.5,1.55,21.45,1055.0,823.94,607.71
2018,6,26,12,30,990.0,95.0,1.6,21.4,1054.0,857.86,630.5
2018,6,26,12,45,990.0,93.5,1.6,21.3,1045.5,887.21,649.82
2018,6,26,13,0,990.0,92.0,1.6,21.2,1037.0,912.99,666.83
2018,6,26,13,15,987.5,91.5,1.6,21.1,1021.0,933.81,680.67
2018,6,26,13,30,985.0,91.0,1.6,21.0,1005.0,950.73,692.1
2018,6,26,13,45,981.0,90.5,1.65,20.9,982.0,962.36,700.94
2018,6,26,14,0,977.0,90.0,1.7,20.8,959.0,969.94,707.36
2018,6,26,14,15,971.5,89.0,1.7,20.6,929.0,971.63,709.78
2018,6,26,14,30,966.0,88.0,1.7,20.4,899.0,969.27,709.78
2018,6,26,14,45,959.0,86.0,1.7,20.2,863.0,960.52,705.82
2018,6,26,15,0,952.0,84.0,1.7,20.0,827.0,947.85,699.47
2018,6,26,15,15,942.0,82.5,1.7,20.0,785.5,929.25,688.83
2018,6,26,15,30,932.0,81.0,1.7,20.0,744.0,907.07,675.91
2018,6,26,15,45,920.0,79.0,1.65,19.45,698.5,879.23,660.04
2018,6,26,16,0,908.0,77.0,1.6,18.9,653.0,848.24,641.98
2018,6,26,16,15,893.0,74.5,1.6,18.5,604.0,811.35,619.91
2018,6,26,16,30,878.0,72.0,1.6,18.1,555.0,771.95,595.77
2018,6,26,16,45,857.0,69.0,1.6,17.75,503.5,725.27,565.91
2018,6,26,17,0,836.0,66.0,1.6,17.4,452.0,677.06,534.29
2018,6,26,17,15,807.5,62.5,1.6,16.8,399.0,627.77,500.21
2018,6,26,17,30,779.0,59.0,1.6,16.2,346.0,571.92,459.41
2018,6,26,17,45,715.0,57.0,1.55,15.65,289.5,497.3,402.03
2018,6,26,18,0,651.0,55.0,1.5,15.1,233.0,426.25,345.28
2018,6,26,18,15,406.5,53.5,1.45,14.4,157.0,275.77,223.37
2018,6,26,18,30,162.0,52.0,1.4,13.7,81.0,131.35,103.88
2018,6,26,18,45,227.5,38.5,1.35,13.05,65.5,143.0,109.7
2018,6,26,19,0,293.0,25.0,1.3,12.4,50.0,139.1,94.24
2018,6,26,19,15,175.0,15.5,1.3,11.95,28.0,58.11,0.0
2018,6,26,19,30,57.0,6.0,1.3,11.5,6.0,16.61,0.0
2018,6,26,19,45,28.5,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,6.5,1.2,9.0,7.5,0.0,0.0
2018,6,27,5,0,107.0,13.0,1.2,9.1,15.0,10.23,0.0
2018,6,27,5,15,233.0,24.5,1.2,9.4,45.5,20.24,7.3
2018,6,27,5,30,359.0,36.0,1.2,9.7,76.0,29.76,20.3
2018,6,27,5,45,393.0,42.0,1.25,10.05,106.0,34.23,25.05
2018,6,27,6,0,427.0,48.0,1.3,10.4,136.0,38.69,29.4
2018,6,27,6,15,511.0,58.5,1.25,10.9,192.0,47.05,37.05
2018,6,27,6,30,595.0,69.0,1.2,11.4,248.0,55.34,44.46
2018,6,27,6,45,692.5,66.5,1.15,11.9,312.0,58.95,47.5
2018,6,27,7,0,790.0,64.0,1.1,12.4,376.0,58.44,46.8
2018,6,27,7,15,818.0,67.0,1.1,12.95,429.0,61.15,48.92
2018,6,27,7,30,846.0,70.0,1.1,13.5,482.0,70.8,57.09
2018,6,27,7,45,867.5,71.5,1.05,14.1,533.0,72.96,58.6
2018,6,27,8,0,889.0,73.0,1.0,14.7,584.0,75.02,60.02
2018,6,27,8,15,904.5,75.0,1.05,15.2,632.5,77.15,61.53
2018,6,27,8,30,920.0,77.0,1.1,15.7,681.0,79.15,62.93
2018,6,27,8,45,932.0,78.5,1.1,16.25,726.0,81.36,64.49
2018,6,27,9,0,944.0,80.0,1.1,16.8,771.0,141.85,78.14
2018,6,27,9,15,944.5,86.0,1.15,17.15,808.5,204.31,118.21
2018,6,27,9,30,945.0,92.0,1.2,17.5,846.0,266.11,167.05
2018,6,27,9,45,941.0,100.0,1.25,17.9,877.5,327.08,218.96
2018,6,27,10,0,937.0,108.0,1.3,18.3,909.0,386.44,270.22
2018,6,27,10,15,942.5,109.0,1.35,18.55,937.0,443.01,318.62
2018,6,27,10,30,948.0,110.0,1.4,18.8,965.0,498.49,365.02
2018,6,27,10,45,952.0,111.0,1.45,19.05,986.0,551.91,408.54
2018,6,27,11,0,956.0,112.0,1.5,19.3,1007.0,603.64,449.46
2018,6,27,11,15,959.0,112.0,1.55,19.3,1021.0,652.2,487.36
2018,6,27,11,30,962.0,112.0,1.6,19.3,1035.0,698.57,522.73
2018,6,27,11,45,963.5,112.0,1.65,19.3,1041.5,741.61,554.94
2018,6,27,12,0,965.0,112.0,1.7,19.3,1048.0,782.05,584.68
2018,6,27,12,15,965.0,112.0,1.7,19.2,1047.0,818.63,610.97
2018,6,27,12,30,965.0,112.0,1.7,19.1,1046.0,852.2,633.43
2018,6,27,12,45,962.5,111.5,1.75,18.95,1036.5,880.14,652.76
2018,6,27,13,0,960.0,111.0,1.8,18.8,1027.0,904.52,669.82
2018,6,27,13,15,958.0,110.0,1.8,18.65,1011.5,925.2,683.97
2018,6,27,13,30,956.0,109.0,1.8,18.5,996.0,942.09,695.73
2018,6,27,13,45,952.5,107.5,1.8,18.35,973.0,953.3,703.9
2018,6,27,14,0,949.0,106.0,1.8,18.2,950.0,960.53,709.65
2018,6,27,14,15,944.5,103.5,1.8,18.0,920.5,961.9,711.87
2018,6,27,14,30,940.0,101.0,1.8,17.8,891.0,959.25,711.66
2018,6,27,14,45,934.0,98.5,1.8,17.55,855.5,951.29,708.26
2018,6,27,15,0,928.0,96.0,1.8,17.3,820.0,939.44,702.45
2018,6,27,15,15,917.5,94.0,1.8,17.3,778.5,920.38,691.29
2018,6,27,15,30,907.0,92.0,1.8,17.3,737.0,897.8,677.88
2018,6,27,15,45,895.5,89.0,1.85,16.65,692.0,869.95,663.06
2018,6,27,16,0,884.0,86.0,1.9,16.0,647.0,838.99,645.91
2018,6,27,16,15,870.0,82.5,1.95,15.5,598.5,802.56,624.26
2018,6,27,16,30,856.0,79.0,2.0,15.0,550.0,763.59,600.41
2018,6,27,16,45,835.5,75.5,2.0,14.55,499.0,724.51,575.47
2018,6,27,17,0,815.0,72.0,2.0,14.1,448.0,676.32,543.24
2018,6,27,17,15,785.0,67.5,2.0,13.6,395.0,619.38,502.16
2018,6,27,17,30,755.0,63.0,2.0,13.1,342.0,562.3,459.38
2018,6,27,17,45,713.5,59.0,2.0,12.65,290.5,499.38,410.1
2018,6,27,18,0,672.0,55.0,2.0,12.2,239.0,438.09,360.02
2018,6,27,18,15,605.5,49.5,1.95,11.7,189.5,367.75,300.43
2018,6,27,18,30,539.0,44.0,1.9,11.2,140.0,300.55,241.34
2018,6,27,18,45,432.5,36.5,1.9,10.7,98.5,221.93,171.91
2018,6,27,19,0,326.0,29.0,1.9,10.2,57.0,153.61,105.43
2018,6,27,19,15,185.5,17.5,1.85,10.0,31.5,62.62,0.0
2018,6,27,19,30,45.0,6.0,1.8,9.8,6.0,14.15,0.0
2018,6,27,19,45,22.5,3.0,1.75,9.55,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,1.55,10.05,7.0,0.0,0.0
2018,6,28,5,0,66.0,13.0,1.6,10.2,14.0,10.23,0.0
2018,6,28,5,15,187.0,25.5,1.65,10.5,43.0,19.4,6.32
2018,6,28,5,30,308.0,38.0,1.7,10.8,72.0,31.24,21.42
2018,6,28,5,45,405.0,45.5,1.75,11.1,114.0,37.17,27.51
2018,6,28,6,0,502.0,53.0,1.8,11.4,156.0,43.28,33.37
2018,6,28,6,15,565.5,58.5,1.8,11.8,204.5,47.65,37.43
2018,6,28,6,30,629.0,64.0,1.8,12.2,253.0,52.1,41.4
2018,6,28,6,45,673.5,68.5,1.8,12.65,304.5,55.63,44.39
2018,6,28,7,0,718.0,73.0,1.8,13.1,356.0,63.98,51.59
2018,6,28,7,15,750.5,75.5,1.75,13.5,407.5,66.04,53.12
2018,6,28,7,30,783.0,78.0,1.7,13.9,459.0,68.12,54.65
2018,6,28,7,45,808.0,80.0,1.7,14.35,509.5,69.71,55.73
2018,6,28,8,0,833.0,82.0,1.7,14.8,560.0,79.38,63.81
2018,6,28,8,15,852.0,83.5,1.7,15.1,608.5,81.08,64.97
2018,6,28,8,30,871.0,85.0,1.7,15.4,657.0,82.67,66.04
2018,6,28,8,45,885.5,87.0,1.7,15.75,702.0,84.34,67.2
2018,6,28,9,0,900.0,89.0,1.7,16.1,747.0,142.71,80.84
2018,6,28,9,15,911.0,90.5,1.7,16.3,787.0,201.42,118.05
2018,6,28,9,30,922.0,92.0,1.7,16.5,827.0,260.64,164.85
2018,6,28,9,45,931.5,92.0,1.7,16.75,861.5,318.75,214.59
2018,6,28,10,0,941.0,92.0,1.7,17.0,896.0,376.66,265.08
2018,6,28,10,15,946.5,93.0,1.7,17.25,924.0,433.28,314.12
2018,6,28,10,30,952.0,94.0,1.7,17.5,952.0,488.81,361.07
2018,6,28,10,45,956.0,95.0,1.75,17.75,973.0,542.28,405.25
2018,6,28,11,0,960.0,96.0,1.8,18.0,994.0,594.06,446.8
2018,6,28,11,15,962.0,95.5,1.8,18.05,1007.0,641.66,484.2
2018,6,28,11,30,964.0,95.0,1.8,18.1,1020.0,686.96,518.87
2018,6,28,11,45,964.5,96.0,1.8,18.2,1026.5,729.95,550.85
2018,6,28,12,0,965.0,97.0,1.8,18.3,1033.0,770.27,580.18
2018,6,28,12,15,965.0,96.5,1.85,18.25,1031.5,806.21,606.27
2018,6,28,12,30,965.0,96.0,1.9,18.2,1030.0,839.08,628.89
2018,6,28,12,45,964.0,95.0,1.9,18.2,1021.5,867.47,647.86
2018,6,28,13,0,963.0,94.0,1.9,18.2,1013.0,892.36,664.49
2018,6,28,13,15,960.5,93.5,1.95,18.1,997.5,912.77,678.98
2018,6,28,13,30,958.0,93.0,2.0,18.0,982.0,929.38,691.09
2018,6,28,13,45,954.0,92.0,2.0,17.95,959.0,940.32,698.9
2018,6,28,14,0,950.0,91.0,2.0,17.9,936.0,947.29,704.27
2018,6,28,14,15,944.5,90.0,2.0,17.7,907.0,948.95,706.69
2018,6,28,14,30,939.0,89.0,2.0,17.5,878.0,946.67,706.69
2018,6,28,14,45,931.5,87.5,2.0,17.35,842.5,938.18,702.6
2018,6,28,15,0,924.0,86.0,2.0,17.2,807.0,925.89,696.13
2018,6,28,15,15,913.5,84.5,2.0,17.2,766.5,907.26,685.12
2018,6,28,15,30,903.0,83.0,2.0,17.2,726.0,885.17,671.86
2018,6,28,15,45,890.5,81.0,2.0,16.7,681.0,857.53,656.06
2018,6,28,16,0,878.0,79.0,2.0,16.2,636.0,826.86,638.05
2018,6,28,16,15,860.5,76.5,2.0,15.85,587.5,788.82,614.28
2018,6,28,16,30,843.0,74.0,2.0,15.5,539.0,748.5,588.57
2018,6,28,16,45,821.0,71.5,2.0,15.15,488.5,702.86,558.51
2018,6,28,17,0,799.0,69.0,2.0,14.8,438.0,662.22,531.54
2018,6,28,17,15,767.0,66.5,2.05,14.3,386.5,606.93,491.84
2018,6,28,17,30,735.0,64.0,2.1,13.8,335.0,551.66,450.51
2018,6,28,17,45,689.5,59.5,2.1,13.25,283.5,486.7,399.7
2018,6,28,18,0,644.0,55.0,2.1,12.7,232.0,423.84,348.48
2018,6,28,18,15,575.0,50.0,2.05,12.15,184.0,354.22,289.51
2018,6,28,18,30,506.0,45.0,2.0,11.6,136.0,287.98,231.34
2018,6,28,18,45,395.5,37.5,1.95,11.05,95.0,209.43,162.25
2018,6,28,19,0,285.0,30.0,1.9,10.5,54.0,141.52,97.15
2018,6,28,19,15,160.0,17.5,1.85,10.3,29.5,56.06,0.0
2018,6,28,19,30,35.0,5.0,1.8,10.1,5.0,11.3,0.0
2018,6,28,19,45,17.5,2.5,1.75,9.9,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.0,0.9,9.05,7.0,0.0,0.0
2018,6,29,5,0,100.0,12.0,0.9,9.2,14.0,9.44,0.0
2018,6,29,5,15,237.5,23.0,0.9,9.6,44.5,18.99,5.7
2018,6,29,5,30,375.0,34.0,0.9,10.0,75.0,28.18,18.85
2018,6,29,5,45,468.0,40.5,0.85,10.4,118.0,33.55,24.39
2018,6,29,6,0,561.0,47.0,0.8,10.8,161.0,39.11,29.73
2018,6,29,6,15,620.0,52.0,0.75,11.4,210.5,46.94,36.9
2018,6,29,6,30,679.0,57.0,0.7,12.0,260.0,51.52,40.94
2018,6,29,6,45,720.0,60.5,0.65,12.6,311.5,54.72,43.62
2018,6,29,7,0,761.0,64.0,0.6,13.2,363.0,57.95,46.24
2018,6,29,7,15,789.5,67.0,0.6,13.9,415.0,60.61,48.27
2018,6,29,7,30,818.0,70.0,0.6,14.6,467.0,63.25,50.25
2018,6,29,7,45,840.0,72.0,0.6,15.35,517.5,72.64,58.04
2018,6,29,8,0,862.0,74.0,0.6,16.1,568.0,74.98,59.65
2018,6,29,8,15,878.0,75.5,0.65,16.85,615.5,76.75,60.78
2018,6,29,8,30,894.0,77.0,0.7,17.6,663.0,78.41,61.81
2018,6,29,8,45,906.0,79.5,0.75,18.35,707.5,80.45,63.16
2018,6,29,9,0,918.0,82.0,0.8,19.1,752.0,139.42,76.68
2018,6,29,9,15,925.0,84.0,0.85,19.7,790.5,198.84,113.49
2018,6,29,9,30,932.0,86.0,0.9,20.3,829.0,258.31,159.42
2018,6,29,9,45,936.5,89.5,0.95,20.85,862.5,317.92,209.15
2018,6,29,10,0,941.0,93.0,1.0,21.4,896.0,376.84,259.03
2018,6,29,10,15,946.5,94.0,1.1,21.8,924.0,433.52,306.89
2018,6,29,10,30,952.0,95.0,1.2,22.2,952.0,489.11,352.79
2018,6,29,10,45,955.5,95.5,1.25,22.6,972.5,542.04,395.18
2018,6,29,11,0,959.0,96.0,1.3,23.0,993.0,593.22,434.91
2018,6,29,11,15,961.5,96.5,1.35,23.3,1007.0,641.85,471.77
2018,6,29,11,30,964.0,97.0,1.4,23.6,1021.0,688.27,505.99
2018,6,29,11,45,965.0,97.0,1.45,23.85,1027.5,730.92,536.85
2018,6,29,12,0,966.0,97.0,1.5,24.1,1034.0,770.9,565.2
2018,6,29,12,15,965.0,97.5,1.55,24.2,1032.5,806.99,590.31
2018,6,29,12,30,964.0,98.0,1.6,24.3,1031.0,839.99,612.0
2018,6,29,12,45,961.0,99.0,1.6,24.4,1022.5,868.54,630.2
2018,6,29,13,0,958.0,100.0,1.6,24.5,1014.0,893.59,646.12
2018,6,29,13,15,955.5,99.0,1.65,24.5,998.0,913.65,659.71
2018,6,29,13,30,953.0,98.0,1.7,24.5,982.0,929.89,671.0
2018,6,29,13,45,948.5,97.0,1.7,24.5,959.0,940.49,678.2
2018,6,29,14,0,944.0,96.0,1.7,24.5,936.0,947.13,683.05
2018,6,29,14,15,939.0,94.5,1.7,24.35,907.0,948.88,685.33
2018,6,29,14,30,934.0,93.0,1.7,24.2,878.0,946.68,685.26
2018,6,29,14,45,926.5,91.5,1.7,24.05,842.5,938.33,681.42
2018,6,29,15,0,919.0,90.0,1.7,23.9,807.0,926.19,675.3
2018,6,29,15,15,908.5,88.5,1.7,23.9,766.5,907.72,664.78
2018,6,29,15,30,898.0,87.0,1.7,23.9,726.0,885.8,652.11
2018,6,29,15,45,886.5,83.5,1.7,23.35,681.0,857.54,636.62
2018,6,29,16,0,875.0,80.0,1.7,22.8,636.0,826.18,618.93
2018,6,29,16,15,860.0,77.0,1.65,22.3,588.0,789.7,596.93
2018,6,29,16,30,845.0,74.0,1.6,21.8,540.0,750.78,572.97
2018,6,29,16,45,824.5,71.0,1.55,21.35,490.0,705.62,544.13
2018,6,29,17,0,804.0,68.0,1.5,20.9,440.0,665.33,518.23
2018,6,29,17,15,774.5,64.5,1.45,20.2,388.0,610.34,480.1
2018,6,29,17,30,745.0,61.0,1.4,19.5,336.0,555.21,440.26
2018,6,29,17,45,703.0,57.0,1.35,18.8,285.0,492.45,392.94
2018,6,29,18,0,661.0,53.0,1.3,18.1,234.0,431.45,344.93
2018,6,29,18,15,598.0,47.5,1.2,17.1,186.0,360.79,287.4
2018,6,29,18,30,535.0,42.0,1.1,16.1,138.0,297.77,233.63
2018,6,29,18,45,433.0,35.0,1.0,15.1,97.0,221.57,168.1
2018,6,29,19,0,331.0,28.0,0.9,14.1,56.0,155.25,104.73
2018,6,29,19,15,189.0,17.0,0.85,13.65,31.0,63.51,0.0
2018,6,29,19,30,47.0,6.0,0.8,13.2,6.0,14.65,0.0
2018,6,29,19,45,23.5,3.0,0.8,12.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,0.95,9.75,7.0,0.0,0.0
2018,6,30,5,0,118.0,12.0,0.9,10.1,14.0,9.44,0.0
2018,6,30,5,15,264.5,22.0,0.9,10.75,45.0,18.22,4.72
2018,6,30,5,30,411.0,32.0,0.9,11.4,76.0,26.69,17.4
2018,6,30,5,45,501.5,37.5,0.85,12.1,119.5,31.37,22.27
2018,6,30,6,0,592.0,43.0,0.8,12.8,163.0,39.31,29.66
2018,6,30,6,15,648.5,48.0,0.8,13.6,213.0,43.96,33.89
2018,6,30,6,30,705.0,53.0,0.8,14.4,263.0,48.67,38.0
2018,6,30,6,45,743.5,56.0,0.75,15.25,314.5,51.61,40.39
2018,6,30,7,0,782.0,59.0,0.7,16.1,366.0,54.59,42.74
2018,6,30,7,15,809.0,62.0,0.7,16.9,418.0,63.74,50.41
2018,6,30,7,30,836.0,65.0,0.7,17.7,470.0,67.16,52.99
2018,6,30,7,45,856.0,67.5,0.7,18.55,520.5,69.99,55.02
2018,6,30,8,0,876.0,70.0,0.7,19.4,571.0,72.71,56.93
2018,6,30,8,15,891.0,72.0,0.75,20.15,619.0,74.86,58.37
2018,6,30,8,30,906.0,74.0,0.8,20.9,667.0,76.88,59.7
2018,6,30,8,45,917.0,76.0,0.8,21.65,711.0,78.65,60.82
2018,6,30,9,0,928.0,78.0,0.8,22.4,755.0,137.22,73.8
2018,6,30,9,15,936.5,79.5,0.85,23.0,794.0,197.12,110.25
2018,6,30,9,30,945.0,81.0,0.9,23.6,833.0,257.24,156.01
2018,6,30,9,45,951.0,82.5,0.95,24.15,866.5,316.65,205.01
2018,6,30,10,0,957.0,84.0,1.0,24.7,900.0,375.5,254.32
2018,6,30,10,15,962.0,84.5,1.1,25.05,927.5,432.45,302.0
2018,6,30,10,30,967.0,85.0,1.2,25.4,955.0,488.23,347.67
2018,6,30,10,45,969.5,86.0,1.25,25.8,975.5,541.73,390.05
2018,6,30,11,0,972.0,87.0,1.3,26.2,996.0,593.36,429.68
2018,6,30,11,15,974.0,88.0,1.35,26.4,1010.0,642.63,466.74
2018,6,30,11,30,976.0,89.0,1.4,26.6,1024.0,689.61,501.15
2018,6,30,11,45,976.0,89.5,1.4,26.75,1030.0,732.4,531.51
2018,6,30,12,0,976.0,90.0,1.4,26.9,1036.0,772.42,559.25
2018,6,30,12,15,973.5,91.0,1.45,26.95,1034.0,808.08,583.67
2018,6,30,12,30,971.0,92.0,1.5,27.0,1032.0,840.52,604.83
2018,6,30,12,45,967.0,93.5,1.5,27.0,1023.0,868.83,622.86
2018,6,30,13,0,963.0,95.0,1.5,27.0,1014.0,893.58,638.62
2018,6,30,13,15,960.0,94.5,1.5,26.95,998.0,913.69,651.6
2018,6,30,13,30,957.0,94.0,1.5,26.9,982.0,929.99,662.28
2018,6,30,13,45,952.0,94.0,1.5,26.85,959.0,941.11,669.82
2018,6,30,14,0,947.0,94.0,1.5,26.8,936.0,948.3,675.05
2018,6,30,14,15,940.5,93.0,1.5,26.65,906.5,949.21,676.77
2018,6,30,14,30,934.0,92.0,1.5,26.5,877.0,946.18,676.2
2018,6,30,14,45,925.5,91.0,1.5,26.35,841.5,937.47,672.2
2018,6,30,15,0,917.0,90.0,1.5,26.2,806.0,925.0,665.98
2018,6,30,15,15,906.5,88.5,1.5,26.2,765.5,906.59,655.67
2018,6,30,15,30,896.0,87.0,1.5,26.2,725.0,884.73,643.24
2018,6,30,15,45,881.5,85.5,1.45,25.7,680.0,856.18,627.1
2018,6,30,16,0,867.0,84.0,1.4,25.2,635.0,824.73,608.98
2018,6,30,16,15,849.0,82.0,1.35,24.7,586.5,787.23,586.65
2018,6,30,16,30,831.0,80.0,1.3,24.2,538.0,755.13,567.74
2018,6,30,16,45,807.5,77.0,1.3,23.7,487.0,707.72,538.39
2018,6,30,17,0,784.0,74.0,1.3,23.2,436.0,659.0,507.51
2018,6,30,17,15,753.0,70.0,1.3,22.4,384.5,603.14,469.62
2018,6,30,17,30,722.0,66.0,1.3,21.6,333.0,547.28,430.18
2018,6,30,17,45,678.0,61.5,1.25,20.75,282.0,483.66,382.88
2018,6,30,18,0,634.0,57.0,1.2,19.9,231.0,424.41,336.81
2018,6,30,18,15,568.5,51.0,1.15,18.85,183.0,353.5,279.82
2018,6,30,18,30,503.0,45.0,1.1,17.8,135.0,287.84,224.68
2018,6,30,18,45,400.5,37.0,1.0,16.7,94.5,211.78,159.94
2018,6,30,19,0,298.0,29.0,0.9,15.6,54.0,145.71,97.78
2018,6,30,19,15,169.0,17.0,0.9,15.1,29.5,58.37,0.0
2018,6,30,19,30,40.0,5.0,0.9,14.6,5.0,12.43,0.0
2018,6,30,19,45,20.0,2.5,0.9,14.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,4,45,40.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,7,1,5,0,81.0,11.0,0.8,10.9,12.0,8.65,0.0
2018,7,1,5,15,200.0,22.5,0.85,11.4,40.0,18.5,4.3
2018,7,1,5,30,319.0,34.0,0.9,11.9,68.0,27.97,18.41
2018,7,1,5,45,406.5,43.5,0.9,12.45,110.0,35.61,25.96
2018,7,1,6,0,494.0,53.0,0.9,13.0,152.0,43.26,33.13
2018,7,1,6,15,552.5,59.5,0.9,13.45,199.5,48.31,37.78
2018,7,1,6,30,611.0,66.0,0.9,13.9,247.0,53.38,42.27
2018,7,1,6,45,651.5,71.5,0.9,14.4,297.5,57.47,45.73
2018,7,1,7,0,692.0,77.0,0.9,14.9,348.0,61.52,49.06
2018,7,1,7,15,722.0,81.5,0.9,15.45,398.5,69.94,56.13
2018,7,1,7,30,752.0,86.0,0.9,16.0,449.0,73.19,58.59
2018,7,1,7,45,774.5,89.5,0.9,16.6,498.5,75.49,60.21
2018,7,1,8,0,797.0,93.0,0.9,17.2,548.0,77.71,61.74
2018,7,1,8,15,814.5,96.0,0.9,17.8,595.5,79.38,62.8
2018,7,1,8,30,832.0,99.0,0.9,18.4,643.0,80.95,63.77
2018,7,1,8,45,845.0,102.0,0.9,19.0,686.5,91.74,72.51
2018,7,1,9,0,858.0,105.0,0.9,19.6,730.0,146.69,84.6
2018,7,1,9,15,869.0,106.5,0.95,20.1,769.0,203.24,119.19
2018,7,1,9,30,880.0,108.0,1.0,20.6,808.0,260.31,162.89
2018,7,1,9,45,888.0,109.5,1.05,21.05,841.5,316.88,209.92
2018,7,1,10,0,896.0,111.0,1.1,21.5,875.0,373.17,257.56
2018,7,1,10,15,901.5,112.5,1.1,21.85,902.5,428.01,303.54
2018,7,1,10,30,907.0,114.0,1.1,22.2,930.0,481.83,347.54
2018,7,1,10,45,911.0,115.5,1.15,22.5,951.0,533.71,389.07
2018,7,1,11,0,915.0,117.0,1.2,22.8,972.0,584.0,428.15
2018,7,1,11,15,917.5,118.0,1.25,23.0,986.0,631.31,464.13
2018,7,1,11,30,920.0,119.0,1.3,23.2,1000.0,676.54,497.67
2018,7,1,11,45,921.0,119.5,1.35,23.35,1006.5,718.18,528.01
2018,7,1,12,0,922.0,120.0,1.4,23.5,1013.0,757.34,556.01
2018,7,1,12,15,917.0,123.0,1.4,23.5,1010.5,791.34,579.77
2018,7,1,12,30,912.0,126.0,1.4,23.5,1008.0,822.26,600.25
2018,7,1,12,45,904.0,129.5,1.4,23.5,997.5,847.97,616.88
2018,7,1,13,0,896.0,133.0,1.4,23.5,987.0,870.2,631.29
2018,7,1,13,15,892.0,132.0,1.45,23.35,971.0,888.55,644.26
2018,7,1,13,30,888.0,131.0,1.5,23.2,955.0,903.25,655.02
2018,7,1,13,45,882.0,130.0,1.5,23.05,931.5,912.48,661.76
2018,7,1,14,0,876.0,129.0,1.5,22.9,908.0,917.93,666.25
2018,7,1,14,15,869.0,127.5,1.45,22.6,879.0,918.27,667.32
2018,7,1,14,30,862.0,126.0,1.4,22.3,850.0,914.88,666.16
2018,7,1,14,45,852.5,124.0,1.4,22.05,815.0,905.1,661.57
2018,7,1,15,0,843.0,122.0,1.4,21.8,780.0,891.77,654.83
2018,7,1,15,15,831.0,119.5,1.4,21.8,740.0,883.84,651.12
2018,7,1,15,30,819.0,117.0,1.4,21.8,700.0,860.68,637.41
2018,7,1,15,45,804.5,113.5,1.35,21.25,656.0,831.23,620.34
2018,7,1,16,0,790.0,110.0,1.3,20.7,612.0,799.0,601.3
2018,7,1,16,15,772.5,106.0,1.3,20.3,565.0,761.26,578.53
2018,7,1,16,30,755.0,102.0,1.3,19.9,518.0,721.37,553.92
2018,7,1,16,45,730.5,97.5,1.25,19.5,468.5,677.19,525.32
2018,7,1,17,0,706.0,93.0,1.2,19.1,419.0,628.68,491.96
2018,7,1,17,15,673.0,87.5,1.15,18.5,368.5,572.66,452.4
2018,7,1,17,30,640.0,82.0,1.1,17.9,318.0,517.04,411.79
2018,7,1,17,45,595.0,75.5,1.05,17.25,269.0,454.09,364.05
2018,7,1,18,0,550.0,69.0,1.0,16.6,220.0,393.45,316.19
2018,7,1,18,15,484.5,60.5,0.95,15.9,173.5,323.52,259.1
2018,7,1,18,30,419.0,52.0,0.9,15.2,127.0,258.95,204.34
2018,7,1,18,45,323.5,41.5,0.85,14.5,88.5,187.06,142.65
2018,7,1,19,0,228.0,31.0,0.8,13.8,50.0,124.68,84.2
2018,7,1,19,15,127.5,18.0,0.8,13.4,27.5,48.24,0.0
2018,7,1,19,30,27.0,5.0,0.8,13.0,5.0,3.93,0.0
2018,7,1,19,45,13.5,2.5,0.8,12.6,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,0.55,10.6,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,0.6,10.8,8.0,5.51,0.0
2018,7,2,5,15,122.0,22.0,0.6,11.25,33.5,16.66,2.75
2018,7,2,5,30,207.0,37.0,0.6,11.7,59.0,27.91,18.35
2018,7,2,5,45,285.0,51.5,0.6,12.1,98.5,38.7,28.74
2018,7,2,6,0,363.0,66.0,0.6,12.5,138.0,49.42,38.69
2018,7,2,6,15,422.0,77.0,0.6,13.0,184.0,57.49,46.04
2018,7,2,6,30,481.0,88.0,0.6,13.5,230.0,65.47,53.09
2018,7,2,6,45,524.5,97.5,0.65,14.0,279.0,74.66,61.0
2018,7,2,7,0,568.0,107.0,0.7,14.5,328.0,80.74,66.01
2018,7,2,7,15,603.0,113.5,0.7,15.0,378.0,84.36,68.78
2018,7,2,7,30,638.0,120.0,0.7,15.5,428.0,87.88,71.41
2018,7,2,7,45,664.5,126.5,0.7,16.0,477.5,91.08,73.75
2018,7,2,8,0,691.0,133.0,0.7,16.5,527.0,94.12,75.92
2018,7,2,8,15,712.0,138.5,0.75,17.0,574.5,96.23,77.3
2018,7,2,8,30,733.0,144.0,0.8,17.5,622.0,98.18,78.56
2018,7,2,8,45,749.0,148.0,0.8,18.0,665.5,98.95,78.83
2018,7,2,9,0,765.0,152.0,0.8,18.5,709.0,150.84,91.32
2018,7,2,9,15,759.5,164.5,0.85,18.95,742.5,208.46,128.29
2018,7,2,9,30,754.0,177.0,0.9,19.4,776.0,265.24,172.27
2018,7,2,9,45,740.5,194.0,0.95,19.8,803.0,321.7,219.15
2018,7,2,10,0,727.0,211.0,1.0,20.2,830.0,376.18,264.83
2018,7,2,10,15,734.5,215.0,1.0,20.45,858.0,428.04,307.38
2018,7,2,10,30,742.0,219.0,1.0,20.7,886.0,479.64,348.72
2018,7,2,10,45,747.0,222.0,1.05,21.0,906.5,528.86,387.42
2018,7,2,11,0,752.0,225.0,1.1,21.3,927.0,577.12,424.32
2018,7,2,11,15,755.0,227.5,1.15,21.35,941.5,622.72,458.77
2018,7,2,11,30,758.0,230.0,1.2,21.4,956.0,666.81,491.33
2018,7,2,11,45,758.5,232.0,1.25,21.45,962.5,707.15,520.63
2018,7,2,12,0,759.0,234.0,1.3,21.5,969.0,745.42,547.97
2018,7,2,12,15,757.5,234.5,1.3,21.5,967.5,778.73,571.12
2018,7,2,12,30,756.0,235.0,1.3,21.5,966.0,809.35,592.14
2018,7,2,12,45,752.5,235.0,1.35,21.45,957.5,835.04,610.36
2018,7,2,13,0,749.0,235.0,1.4,21.4,949.0,857.53,626.38
2018,7,2,13,15,743.5,233.5,1.4,21.2,932.5,873.65,637.95
2018,7,2,13,30,738.0,232.0,1.4,21.0,916.0,886.24,647.26
2018,7,2,13,45,730.0,229.5,1.45,20.85,892.5,892.15,652.8
2018,7,2,14,0,722.0,227.0,1.5,20.7,869.0,894.45,656.08
2018,7,2,14,15,712.0,224.0,1.5,20.35,840.0,890.91,655.49
2018,7,2,14,30,702.0,221.0,1.5,20.0,811.0,883.88,652.7
2018,7,2,14,45,689.5,216.5,1.5,19.7,776.0,869.79,645.21
2018,7,2,15,0,677.0,212.0,1.5,19.4,741.0,852.46,635.62
2018,7,2,15,15,661.5,206.5,1.5,19.4,701.0,828.45,620.81
2018,7,2,15,30,646.0,201.0,1.5,19.4,661.0,801.64,604.06
2018,7,2,15,45,626.5,194.5,1.5,18.6,617.0,767.87,584.15
2018,7,2,16,0,607.0,188.0,1.5,17.8,573.0,731.91,562.36
2018,7,2,16,15,583.5,179.0,1.45,17.35,526.0,680.99,528.52
2018,7,2,16,30,560.0,170.0,1.4,16.9,479.0,636.89,498.81
2018,7,2,16,45,531.5,160.5,1.35,16.45,431.0,587.75,464.61
2018,7,2,17,0,503.0,151.0,1.3,16.0,383.0,538.53,429.52
2018,7,2,17,15,467.5,138.5,1.25,15.4,334.5,481.78,387.95
2018,7,2,17,30,432.0,126.0,1.2,14.8,286.0,426.3,346.1
2018,7,2,17,45,389.0,111.5,1.15,14.25,239.0,366.06,298.98
2018,7,2,18,0,346.0,97.0,1.1,13.7,192.0,308.66,252.54
2018,7,2,18,15,291.5,80.5,1.05,13.2,149.0,246.85,200.93
2018,7,2,18,30,237.0,64.0,1.0,12.7,106.0,189.96,152.05
2018,7,2,18,45,174.0,45.5,0.95,12.2,71.0,123.95,95.08
2018,7,2,19,0,111.0,27.0,0.9,11.7,36.0,73.16,48.38
2018,7,2,19,15,61.0,15.0,0.85,11.4,19.5,28.17,0.0
2018,7,2,19,30,11.0,3.0,0.8,11.1,3.0,2.36,0.0
2018,7,2,19,45,5.5,1.5,0.8,10.85,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
