Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,3,4,45,23.0,4.0,1.0,9.65,4.5,0.0,0.0
2018,7,3,5,0,46.0,8.0,1.0,9.9,9.0,6.29,0.0
2018,7,3,5,15,156.5,22.5,1.05,10.2,37.0,17.11,2.31
2018,7,3,5,30,267.0,37.0,1.1,10.5,65.0,28.17,18.59
2018,7,3,5,45,346.5,46.5,1.15,10.8,102.5,37.73,27.98
2018,7,3,6,0,426.0,56.0,1.2,11.1,140.0,45.11,35.02
2018,7,3,6,15,350.5,62.5,1.2,11.5,145.0,46.93,36.83
2018,7,3,6,30,275.0,69.0,1.2,11.9,150.0,50.28,39.83
2018,7,3,6,45,374.5,80.5,1.2,12.25,213.0,58.93,47.44
2018,7,3,7,0,474.0,92.0,1.2,12.6,276.0,68.45,55.68
2018,7,3,7,15,513.0,101.0,1.2,13.1,326.0,74.04,60.28
2018,7,3,7,30,552.0,110.0,1.2,13.6,376.0,79.43,64.64
2018,7,3,7,45,425.0,137.0,1.2,14.15,355.0,92.34,75.45
2018,7,3,8,0,298.0,164.0,1.2,14.7,334.0,110.14,90.29
2018,7,3,8,15,188.0,197.0,1.25,15.15,307.5,124.91,102.37
2018,7,3,8,30,78.0,230.0,1.3,15.6,281.0,156.13,128.14
2018,7,3,8,45,64.5,258.0,1.3,16.1,302.0,171.42,140.16
2018,7,3,9,0,51.0,286.0,1.3,16.6,323.0,193.68,149.23
2018,7,3,9,15,51.0,302.5,1.35,16.95,341.0,210.98,161.66
2018,7,3,9,30,51.0,319.0,1.4,17.3,359.0,228.52,174.77
2018,7,3,9,45,73.5,327.0,1.45,17.65,388.0,247.14,188.1
2018,7,3,10,0,96.0,335.0,1.5,18.0,417.0,263.07,199.76
2018,7,3,10,15,156.5,333.0,1.5,18.25,471.5,295.97,224.01
2018,7,3,10,30,217.0,331.0,1.5,18.5,526.0,330.31,249.92
2018,7,3,10,45,325.5,286.0,1.55,18.8,586.0,369.89,280.21
2018,7,3,11,0,434.0,241.0,1.6,19.1,646.0,419.68,318.73
2018,7,3,11,15,325.0,272.5,1.6,19.2,578.5,406.05,309.45
2018,7,3,11,30,216.0,304.0,1.6,19.3,511.0,378.11,288.72
2018,7,3,11,45,330.5,288.0,1.65,19.4,607.0,464.02,354.2
2018,7,3,12,0,445.0,272.0,1.7,19.5,703.0,552.97,420.26
2018,7,3,12,15,475.0,268.5,1.65,19.55,728.0,595.38,450.71
2018,7,3,12,30,505.0,265.0,1.6,19.6,753.0,638.28,481.37
2018,7,3,12,45,503.0,262.0,1.6,19.65,745.0,656.07,494.08
2018,7,3,13,0,501.0,259.0,1.6,19.7,737.0,671.47,505.24
2018,7,3,13,15,508.5,260.5,1.6,19.7,738.5,696.33,523.01
2018,7,3,13,30,516.0,262.0,1.6,19.7,740.0,719.08,539.15
2018,7,3,13,45,603.5,234.0,1.6,19.7,780.0,784.48,586.0
2018,7,3,14,0,691.0,206.0,1.6,19.7,820.0,847.5,630.2
2018,7,3,14,15,810.5,154.0,1.55,19.65,851.5,905.46,668.66
2018,7,3,14,30,930.0,102.0,1.5,19.6,883.0,954.48,700.4
2018,7,3,14,45,923.0,100.0,1.5,19.55,848.0,946.44,695.82
2018,7,3,15,0,916.0,98.0,1.5,19.5,813.0,934.57,689.57
2018,7,3,15,15,905.0,96.5,1.5,19.5,772.0,915.97,678.9
2018,7,3,15,30,894.0,95.0,1.5,19.5,731.0,893.91,666.06
2018,7,3,15,45,881.0,92.0,1.45,19.15,685.5,865.24,649.07
2018,7,3,16,0,868.0,89.0,1.4,18.8,640.0,833.55,630.0
2018,7,3,16,15,851.0,86.0,1.4,18.5,591.5,795.82,607.12
2018,7,3,16,30,834.0,83.0,1.4,18.2,543.0,763.56,587.76
2018,7,3,16,45,811.0,80.0,1.4,17.9,492.0,716.41,557.48
2018,7,3,17,0,788.0,77.0,1.4,17.6,441.0,667.88,525.64
2018,7,3,17,15,755.5,73.0,1.35,17.15,388.5,610.76,485.02
2018,7,3,17,30,723.0,69.0,1.3,16.7,336.0,553.71,443.06
2018,7,3,17,45,677.0,64.5,1.3,16.2,284.5,491.1,395.46
2018,7,3,18,0,631.0,60.0,1.3,15.7,233.0,428.57,345.9
2018,7,3,18,15,562.0,54.0,1.25,14.95,184.5,355.78,286.19
2018,7,3,18,30,493.0,48.0,1.2,14.2,136.0,288.47,228.67
2018,7,3,18,45,385.5,39.0,1.15,13.5,95.0,209.47,160.53
2018,7,3,19,0,278.0,30.0,1.1,12.8,54.0,140.82,95.45
2018,7,3,19,15,156.0,17.5,1.1,12.4,29.5,55.78,0.0
2018,7,3,19,30,34.0,5.0,1.1,12.0,5.0,3.93,0.0
2018,7,3,19,45,17.0,2.5,1.1,11.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,4,4,45,23.5,3.5,0.95,9.5,4.0,0.0,0.0
2018,7,4,5,0,47.0,7.0,1.0,9.7,8.0,5.51,0.0
2018,7,4,5,15,140.5,17.5,1.05,10.05,30.0,13.41,0.0
2018,7,4,5,30,234.0,28.0,1.1,10.4,52.0,22.63,13.8
2018,7,4,5,45,248.0,29.5,1.1,10.75,67.5,23.43,15.27
2018,7,4,6,0,262.0,31.0,1.1,11.1,83.0,24.37,16.39
2018,7,4,6,15,131.0,26.5,1.1,11.55,52.5,19.91,12.44
2018,7,4,6,30,0.0,22.0,1.1,12.0,22.0,16.74,9.56
2018,7,4,6,45,0.0,27.0,1.1,12.45,27.0,20.57,12.98
2018,7,4,7,0,0.0,32.0,1.1,12.9,32.0,24.42,16.36
2018,7,4,7,15,0.0,43.0,1.05,13.4,43.0,32.88,23.8
2018,7,4,7,30,0.0,54.0,1.0,13.9,54.0,41.37,31.17
2018,7,4,7,45,0.0,66.0,1.0,14.35,66.0,50.67,39.14
2018,7,4,8,0,0.0,78.0,1.0,14.8,78.0,59.99,47.03
2018,7,4,8,15,2.0,113.5,1.0,15.3,115.0,86.37,69.5
2018,7,4,8,30,4.0,149.0,1.0,15.8,152.0,111.3,90.31
2018,7,4,8,45,10.5,195.0,1.05,16.25,202.5,142.42,115.97
2018,7,4,9,0,17.0,241.0,1.1,16.7,253.0,174.86,135.48
2018,7,4,9,15,18.5,252.5,1.1,17.1,266.5,185.75,143.15
2018,7,4,9,30,20.0,264.0,1.1,17.5,280.0,196.83,151.21
2018,7,4,9,45,23.5,280.0,1.15,17.9,299.5,204.47,156.61
2018,7,4,10,0,27.0,296.0,1.2,18.3,319.0,220.73,168.79
2018,7,4,10,15,24.0,299.5,1.2,18.55,320.5,226.86,173.32
2018,7,4,10,30,21.0,303.0,1.2,18.8,322.0,236.25,180.34
2018,7,4,10,45,21.5,313.5,1.25,19.1,333.5,246.93,188.24
2018,7,4,11,0,22.0,324.0,1.3,19.4,345.0,257.74,196.21
2018,7,4,11,15,25.0,344.5,1.35,19.5,368.5,278.22,211.59
2018,7,4,11,30,28.0,365.0,1.4,19.6,392.0,300.45,228.18
2018,7,4,11,45,32.5,381.0,1.45,19.75,412.5,321.03,243.44
2018,7,4,12,0,37.0,397.0,1.5,19.9,433.0,342.34,259.2
2018,7,4,12,15,61.0,418.0,1.5,19.95,477.0,382.93,289.51
2018,7,4,12,30,85.0,439.0,1.5,20.0,521.0,425.56,320.95
2018,7,4,12,45,144.0,433.5,1.5,20.05,571.0,487.8,367.13
2018,7,4,13,0,203.0,428.0,1.5,20.1,621.0,541.88,406.89
2018,7,4,13,15,472.5,312.0,1.5,20.1,752.5,708.64,529.6
2018,7,4,13,30,742.0,196.0,1.5,20.1,884.0,848.56,628.91
2018,7,4,13,45,848.0,144.0,1.5,20.15,912.0,896.03,659.07
2018,7,4,14,0,954.0,92.0,1.5,20.2,940.0,954.89,697.35
2018,7,4,14,15,949.5,90.5,1.45,20.2,911.5,957.3,698.31
2018,7,4,14,30,945.0,89.0,1.4,20.2,883.0,955.72,697.5
2018,7,4,14,45,938.0,87.5,1.35,20.15,848.0,947.94,693.0
2018,7,4,15,0,931.0,86.0,1.3,20.1,813.0,936.3,686.2
2018,7,4,15,15,921.0,84.5,1.3,20.1,772.0,918.26,676.01
2018,7,4,15,30,911.0,83.0,1.3,20.1,731.0,896.69,663.63
2018,7,4,15,45,899.5,80.5,1.3,19.9,686.5,869.37,647.98
2018,7,4,16,0,888.0,78.0,1.3,19.7,642.0,838.91,630.18
2018,7,4,16,15,873.0,75.5,1.25,19.4,594.0,802.72,607.94
2018,7,4,16,30,858.0,73.0,1.2,19.1,546.0,764.04,583.8
2018,7,4,16,45,837.0,70.0,1.2,18.85,495.0,718.09,554.65
2018,7,4,17,0,816.0,67.0,1.2,18.6,444.0,677.05,528.44
2018,7,4,17,15,787.0,63.5,1.2,18.05,392.0,621.87,490.75
2018,7,4,17,30,758.0,60.0,1.2,17.5,340.0,566.46,450.91
2018,7,4,17,45,717.0,56.0,1.2,17.0,288.5,503.56,403.51
2018,7,4,18,0,676.0,52.0,1.2,16.5,237.0,442.28,355.22
2018,7,4,18,15,613.5,46.5,1.15,15.65,188.0,370.84,296.94
2018,7,4,18,30,551.0,41.0,1.1,14.8,139.0,304.07,239.94
2018,7,4,18,45,450.0,34.0,1.05,13.95,97.5,229.76,175.36
2018,7,4,19,0,349.0,27.0,1.0,13.1,56.0,162.12,109.41
2018,7,4,19,15,201.0,16.5,1.0,12.7,31.0,67.33,0.0
2018,7,4,19,30,53.0,6.0,1.0,12.3,6.0,4.72,0.0
2018,7,4,19,45,26.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.7,8.85,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.0,10.0,7.08,0.0
2018,7,5,5,15,248.5,19.5,0.65,9.5,40.5,16.12,0.24
2018,7,5,5,30,407.0,30.0,0.6,10.0,71.0,25.07,15.88
2018,7,5,5,45,500.0,36.5,0.6,10.55,115.0,30.59,21.67
2018,7,5,6,0,593.0,43.0,0.6,11.1,159.0,39.34,29.87
2018,7,5,6,15,515.0,60.0,0.6,11.65,181.5,48.37,38.12
2018,7,5,6,30,437.0,77.0,0.6,12.2,204.0,57.64,46.39
2018,7,5,6,45,589.5,72.0,0.55,12.8,278.5,56.98,45.61
2018,7,5,7,0,742.0,67.0,0.5,13.4,353.0,59.91,47.96
2018,7,5,7,15,791.5,66.0,0.5,14.0,410.0,59.93,47.68
2018,7,5,7,30,841.0,65.0,0.5,14.6,467.0,67.16,53.7
2018,7,5,7,45,862.0,67.0,0.45,15.25,518.0,69.71,55.54
2018,7,5,8,0,883.0,69.0,0.4,15.9,569.0,72.15,57.29
2018,7,5,8,15,898.5,71.0,0.4,16.6,617.5,74.35,58.8
2018,7,5,8,30,914.0,73.0,0.4,17.3,666.0,76.43,60.21
2018,7,5,8,45,926.5,73.5,0.35,18.0,710.5,77.38,60.65
2018,7,5,9,0,939.0,74.0,0.3,18.7,755.0,133.13,71.95
2018,7,5,9,15,947.5,76.0,0.35,19.4,795.0,194.16,108.79
2018,7,5,9,30,956.0,78.0,0.4,20.1,835.0,255.43,155.41
2018,7,5,9,45,962.0,79.5,0.4,20.85,869.0,315.69,204.91
2018,7,5,10,0,968.0,81.0,0.4,21.6,903.0,375.39,254.53
2018,7,5,10,15,973.5,81.0,0.45,22.2,931.0,433.02,302.22
2018,7,5,10,30,979.0,81.0,0.5,22.8,959.0,489.51,347.71
2018,7,5,10,45,982.5,81.5,0.55,23.45,980.0,544.0,390.16
2018,7,5,11,0,986.0,82.0,0.6,24.1,1001.0,596.69,429.79
2018,7,5,11,15,988.0,82.5,0.65,24.5,1015.0,646.49,466.5
2018,7,5,11,30,990.0,83.0,0.7,24.9,1029.0,693.94,500.48
2018,7,5,11,45,991.0,82.5,0.8,25.35,1035.5,737.41,531.44
2018,7,5,12,0,992.0,82.0,0.9,25.8,1042.0,778.1,559.86
2018,7,5,12,15,988.0,84.0,0.95,25.95,1039.5,814.19,583.84
2018,7,5,12,30,984.0,86.0,1.0,26.1,1037.0,846.94,604.75
2018,7,5,12,45,977.5,89.0,1.1,26.2,1027.0,875.08,623.57
2018,7,5,13,0,971.0,92.0,1.2,26.3,1017.0,899.52,640.13
2018,7,5,13,15,968.0,91.0,1.25,26.25,1000.5,919.56,653.66
2018,7,5,13,30,965.0,90.0,1.3,26.2,984.0,935.72,664.89
2018,7,5,13,45,960.5,89.0,1.35,26.1,961.0,946.6,673.11
2018,7,5,14,0,956.0,88.0,1.4,26.0,938.0,953.48,678.99
2018,7,5,14,15,950.0,86.5,1.4,25.8,908.0,954.5,680.91
2018,7,5,14,30,944.0,85.0,1.4,25.6,878.0,951.52,680.51
2018,7,5,14,45,935.5,84.0,1.4,25.4,842.0,942.85,676.69
2018,7,5,15,0,927.0,83.0,1.4,25.2,806.0,930.38,670.62
2018,7,5,15,15,917.0,81.5,1.4,25.2,765.5,912.36,660.58
2018,7,5,15,30,907.0,80.0,1.4,25.2,725.0,890.82,648.38
2018,7,5,15,45,887.5,79.5,1.35,24.65,677.5,858.91,630.16
2018,7,5,16,0,868.0,79.0,1.3,24.1,630.0,824.28,610.07
2018,7,5,16,15,854.0,75.0,1.3,23.7,582.0,787.71,588.7
2018,7,5,16,30,840.0,71.0,1.3,23.3,534.0,748.62,565.27
2018,7,5,16,45,816.5,68.5,1.25,22.85,483.0,701.93,535.72
2018,7,5,17,0,793.0,66.0,1.2,22.4,432.0,660.41,509.27
2018,7,5,17,15,747.0,66.0,1.15,21.7,378.0,598.8,466.93
2018,7,5,17,30,701.0,66.0,1.1,21.0,324.0,538.23,423.42
2018,7,5,17,45,564.0,71.0,1.05,20.25,258.5,433.87,344.72
2018,7,5,18,0,427.0,76.0,1.0,19.5,193.0,330.88,264.5
2018,7,5,18,15,339.0,66.0,1.0,18.7,147.0,255.37,203.66
2018,7,5,18,30,251.0,56.0,1.0,17.9,101.0,188.23,147.72
2018,7,5,18,45,181.5,42.0,0.95,17.15,69.0,132.61,100.14
2018,7,5,19,0,112.0,28.0,0.9,16.4,37.0,75.46,48.8
2018,7,5,19,15,69.0,16.0,0.9,15.95,20.5,31.32,0.0
2018,7,5,19,30,26.0,4.0,0.9,15.5,4.0,3.15,0.0
2018,7,5,19,45,13.0,2.0,0.85,15.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,0.9,12.7,1.0,0.79,0.0
2018,7,6,5,15,0.0,4.5,0.95,12.95,4.5,3.4,0.0
2018,7,6,5,30,0.0,8.0,1.0,13.2,8.0,6.06,0.0
2018,7,6,5,45,0.5,15.0,1.05,13.5,15.0,11.39,4.42
2018,7,6,6,0,1.0,22.0,1.1,13.8,22.0,16.74,9.35
2018,7,6,6,15,1.0,35.5,1.05,14.15,35.5,27.09,18.72
2018,7,6,6,30,1.0,49.0,1.0,14.5,49.0,37.49,28.02
2018,7,6,6,45,7.0,86.0,0.9,14.85,88.5,64.63,52.02
2018,7,6,7,0,13.0,123.0,0.8,15.2,128.0,89.96,73.93
2018,7,6,7,15,11.5,112.0,0.8,15.7,117.0,83.72,68.04
2018,7,6,7,30,10.0,101.0,0.8,16.2,106.0,76.76,61.64
2018,7,6,7,45,7.5,109.5,0.8,16.75,113.5,83.05,66.7
2018,7,6,8,0,5.0,118.0,0.8,17.3,121.0,89.28,71.62
2018,7,6,8,15,87.5,138.5,0.85,18.15,195.0,96.87,77.54
2018,7,6,8,30,170.0,159.0,0.9,19.0,269.0,102.31,81.6
2018,7,6,8,45,170.0,155.0,0.9,19.85,271.5,98.95,78.28
2018,7,6,9,0,170.0,151.0,0.9,20.7,274.0,109.25,77.03
2018,7,6,9,15,503.5,132.5,0.95,21.65,525.0,150.54,93.04
2018,7,6,9,30,837.0,114.0,1.0,22.6,776.0,253.32,158.2
2018,7,6,9,45,865.0,105.5,1.05,23.5,815.5,306.74,201.1
2018,7,6,10,0,893.0,97.0,1.1,24.4,855.0,361.8,246.46
2018,7,6,10,15,900.0,97.5,1.15,25.1,883.0,416.44,291.75
2018,7,6,10,30,907.0,98.0,1.2,25.8,911.0,470.23,335.18
2018,7,6,10,45,881.5,119.0,1.3,26.5,924.5,521.33,375.55
2018,7,6,11,0,856.0,140.0,1.4,27.2,938.0,567.75,411.02
2018,7,6,11,15,882.0,125.0,1.45,27.5,958.0,615.67,446.96
2018,7,6,11,30,908.0,110.0,1.5,27.8,978.0,662.94,481.58
2018,7,6,11,45,902.0,116.5,1.55,28.15,983.5,704.01,510.68
2018,7,6,12,0,896.0,123.0,1.6,28.5,989.0,742.22,537.14
2018,7,6,12,15,884.5,131.5,1.65,28.5,986.0,774.91,560.11
2018,7,6,12,30,873.0,140.0,1.7,28.5,983.0,804.32,580.19
2018,7,6,12,45,896.0,122.0,1.8,28.55,981.0,837.38,602.38
2018,7,6,13,0,919.0,104.0,1.9,28.6,979.0,867.19,622.41
2018,7,6,13,15,927.5,97.0,1.95,28.45,968.0,890.92,638.59
2018,7,6,13,30,936.0,90.0,2.0,28.3,957.0,911.01,652.59
2018,7,6,13,45,933.5,88.5,2.05,28.2,935.5,922.84,661.29
2018,7,6,14,0,931.0,87.0,2.1,28.1,914.0,930.78,667.72
2018,7,6,14,15,835.0,138.0,2.1,27.9,861.5,900.41,649.43
2018,7,6,14,30,739.0,189.0,2.1,27.7,809.0,889.33,643.97
2018,7,6,14,45,604.5,241.5,2.15,27.45,735.0,818.64,597.47
2018,7,6,15,0,470.0,294.0,2.2,27.2,661.0,740.59,544.68
2018,7,6,15,15,416.0,293.0,2.2,27.2,605.5,688.94,510.22
2018,7,6,15,30,362.0,292.0,2.2,27.2,550.0,618.49,462.21
2018,7,6,15,45,489.0,229.5,2.2,26.5,554.0,679.91,510.97
2018,7,6,16,0,616.0,167.0,2.2,25.8,558.0,722.36,545.59
2018,7,6,16,15,716.0,121.0,2.2,25.3,541.0,740.19,561.38
2018,7,6,16,30,816.0,75.0,2.2,24.8,524.0,735.45,560.84
2018,7,6,16,45,634.0,109.0,2.15,24.3,438.0,622.16,481.9
2018,7,6,17,0,452.0,143.0,2.1,23.8,352.0,496.42,389.23
2018,7,6,17,15,354.0,140.0,2.05,23.1,291.5,409.24,324.32
2018,7,6,17,30,256.0,137.0,2.0,22.4,231.0,314.37,251.21
2018,7,6,17,45,246.0,111.5,1.95,21.7,190.5,270.27,217.22
2018,7,6,18,0,236.0,86.0,1.9,21.0,150.0,225.98,181.67
2018,7,6,18,15,211.0,67.5,1.8,20.2,116.0,182.44,145.4
2018,7,6,18,30,186.0,49.0,1.7,19.4,82.0,151.69,118.5
2018,7,6,18,45,149.0,37.0,1.55,18.6,58.0,114.14,85.46
2018,7,6,19,0,112.0,25.0,1.4,17.8,34.0,79.68,51.51
2018,7,6,19,15,71.0,14.5,1.35,17.35,19.0,30.75,0.0
2018,7,6,19,30,30.0,4.0,1.3,16.9,4.0,3.15,0.0
2018,7,6,19,45,15.0,2.0,1.25,16.45,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.0,12.35,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.1,12.6,10.0,7.08,0.0
2018,7,7,5,15,241.5,18.5,1.05,13.1,38.0,15.28,0.0
2018,7,7,5,30,391.0,28.0,1.0,13.6,66.0,23.36,14.0
2018,7,7,5,45,462.0,35.5,1.0,14.1,106.0,29.56,20.36
2018,7,7,6,0,533.0,43.0,1.0,14.6,146.0,35.8,26.24
2018,7,7,6,15,595.0,48.5,1.0,15.35,194.5,43.83,33.49
2018,7,7,6,30,657.0,54.0,1.0,16.1,243.0,48.87,37.9
2018,7,7,6,45,669.0,63.0,1.05,16.85,288.0,55.95,43.96
2018,7,7,7,0,681.0,72.0,1.1,17.6,333.0,62.71,49.59
2018,7,7,7,15,576.5,109.5,1.15,18.2,352.5,81.3,65.36
2018,7,7,7,30,472.0,147.0,1.2,18.8,372.0,100.49,81.34
2018,7,7,7,45,522.5,152.0,1.25,19.45,426.0,103.49,83.34
2018,7,7,8,0,573.0,157.0,1.3,20.1,480.0,107.01,85.79
2018,7,7,8,15,734.0,113.5,1.35,20.6,564.5,88.87,70.1
2018,7,7,8,30,895.0,70.0,1.4,21.1,649.0,73.99,57.27
2018,7,7,8,45,907.0,72.0,1.45,21.65,693.5,75.87,58.56
2018,7,7,9,0,919.0,74.0,1.5,22.2,738.0,130.64,70.14
2018,7,7,9,15,928.0,75.0,1.55,22.55,777.0,189.98,105.86
2018,7,7,9,30,937.0,76.0,1.6,22.9,816.0,249.61,151.59
2018,7,7,9,45,944.0,77.0,1.65,23.25,850.0,308.76,201.07
2018,7,7,10,0,951.0,78.0,1.7,23.6,884.0,367.48,251.22
2018,7,7,10,15,918.5,103.0,1.75,23.9,902.5,427.14,302.18
2018,7,7,10,30,886.0,128.0,1.8,24.2,921.0,481.26,347.32
2018,7,7,10,45,845.0,157.5,1.85,24.5,928.5,531.75,388.04
2018,7,7,11,0,804.0,187.0,1.9,24.8,936.0,577.02,423.33
2018,7,7,11,15,890.0,133.5,1.9,25.0,974.0,626.42,461.19
2018,7,7,11,30,976.0,80.0,1.9,25.2,1012.0,683.24,503.55
2018,7,7,11,45,977.5,80.0,1.9,25.45,1019.0,726.93,534.94
2018,7,7,12,0,979.0,80.0,1.9,25.7,1026.0,767.94,563.75
2018,7,7,12,15,975.0,82.5,1.9,25.8,1024.5,804.07,588.04
2018,7,7,12,30,971.0,85.0,1.9,25.9,1023.0,836.92,609.21
2018,7,7,12,45,965.0,88.5,1.9,26.05,1014.0,865.61,627.45
2018,7,7,13,0,959.0,92.0,1.9,26.2,1005.0,890.7,643.33
2018,7,7,13,15,956.5,91.5,1.95,26.15,989.5,911.46,657.48
2018,7,7,13,30,954.0,91.0,2.0,26.1,974.0,928.43,669.32
2018,7,7,13,45,920.0,108.5,2.0,26.0,943.5,930.48,671.31
2018,7,7,14,0,886.0,126.0,2.0,25.9,913.0,928.12,670.73
2018,7,7,14,15,890.5,118.0,2.05,25.65,887.0,933.03,675.94
2018,7,7,14,30,895.0,110.0,2.1,25.4,861.0,933.88,678.57
2018,7,7,14,45,868.0,117.5,2.1,25.1,821.0,917.45,669.74
2018,7,7,15,0,841.0,125.0,2.1,24.8,781.0,909.98,667.02
2018,7,7,15,15,871.0,102.0,2.1,24.8,750.5,895.1,658.65
2018,7,7,15,30,901.0,79.0,2.1,24.8,720.0,886.43,654.55
2018,7,7,15,45,889.0,77.5,2.15,24.05,676.0,859.96,640.94
2018,7,7,16,0,877.0,76.0,2.2,23.3,632.0,830.44,625.21
2018,7,7,16,15,861.5,73.5,2.15,22.75,584.0,794.1,603.27
2018,7,7,16,30,846.0,71.0,2.1,22.2,536.0,755.35,579.38
2018,7,7,16,45,825.5,68.0,2.1,21.65,486.0,710.11,550.81
2018,7,7,17,0,805.0,65.0,2.1,21.1,436.0,663.36,520.49
2018,7,7,17,15,777.0,61.5,2.05,20.35,384.5,615.66,487.96
2018,7,7,17,30,749.0,58.0,2.0,19.6,333.0,561.24,448.34
2018,7,7,17,45,709.0,54.0,1.95,18.85,282.5,499.24,401.25
2018,7,7,18,0,669.0,50.0,1.9,18.1,232.0,438.81,353.32
2018,7,7,18,15,608.5,44.5,1.8,17.35,184.0,368.56,295.34
2018,7,7,18,30,548.0,39.0,1.7,16.6,136.0,302.86,238.75
2018,7,7,18,45,450.5,32.5,1.6,15.85,95.5,230.14,175.07
2018,7,7,19,0,353.0,26.0,1.5,15.1,55.0,163.47,108.68
2018,7,7,19,15,203.5,15.5,1.45,14.65,30.0,67.87,0.0
2018,7,7,19,30,54.0,5.0,1.4,14.2,5.0,3.93,0.0
2018,7,7,19,45,27.0,2.5,1.35,13.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,1.05,10.15,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,1.1,10.4,9.0,6.29,0.0
2018,7,8,5,15,236.0,18.5,1.1,10.95,37.5,15.29,0.0
2018,7,8,5,30,383.0,29.0,1.1,11.5,66.0,24.17,14.75
2018,7,8,5,45,474.0,35.5,1.1,12.0,108.0,29.65,20.6
2018,7,8,6,0,565.0,42.0,1.1,12.5,150.0,38.27,28.67
2018,7,8,6,15,623.0,47.0,1.1,13.15,198.5,42.89,32.95
2018,7,8,6,30,681.0,52.0,1.1,13.8,247.0,47.57,37.1
2018,7,8,6,45,719.5,56.0,1.1,14.45,298.0,51.24,40.22
2018,7,8,7,0,758.0,60.0,1.1,15.1,349.0,54.92,43.23
2018,7,8,7,15,786.0,63.0,1.1,15.75,400.5,57.66,45.36
2018,7,8,7,30,814.0,66.0,1.1,16.4,452.0,67.23,53.39
2018,7,8,7,45,834.5,68.5,1.15,17.05,502.0,70.04,55.46
2018,7,8,8,0,855.0,71.0,1.2,17.7,552.0,72.74,57.42
2018,7,8,8,15,870.0,73.0,1.2,18.35,599.5,74.86,58.87
2018,7,8,8,30,885.0,75.0,1.2,19.0,647.0,76.86,60.22
2018,7,8,8,45,896.5,77.5,1.25,19.6,691.0,78.93,61.64
2018,7,8,9,0,908.0,80.0,1.3,20.2,735.0,133.16,73.14
2018,7,8,9,15,915.5,82.0,1.35,20.7,773.5,192.41,109.01
2018,7,8,9,30,923.0,84.0,1.4,21.2,812.0,251.81,154.68
2018,7,8,9,45,928.0,86.5,1.45,21.65,845.5,310.79,204.11
2018,7,8,10,0,933.0,89.0,1.5,22.1,879.0,369.16,253.98
2018,7,8,10,15,939.0,89.5,1.55,22.35,907.0,425.68,302.1
2018,7,8,10,30,945.0,90.0,1.6,22.6,935.0,481.18,348.33
2018,7,8,10,45,949.5,90.5,1.65,22.85,957.0,534.69,391.76
2018,7,8,11,0,954.0,91.0,1.7,23.1,979.0,586.59,432.64
2018,7,8,11,15,957.5,91.0,1.75,23.3,993.5,635.68,470.4
2018,7,8,11,30,961.0,91.0,1.8,23.5,1008.0,682.65,505.59
2018,7,8,11,45,963.0,91.0,1.8,23.65,1015.5,726.3,537.33
2018,7,8,12,0,965.0,91.0,1.8,23.8,1023.0,767.36,566.5
2018,7,8,12,15,964.0,91.5,1.85,23.9,1022.0,803.83,591.84
2018,7,8,12,30,963.0,92.0,1.9,24.0,1021.0,837.19,613.94
2018,7,8,12,45,959.5,93.0,1.9,24.1,1012.5,865.69,632.31
2018,7,8,13,0,956.0,94.0,1.9,24.2,1004.0,890.65,648.36
2018,7,8,13,15,953.0,93.5,1.95,24.25,988.0,911.02,662.11
2018,7,8,13,30,950.0,93.0,2.0,24.3,972.0,927.58,673.52
2018,7,8,13,45,946.0,92.0,2.0,24.4,949.5,938.92,681.0
2018,7,8,14,0,942.0,91.0,2.0,24.5,927.0,946.31,686.1
2018,7,8,14,15,936.5,89.5,2.0,24.4,898.0,947.89,688.15
2018,7,8,14,30,931.0,88.0,2.0,24.3,869.0,945.5,687.83
2018,7,8,14,45,923.5,86.5,2.0,24.2,834.0,937.41,683.97
2018,7,8,15,0,916.0,85.0,2.0,24.1,799.0,925.51,677.81
2018,7,8,15,15,906.0,83.5,2.0,24.1,759.0,907.7,667.62
2018,7,8,15,30,896.0,82.0,2.0,24.1,719.0,886.41,655.24
2018,7,8,15,45,883.0,80.5,2.0,23.45,674.5,859.22,640.57
2018,7,8,16,0,870.0,79.0,2.0,22.8,630.0,829.05,623.77
2018,7,8,16,15,853.0,76.5,2.0,22.35,582.0,791.71,601.36
2018,7,8,16,30,836.0,74.0,2.0,21.9,534.0,752.05,577.03
2018,7,8,16,45,814.0,71.0,1.95,21.4,483.5,706.03,547.45
2018,7,8,17,0,792.0,68.0,1.9,20.9,433.0,665.17,521.03
2018,7,8,17,15,763.0,64.5,1.9,20.1,382.0,610.8,483.91
2018,7,8,17,30,734.0,61.0,1.9,19.3,331.0,556.25,444.6
2018,7,8,17,45,693.0,57.0,1.85,18.55,280.5,494.2,397.46
2018,7,8,18,0,652.0,53.0,1.8,17.8,230.0,433.79,349.55
2018,7,8,18,15,589.5,47.0,1.7,17.0,182.0,362.64,290.94
2018,7,8,18,30,527.0,41.0,1.6,16.2,134.0,299.25,236.25
2018,7,8,18,45,428.0,34.0,1.55,15.4,94.0,223.69,170.5
2018,7,8,19,0,329.0,27.0,1.5,14.6,54.0,156.6,103.84
2018,7,8,19,15,188.5,16.0,1.45,14.15,29.5,64.36,0.0
2018,7,8,19,30,48.0,5.0,1.4,13.7,5.0,3.93,0.0
2018,7,8,19,45,24.0,2.5,1.35,13.25,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,1.15,10.05,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,1.2,10.3,9.0,6.29,0.0
2018,7,9,5,15,230.0,18.0,1.2,10.85,36.5,14.87,0.0
2018,7,9,5,30,376.0,28.0,1.2,11.4,64.0,23.32,13.95
2018,7,9,5,45,470.5,35.0,1.15,11.95,106.5,29.23,20.22
2018,7,9,6,0,565.0,42.0,1.1,12.5,149.0,38.28,28.66
2018,7,9,6,15,623.0,47.0,1.1,13.2,197.5,42.89,32.94
2018,7,9,6,30,681.0,52.0,1.1,13.9,246.0,47.57,37.09
2018,7,9,6,45,720.5,55.5,1.1,14.6,297.0,50.87,39.86
2018,7,9,7,0,760.0,59.0,1.1,15.3,348.0,54.2,42.57
2018,7,9,7,15,787.0,62.5,1.1,16.05,399.5,57.32,45.01
2018,7,9,7,30,814.0,66.0,1.1,16.8,451.0,67.2,53.29
2018,7,9,7,45,834.0,68.5,1.1,17.5,501.0,70.01,55.34
2018,7,9,8,0,854.0,71.0,1.1,18.2,551.0,72.7,57.27
2018,7,9,8,15,868.5,73.5,1.1,18.95,598.0,75.13,58.96
2018,7,9,8,30,883.0,76.0,1.1,19.7,645.0,77.42,60.52
2018,7,9,8,45,894.0,78.0,1.15,20.45,688.5,79.16,61.61
2018,7,9,9,0,905.0,80.0,1.2,21.2,732.0,132.63,72.6
2018,7,9,9,15,915.0,81.5,1.25,21.85,772.0,191.8,108.04
2018,7,9,9,30,925.0,83.0,1.3,22.5,812.0,251.41,153.42
2018,7,9,9,45,933.0,84.0,1.35,23.15,846.5,310.35,202.27
2018,7,9,10,0,941.0,85.0,1.4,23.8,881.0,368.98,251.76
2018,7,9,10,15,946.5,85.5,1.45,24.3,909.0,425.77,299.49
2018,7,9,10,30,952.0,86.0,1.5,24.8,937.0,481.47,345.17
2018,7,9,10,45,955.0,87.0,1.5,25.3,958.0,535.0,387.61
2018,7,9,11,0,958.0,88.0,1.5,25.8,979.0,586.76,427.23
2018,7,9,11,15,960.5,89.0,1.55,26.25,993.5,636.24,464.26
2018,7,9,11,30,963.0,90.0,1.6,26.7,1008.0,683.53,498.6
2018,7,9,11,45,963.5,90.0,1.65,27.1,1014.5,726.3,529.05
2018,7,9,12,0,964.0,90.0,1.7,27.5,1021.0,766.36,556.92
2018,7,9,12,15,963.0,90.5,1.75,27.65,1020.0,802.83,581.7
2018,7,9,12,30,962.0,91.0,1.8,27.8,1019.0,836.2,603.31
2018,7,9,12,45,959.0,91.5,1.85,27.95,1010.0,864.68,621.71
2018,7,9,13,0,956.0,92.0,1.9,28.1,1001.0,889.62,637.86
2018,7,9,13,15,953.5,91.5,1.9,28.0,986.0,910.42,651.55
2018,7,9,13,30,951.0,91.0,1.9,27.9,971.0,927.43,662.92
2018,7,9,13,45,947.5,89.5,1.95,27.85,948.5,938.75,671.2
2018,7,9,14,0,944.0,88.0,2.0,27.8,926.0,946.09,677.13
2018,7,9,14,15,938.5,87.0,2.0,27.55,897.0,948.15,679.87
2018,7,9,14,30,933.0,86.0,2.0,27.3,868.0,946.27,680.28
2018,7,9,14,45,926.0,84.5,2.05,27.1,833.5,938.62,677.56
2018,7,9,15,0,919.0,83.0,2.1,26.9,799.0,927.14,672.51
2018,7,9,15,15,909.5,81.5,2.1,26.9,759.0,909.73,662.67
2018,7,9,15,30,900.0,80.0,2.1,26.9,719.0,888.81,650.64
2018,7,9,15,45,888.5,78.0,2.1,26.1,675.0,862.26,636.93
2018,7,9,16,0,877.0,76.0,2.1,25.3,631.0,832.63,621.03
2018,7,9,16,15,862.5,73.0,2.1,24.7,583.5,796.52,600.01
2018,7,9,16,30,848.0,70.0,2.1,24.1,536.0,757.92,576.95
2018,7,9,16,45,828.5,67.0,2.1,23.55,486.0,713.32,549.09
2018,7,9,17,0,809.0,64.0,2.1,23.0,436.0,667.13,519.45
2018,7,9,17,15,781.5,61.0,2.0,22.2,385.0,620.19,487.74
2018,7,9,17,30,754.0,58.0,1.9,21.4,334.0,566.44,448.83
2018,7,9,17,45,714.0,53.5,1.85,20.6,283.0,503.51,401.61
2018,7,9,18,0,674.0,49.0,1.8,19.8,232.0,442.17,353.49
2018,7,9,18,15,613.0,44.0,1.65,19.0,184.0,371.86,295.82
2018,7,9,18,30,552.0,39.0,1.5,18.2,136.0,306.06,239.51
2018,7,9,18,45,454.0,32.0,1.4,17.35,95.0,232.22,175.42
2018,7,9,19,0,356.0,25.0,1.3,16.5,54.0,164.08,107.23
2018,7,9,19,15,205.5,15.5,1.25,16.05,29.5,68.86,0.0
2018,7,9,19,30,55.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,9,19,45,27.5,3.0,1.1,15.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,0.75,11.15,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,0.8,11.4,9.0,7.08,0.0
2018,7,10,5,15,249.5,18.5,0.85,11.85,37.0,15.36,0.0
2018,7,10,5,30,404.0,28.0,0.9,12.3,65.0,23.45,13.9
2018,7,10,5,45,497.0,33.5,0.9,12.8,107.5,30.61,21.34
2018,7,10,6,0,590.0,39.0,0.9,13.3,150.0,35.92,26.47
2018,7,10,6,15,647.5,43.5,0.95,14.0,199.0,40.25,30.48
2018,7,10,6,30,705.0,48.0,1.0,14.7,248.0,44.67,34.39
2018,7,10,6,45,744.0,51.0,1.0,15.4,299.5,47.73,36.96
2018,7,10,7,0,783.0,54.0,1.0,16.1,351.0,56.37,44.35
2018,7,10,7,15,810.0,57.0,1.05,16.8,403.0,59.98,47.2
2018,7,10,7,30,837.0,60.0,1.1,17.5,455.0,63.51,49.93
2018,7,10,7,45,857.0,62.5,1.15,18.15,505.5,66.44,52.13
2018,7,10,8,0,877.0,65.0,1.2,18.8,556.0,69.26,54.2
2018,7,10,8,15,892.0,66.5,1.2,19.4,604.0,71.19,55.51
2018,7,10,8,30,907.0,68.0,1.2,20.0,652.0,73.01,56.74
2018,7,10,8,45,918.5,70.0,1.25,20.55,696.5,74.94,58.06
2018,7,10,9,0,930.0,72.0,1.3,21.1,741.0,129.46,69.45
2018,7,10,9,15,937.0,74.5,1.35,21.65,780.5,190.3,106.11
2018,7,10,9,30,944.0,77.0,1.4,22.2,820.0,251.23,152.8
2018,7,10,9,45,947.5,80.5,1.4,22.75,854.0,311.78,203.25
2018,7,10,10,0,951.0,84.0,1.4,23.3,888.0,371.54,253.88
2018,7,10,10,15,957.5,84.5,1.45,23.8,917.0,429.33,302.45
2018,7,10,10,30,964.0,85.0,1.5,24.3,946.0,486.12,349.01
2018,7,10,10,45,967.5,86.0,1.55,24.8,967.5,540.59,392.43
2018,7,10,11,0,971.0,87.0,1.6,25.3,989.0,593.3,433.1
2018,7,10,11,15,973.5,87.5,1.6,25.55,1003.5,643.09,470.52
2018,7,10,11,30,976.0,88.0,1.6,25.8,1018.0,690.63,505.19
2018,7,10,11,45,977.5,87.5,1.65,26.05,1025.0,734.27,536.63
2018,7,10,12,0,979.0,87.0,1.7,26.3,1032.0,775.2,565.51
2018,7,10,12,15,978.0,88.0,1.75,26.25,1031.5,812.64,591.31
2018,7,10,12,30,977.0,89.0,1.8,26.2,1031.0,846.94,614.07
2018,7,10,12,45,974.5,89.5,1.85,26.2,1022.5,876.27,633.46
2018,7,10,13,0,972.0,90.0,1.9,26.2,1014.0,902.04,650.59
2018,7,10,13,15,969.5,89.5,1.95,26.0,998.5,923.2,665.35
2018,7,10,13,30,967.0,89.0,2.0,25.8,983.0,940.51,677.79
2018,7,10,13,45,963.0,88.0,2.05,25.6,960.5,952.08,686.7
2018,7,10,14,0,959.0,87.0,2.1,25.4,938.0,959.63,693.23
2018,7,10,14,15,954.0,86.0,2.1,25.05,909.0,962.26,696.64
2018,7,10,14,30,949.0,85.0,2.1,24.7,880.0,960.89,697.66
2018,7,10,14,45,942.5,83.0,2.15,24.4,845.0,953.13,695.13
2018,7,10,15,0,936.0,81.0,2.2,24.1,810.0,941.48,690.2
2018,7,10,15,15,926.0,80.0,2.2,24.1,769.5,923.98,680.23
2018,7,10,15,30,916.0,79.0,2.2,24.1,729.0,902.94,668.02
2018,7,10,15,45,904.5,76.5,2.2,23.15,684.0,875.53,654.02
2018,7,10,16,0,893.0,74.0,2.2,22.2,639.0,844.96,637.72
2018,7,10,16,15,878.0,71.0,2.2,21.6,590.5,808.0,615.91
2018,7,10,16,30,863.0,68.0,2.2,21.0,542.0,768.52,592.01
2018,7,10,16,45,842.5,65.5,2.15,20.35,491.5,723.23,563.25
2018,7,10,17,0,822.0,63.0,2.1,19.7,441.0,676.38,532.75
2018,7,10,17,15,794.0,60.0,2.1,18.95,389.0,628.57,500.67
2018,7,10,17,30,766.0,57.0,2.1,18.2,337.0,573.95,461.02
2018,7,10,17,45,725.5,53.0,2.05,17.4,285.5,510.73,412.89
2018,7,10,18,0,685.0,49.0,2.0,16.6,234.0,449.11,363.84
2018,7,10,18,15,624.0,44.0,1.9,15.9,185.5,378.15,304.84
2018,7,10,18,30,563.0,39.0,1.8,15.2,137.0,311.68,247.12
2018,7,10,18,45,462.5,32.0,1.75,14.5,95.5,236.21,180.66
2018,7,10,19,0,362.0,25.0,1.7,13.8,54.0,166.33,109.29
2018,7,10,19,15,209.0,15.5,1.6,13.4,29.5,70.06,0.0
2018,7,10,19,30,56.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,7,10,19,45,28.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,3.5,0.8,9.65,3.5,0.0,0.0
2018,7,11,5,0,68.0,7.0,0.8,10.0,7.0,5.51,0.0
2018,7,11,5,15,231.5,17.0,0.8,10.55,35.0,14.05,0.0
2018,7,11,5,30,395.0,27.0,0.8,11.1,63.0,22.59,13.15
2018,7,11,5,45,489.5,33.5,0.8,11.7,105.5,30.58,21.4
2018,7,11,6,0,584.0,40.0,0.8,12.3,148.0,36.73,27.29
2018,7,11,6,15,642.5,44.0,0.75,12.85,197.0,40.61,30.95
2018,7,11,6,30,701.0,48.0,0.7,13.4,246.0,44.61,34.54
2018,7,11,6,45,740.0,51.5,0.7,14.0,297.5,48.05,37.48
2018,7,11,7,0,779.0,55.0,0.7,14.6,349.0,51.51,40.34
2018,7,11,7,15,806.5,58.0,0.7,15.25,401.0,60.6,48.07
2018,7,11,7,30,834.0,61.0,0.7,15.9,453.0,64.11,50.8
2018,7,11,7,45,855.0,62.5,0.7,16.6,503.5,66.37,52.4
2018,7,11,8,0,876.0,64.0,0.7,17.3,554.0,68.55,53.92
2018,7,11,8,15,891.5,66.0,0.7,18.0,602.5,70.83,55.52
2018,7,11,8,30,907.0,68.0,0.7,18.7,651.0,73.0,57.02
2018,7,11,8,45,919.0,69.0,0.7,19.4,695.0,74.32,57.79
2018,7,11,9,0,931.0,70.0,0.7,20.1,739.0,128.06,68.55
2018,7,11,9,15,936.0,74.0,0.75,20.75,778.5,189.69,105.75
2018,7,11,9,30,941.0,78.0,0.8,21.4,818.0,251.21,152.74
2018,7,11,9,45,943.0,82.0,0.85,22.05,851.0,311.6,202.84
2018,7,11,10,0,945.0,86.0,0.9,22.7,884.0,371.05,252.95
2018,7,11,10,15,950.5,87.0,0.95,23.2,912.5,428.57,300.99
2018,7,11,10,30,956.0,88.0,1.0,23.7,941.0,485.01,346.93
2018,7,11,10,45,959.5,89.5,1.05,24.2,963.0,539.53,390.0
2018,7,11,11,0,963.0,91.0,1.1,24.7,985.0,592.33,430.34
2018,7,11,11,15,965.5,91.5,1.15,24.95,999.5,641.87,467.55
2018,7,11,11,30,968.0,92.0,1.2,25.2,1014.0,689.17,502.12
2018,7,11,11,45,969.0,92.5,1.25,25.5,1021.0,733.06,533.37
2018,7,11,12,0,970.0,93.0,1.3,25.8,1028.0,774.27,562.07
2018,7,11,12,15,969.5,93.0,1.35,25.8,1027.5,811.11,587.32
2018,7,11,12,30,969.0,93.0,1.4,25.8,1027.0,844.83,609.44
2018,7,11,12,45,967.5,92.5,1.45,25.85,1018.5,874.02,628.5
2018,7,11,13,0,966.0,92.0,1.5,25.9,1010.0,899.67,645.34
2018,7,11,13,15,963.0,92.0,1.5,25.75,994.5,920.82,659.26
2018,7,11,13,30,960.0,92.0,1.5,25.6,979.0,938.15,670.86
2018,7,11,13,45,955.5,91.5,1.5,25.5,956.5,949.77,678.86
2018,7,11,14,0,951.0,91.0,1.5,25.4,934.0,957.4,684.52
2018,7,11,14,15,944.5,90.0,1.5,25.15,904.5,958.74,686.78
2018,7,11,14,30,938.0,89.0,1.5,24.9,875.0,956.09,686.73
2018,7,11,14,45,930.0,87.5,1.5,24.65,839.5,947.63,683.15
2018,7,11,15,0,922.0,86.0,1.5,24.4,804.0,935.33,677.29
2018,7,11,15,15,911.5,85.0,1.5,24.4,763.5,917.62,667.42
2018,7,11,15,30,901.0,84.0,1.5,24.4,723.0,896.43,655.39
2018,7,11,15,45,887.5,82.0,1.45,23.7,678.0,868.21,639.91
2018,7,11,16,0,874.0,80.0,1.4,23.0,633.0,836.98,622.37
2018,7,11,16,15,855.5,78.0,1.4,22.45,584.0,798.87,600.23
2018,7,11,16,30,837.0,76.0,1.4,21.9,535.0,758.53,576.2
2018,7,11,16,45,813.0,73.0,1.35,21.4,483.5,718.12,551.06
2018,7,11,17,0,789.0,70.0,1.3,20.9,432.0,668.7,518.97
2018,7,11,17,15,756.5,67.5,1.25,20.2,380.5,613.1,481.15
2018,7,11,17,30,724.0,65.0,1.2,19.5,329.0,557.53,441.27
2018,7,11,17,45,679.0,60.0,1.15,18.8,277.5,492.11,392.31
2018,7,11,18,0,634.0,55.0,1.1,18.1,226.0,428.75,342.8
2018,7,11,18,15,566.5,49.5,1.0,17.3,178.0,359.1,285.99
2018,7,11,18,30,499.0,44.0,0.9,16.5,130.0,292.38,229.38
2018,7,11,18,45,392.5,35.5,0.8,15.7,90.0,213.19,161.52
2018,7,11,19,0,286.0,27.0,0.7,14.9,50.0,142.66,92.09
2018,7,11,19,15,160.5,16.0,0.7,14.5,27.0,57.2,0.0
2018,7,11,19,30,35.0,5.0,0.7,14.1,4.0,0.0,0.0
2018,7,11,19,45,17.5,2.5,0.65,13.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,12,4,45,15.5,2.5,0.65,11.15,2.5,0.0,0.0
2018,7,12,5,0,31.0,5.0,0.6,11.3,5.0,3.93,0.0
2018,7,12,5,15,138.0,18.0,0.55,11.85,29.0,13.71,0.0
2018,7,12,5,30,245.0,31.0,0.5,12.4,53.0,25.43,15.28
2018,7,12,5,45,339.5,41.5,0.5,12.9,92.5,33.83,24.13
2018,7,12,6,0,434.0,52.0,0.5,13.4,132.0,42.23,32.05
2018,7,12,6,15,498.0,59.5,0.55,14.0,178.0,47.97,37.36
2018,7,12,6,30,562.0,67.0,0.6,14.6,224.0,53.72,42.46
2018,7,12,6,45,606.0,73.0,0.6,15.15,273.5,58.08,46.17
2018,7,12,7,0,650.0,79.0,0.6,15.7,323.0,62.41,49.74
2018,7,12,7,15,615.5,99.0,0.65,16.3,357.0,74.9,60.32
2018,7,12,7,30,581.0,119.0,0.7,16.9,391.0,86.55,69.98
2018,7,12,7,45,496.5,160.0,0.7,17.5,411.0,107.81,87.65
2018,7,12,8,0,412.0,201.0,0.7,18.1,431.0,128.08,104.14
2018,7,12,8,15,412.0,222.0,0.75,18.55,469.0,137.77,111.64
2018,7,12,8,30,412.0,243.0,0.8,19.0,507.0,146.8,118.56
2018,7,12,8,45,415.5,260.5,0.85,19.5,542.5,153.42,123.43
2018,7,12,9,0,419.0,278.0,0.9,20.0,578.0,192.02,134.5
2018,7,12,9,15,430.5,293.0,0.9,20.35,616.5,234.99,161.75
2018,7,12,9,30,442.0,308.0,0.9,20.7,655.0,279.48,194.53
2018,7,12,9,45,348.5,353.0,0.9,21.05,634.0,321.09,230.53
2018,7,12,10,0,255.0,398.0,0.9,21.4,613.0,345.82,252.96
2018,7,12,10,15,278.0,403.5,0.95,21.65,645.0,381.16,279.8
2018,7,12,10,30,301.0,409.0,1.0,21.9,677.0,418.64,308.05
2018,7,12,10,45,371.0,404.0,1.0,22.2,742.5,474.06,348.27
2018,7,12,11,0,441.0,399.0,1.0,22.5,808.0,534.08,391.3
2018,7,12,11,15,415.5,414.5,1.0,22.75,804.5,560.59,410.29
2018,7,12,11,30,390.0,430.0,1.0,23.0,801.0,584.07,426.8
2018,7,12,11,45,334.0,448.5,1.0,23.25,768.0,585.87,427.7
2018,7,12,12,0,278.0,467.0,1.0,23.5,735.0,582.75,424.96
2018,7,12,12,15,363.5,440.0,1.0,23.5,790.0,645.09,469.33
2018,7,12,12,30,449.0,413.0,1.0,23.5,845.0,717.86,519.29
2018,7,12,12,45,555.0,337.0,1.0,23.5,867.0,765.08,552.87
2018,7,12,13,0,661.0,261.0,1.0,23.5,889.0,812.12,586.42
2018,7,12,13,15,684.5,238.0,1.0,23.25,879.0,833.53,601.78
2018,7,12,13,30,708.0,215.0,1.0,23.0,869.0,851.51,615.27
2018,7,12,13,45,536.0,296.0,1.0,22.7,784.5,782.11,567.56
2018,7,12,14,0,364.0,377.0,1.0,22.4,700.0,694.18,507.33
2018,7,12,14,15,370.5,368.0,1.0,22.25,687.5,698.59,512.51
2018,7,12,14,30,377.0,359.0,1.0,22.1,675.0,701.01,515.41
2018,7,12,14,45,360.5,347.5,1.0,21.95,639.5,677.96,500.83
2018,7,12,15,0,344.0,336.0,1.0,21.8,604.0,653.07,485.16
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,657.95,491.11
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,678.95,507.44
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,680.36,511.64
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,675.59,511.84
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,703.65,535.17
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,707.89,540.43
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,661.83,510.38
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,617.73,481.12
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,561.81,442.09
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,506.39,402.06
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,444.13,355.02
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,384.36,307.95
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,307.15,245.17
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,237.09,186.31
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,167.3,126.54
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,108.27,68.59
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,40.63,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
