Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,2.36,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,13.77,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,24.14,14.01
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,32.66,23.01
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,43.55,33.13
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,49.86,38.98
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,55.92,44.37
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,65.79,52.95
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,78.98,64.23
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,95.41,78.08
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,107.74,88.16
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,113.73,92.7
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,119.51,97.04
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,109.12,87.81
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,97.2,77.42
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,94.41,74.73
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,132.55,75.99
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,196.28,116.07
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,251.89,158.4
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,307.22,204.18
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,361.97,250.23
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,414.74,294.29
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,466.82,336.77
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,516.62,376.03
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,565.14,413.01
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,606.79,444.23
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,652.95,477.17
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,691.68,504.58
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,727.76,529.59
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,764.62,555.3
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,799.31,579.2
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,826.41,597.44
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,850.37,613.02
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,866.62,624.18
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,893.44,642.28
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,904.94,649.75
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,912.74,655.14
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,913.54,657.42
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,910.58,657.48
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,902.08,653.37
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,889.99,647.09
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,871.79,636.71
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,850.37,624.31
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,822.55,608.99
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,801.15,597.91
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,763.17,574.91
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,723.07,550.22
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,677.14,520.55
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,630.08,489.5
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,575.25,451.52
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,523.31,414.13
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,460.15,366.65
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,399.38,319.0
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,328.74,261.55
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,263.69,206.5
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,189.51,142.97
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,122.77,76.85
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,45.98,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,3.93,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,12.98,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,23.03,12.94
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,29.93,20.59
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,36.92,27.26
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,42.14,32.13
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,47.41,36.84
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,50.99,39.91
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,59.02,46.8
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,62.24,49.32
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,65.4,51.75
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,67.3,53.05
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,69.16,54.32
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,79.3,62.62
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,81.47,64.08
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,82.78,64.84
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,132.79,74.7
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,189.71,108.77
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,247.29,152.69
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,313.29,211.18
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,367.1,259.11
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,414.68,297.3
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,465.27,337.34
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,517.83,378.24
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,572.17,419.67
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,612.1,449.7
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,641.95,471.5
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,688.77,506.91
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,733.93,541.03
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,778.17,573.11
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,820.39,601.7
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,848.67,620.28
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,873.57,636.76
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,893.63,650.26
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,910.0,661.49
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,921.69,669.83
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,929.55,675.87
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,930.79,678.06
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,928.18,677.97
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,920.01,674.56
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,908.16,668.91
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,890.44,658.75
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,869.36,646.46
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,841.38,631.87
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,810.5,615.15
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,773.94,592.92
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,743.0,574.39
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,696.74,545.0
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,649.2,514.07
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,594.05,475.18
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,538.95,434.42
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,476.27,386.33
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,417.97,339.55
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,348.43,281.53
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,284.08,225.61
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,207.64,158.67
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,138.27,86.65
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,52.51,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,3.93,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,12.2,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,21.64,11.73
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,27.54,18.62
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,36.47,27.04
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,41.13,31.43
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,45.88,35.7
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,48.87,38.26
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,51.93,40.79
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,60.87,48.39
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,64.4,51.14
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,67.0,53.06
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,69.52,54.88
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,72.12,56.77
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,74.59,58.54
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,75.89,59.31
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,128.94,69.89
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,189.9,106.74
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,250.85,153.63
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,311.59,204.43
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,371.58,255.46
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,429.62,304.47
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,486.71,351.52
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,541.25,394.93
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,594.16,435.59
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,643.94,473.58
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,691.52,508.98
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,735.68,541.16
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,777.17,570.82
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,814.43,596.63
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,848.5,619.47
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,877.57,639.05
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,903.06,656.38
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,923.91,670.31
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,940.92,681.88
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,952.2,690.05
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,959.48,695.84
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,960.88,698.98
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,958.27,699.74
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,950.34,696.44
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,938.58,690.8
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,920.83,680.71
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,899.55,668.4
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,871.75,652.95
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,840.9,635.36
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,803.61,613.25
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,763.89,589.11
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,717.85,559.55
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,677.07,533.22
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,621.09,494.9
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,565.01,454.03
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,500.83,404.95
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,438.51,355.2
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,366.01,295.04
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,301.94,239.26
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,221.93,169.25
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,149.03,91.89
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,58.03,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,12.59,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,21.67,11.52
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,27.59,18.61
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,36.56,27.05
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,41.23,31.46
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,46.0,35.76
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,49.78,39.02
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,53.58,42.19
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,56.43,44.42
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,65.94,52.42
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,68.2,54.0
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,70.38,55.51
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,72.33,56.8
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,74.19,58.01
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,76.43,59.54
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,130.83,70.88
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,191.96,107.52
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,253.3,154.4
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,314.15,204.99
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,374.38,255.91
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,432.68,304.73
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,489.84,351.3
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,544.77,394.88
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,597.97,435.73
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,648.74,473.97
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,697.25,509.54
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,741.92,541.59
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,783.86,571.05
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,821.02,596.04
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,854.94,618.09
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,884.76,636.98
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,910.97,653.54
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,932.45,667.26
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,950.07,678.63
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,962.44,686.95
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,970.79,692.92
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,972.74,695.3
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,970.64,695.35
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,963.24,692.23
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,951.96,686.81
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,933.57,676.59
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,911.58,664.17
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,883.56,648.73
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,852.43,631.2
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,814.98,609.37
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,775.1,585.6
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,727.91,555.79
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,686.06,529.19
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,629.31,491.25
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,572.47,450.78
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,507.21,402.59
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,443.86,353.53
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,369.34,293.23
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,303.62,237.34
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,221.77,167.05
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,146.95,87.83
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,57.08,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,12.59,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,21.65,11.21
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,27.93,18.83
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,34.38,25.03
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,42.36,32.37
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,47.48,36.97
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,51.18,40.15
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,54.9,43.24
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,57.69,45.41
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,67.09,53.29
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,70.0,55.43
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,72.8,57.47
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,74.69,58.71
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,76.47,59.85
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,78.34,61.08
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,132.14,72.09
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,193.4,108.94
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,254.8,155.84
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,315.27,206.01
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,375.03,256.35
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,433.2,305.03
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,490.35,351.67
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,545.15,394.85
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,598.31,435.28
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,648.34,472.81
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,696.16,507.71
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,740.62,539.41
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,782.38,568.55
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,819.07,592.54
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,852.51,613.45
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,881.81,632.4
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,907.5,649.08
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,928.48,662.29
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,945.62,673.18
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,957.06,680.75
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,964.51,686.0
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,966.13,688.91
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,963.77,689.5
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,955.66,685.93
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,943.75,680.11
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,925.28,669.82
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,903.28,657.39
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,874.35,642.08
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,842.41,624.67
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,804.0,601.64
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,771.46,582.38
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,722.71,552.0
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,672.7,520.1
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,614.76,480.95
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,556.96,439.73
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,492.66,392.0
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,428.34,342.04
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,353.88,281.58
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,285.18,223.38
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,203.52,153.39
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,128.73,74.81
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,48.44,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,12.98,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,23.17,12.04
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,30.49,21.0
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,37.93,28.15
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,43.49,33.37
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,49.05,38.38
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,54.62,43.23
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,60.03,47.8
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,65.42,52.24
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,66.06,52.47
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,68.37,54.15
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,70.63,55.76
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,80.7,63.99
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,82.92,65.48
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,84.6,66.53
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,136.94,77.1
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,196.59,112.94
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,256.5,158.5
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,315.49,207.32
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,373.85,256.4
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,430.56,303.68
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,486.31,348.97
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,535.81,388.54
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,583.68,424.8
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,619.76,450.89
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,645.44,468.21
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,678.15,490.96
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,708.58,511.62
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,738.6,533.17
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,767.01,553.51
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,821.76,593.13
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,868.01,627.02
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,911.69,655.63
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,938.18,672.72
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,949.52,680.59
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,956.91,686.25
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,958.01,687.54
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,955.16,686.51
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,947.09,683.06
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,935.26,677.39
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,916.46,666.83
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,894.2,654.15
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,865.61,639.46
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,834.09,622.62
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,803.95,605.79
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,762.37,580.77
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,713.49,550.18
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,663.4,517.97
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,605.65,478.48
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,548.12,437.02
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,484.34,388.97
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,420.44,338.72
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,345.41,276.99
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,276.35,217.94
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,195.66,148.19
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,121.31,68.59
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,45.3,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,11.8,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,21.08,10.09
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,32.57,22.77
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,43.95,33.46
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,53.47,42.24
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,62.9,50.68
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,71.23,57.88
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,79.37,64.72
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,85.99,70.05
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,89.51,72.59
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,91.11,73.49
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,92.72,74.38
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,95.7,76.39
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,98.44,78.18
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,97.96,77.29
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,144.86,86.95
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,203.36,121.96
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,257.4,161.45
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,312.04,205.39
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,371.35,253.71
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,426.06,298.88
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,480.0,342.43
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,531.66,383.02
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,581.91,421.34
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,628.8,456.53
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,673.64,489.35
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,715.31,519.74
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,754.52,547.89
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,790.0,572.6
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,822.66,594.21
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,849.91,612.46
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,873.88,628.67
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,893.1,641.73
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,908.73,652.62
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,918.47,659.77
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,924.45,664.69
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,924.84,666.61
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,921.53,666.34
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,924.94,669.94
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,911.29,662.59
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,890.82,650.83
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,867.07,637.02
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,836.98,619.39
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,804.11,599.83
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,764.44,575.58
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,726.75,552.41
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,678.77,521.5
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,629.85,488.81
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,571.94,448.38
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,514.67,407.03
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,448.71,357.36
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,385.44,307.76
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,312.42,248.63
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,245.33,192.15
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,170.43,127.87
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,103.42,55.34
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,37.4,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,11.8,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,21.09,9.64
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,31.6,21.79
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,42.09,31.65
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,49.99,38.94
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,57.86,45.96
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,65.18,52.27
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,69.89,56.11
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,73.58,58.96
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,77.2,61.68
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,79.24,63.0
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,81.25,64.27
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,82.98,65.32
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,91.8,72.31
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,92.65,72.56
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,140.59,82.68
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,194.11,114.49
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,249.17,155.83
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,308.56,203.81
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,363.17,248.97
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,416.52,293.56
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,469.1,336.59
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,519.37,376.49
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,568.23,414.13
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,614.63,449.42
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,659.13,482.47
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,699.83,512.08
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,738.2,539.49
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,773.68,564.95
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,806.52,587.21
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,834.88,605.99
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,860.08,622.74
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,879.81,636.11
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,895.98,647.31
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,906.71,655.71
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,913.73,661.89
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,914.2,663.28
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,910.91,662.42
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,902.13,658.6
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,889.78,652.6
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,870.81,641.6
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,848.64,628.57
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,830.37,618.82
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,798.67,599.91
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,760.28,576.2
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,719.87,550.8
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,671.61,519.41
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,622.39,486.7
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,568.75,448.87
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,512.89,408.0
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,448.4,358.93
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,386.61,309.98
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,315.36,251.61
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,249.96,195.92
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,175.96,131.83
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,106.28,54.01
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,38.97,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,11.02,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,19.74,8.14
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,28.92,19.33
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,40.32,29.96
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,50.82,39.53
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,63.66,50.91
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,71.1,57.29
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,79.49,64.32
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,78.44,63.02
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,77.97,62.21
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,76.21,60.32
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,81.11,64.11
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,86.47,68.25
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,84.23,65.96
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,88.58,69.24
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,138.83,82.68
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,208.54,132.82
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,266.76,181.2
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,304.25,206.62
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,360.26,248.79
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,414.45,293.86
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,467.79,337.29
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,517.37,376.79
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,565.78,414.25
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,611.97,449.5
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,656.45,482.65
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,697.3,512.47
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,735.99,540.22
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,772.34,565.88
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,806.24,588.42
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,836.61,608.79
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,863.94,627.22
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,883.75,639.96
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,899.97,650.48
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,911.62,658.63
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,919.53,664.54
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,920.9,666.68
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,918.49,666.58
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,910.51,662.43
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,898.9,656.1
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,880.15,645.35
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,858.13,632.57
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,830.18,616.61
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,808.87,605.07
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,771.33,582.12
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,731.56,557.47
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,685.03,528.02
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,637.32,497.04
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,581.01,458.13
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,527.57,419.32
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,463.16,370.48
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,401.28,321.57
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,329.25,262.57
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,263.09,206.13
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,185.84,139.08
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,112.92,54.04
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,42.05,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,10.62,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,20.63,8.23
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,27.93,18.49
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,35.34,25.64
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,40.57,30.56
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,45.86,35.33
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,49.82,38.75
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,58.19,45.92
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,61.04,48.13
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,63.87,50.29
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,66.49,52.22
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,69.04,54.06
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,71.03,55.44
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,81.78,64.2
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,83.7,65.44
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,135.0,76.2
2018,7,22,9,15,856.0,93.0,0.85,21.6,725.5,191.92,110.55
2018,7,22,9,30,865.0,95.0,0.9,22.1,764.0,249.22,154.32
2018,7,22,9,45,871.0,98.0,0.95,22.6,797.5,306.54,201.86
2018,7,22,10,0,877.0,101.0,1.0,23.1,831.0,363.45,249.84
2018,7,22,10,15,883.5,102.0,1.05,23.5,859.0,418.55,295.95
2018,7,22,10,30,890.0,103.0,1.1,23.9,887.0,472.81,340.25
2018,7,22,10,45,894.5,104.0,1.1,24.3,908.5,525.01,381.41
2018,7,22,11,0,899.0,105.0,1.1,24.7,930.0,575.72,420.04
2018,7,22,11,15,902.5,105.5,1.15,24.95,945.0,623.78,456.15
2018,7,22,11,30,906.0,106.0,1.2,25.2,960.0,669.85,489.86
2018,7,22,11,45,908.0,106.0,1.25,25.45,967.5,712.37,520.29
2018,7,22,12,0,910.0,106.0,1.3,25.7,975.0,752.42,548.38
2018,7,22,12,15,912.0,104.0,1.35,25.75,975.0,788.23,572.94
2018,7,22,12,30,914.0,102.0,1.4,25.8,975.0,821.16,594.58
2018,7,22,12,45,914.5,101.0,1.45,25.9,968.0,850.64,613.83
2018,7,22,13,0,915.0,100.0,1.5,26.0,961.0,876.84,630.99
2018,7,22,13,15,912.0,99.5,1.55,25.9,946.0,897.0,644.83
2018,7,22,13,30,909.0,99.0,1.6,25.8,931.0,913.47,656.48
2018,7,22,13,45,904.5,98.0,1.6,25.75,909.0,924.35,663.95
2018,7,22,14,0,900.0,97.0,1.6,25.7,887.0,931.38,669.15
2018,7,22,14,15,894.0,95.5,1.65,25.5,858.5,932.68,671.89
2018,7,22,14,30,888.0,94.0,1.7,25.3,830.0,930.13,672.35
2018,7,22,14,45,879.5,92.5,1.7,25.05,795.5,921.48,668.57
2018,7,22,15,0,871.0,91.0,1.7,24.8,761.0,909.15,662.57
2018,7,22,15,15,860.0,89.0,1.7,24.8,721.0,890.45,651.89
2018,7,22,15,30,849.0,87.0,1.7,24.8,681.0,868.4,639.1
2018,7,22,15,45,835.0,85.0,1.7,24.15,637.0,840.53,624.06
2018,7,22,16,0,821.0,83.0,1.7,23.5,593.0,809.83,606.98
2018,7,22,16,15,802.5,80.0,1.65,23.0,545.5,771.62,583.72
2018,7,22,16,30,784.0,77.0,1.6,22.5,498.0,739.43,564.37
2018,7,22,16,45,760.0,74.5,1.6,21.95,449.0,693.12,535.21
2018,7,22,17,0,736.0,72.0,1.6,21.4,400.0,645.62,504.55
2018,7,22,17,15,703.5,67.5,1.6,20.75,349.5,589.0,465.98
2018,7,22,17,30,671.0,63.0,1.6,20.1,299.0,532.61,425.18
2018,7,22,17,45,624.5,58.5,1.55,19.4,250.0,470.82,378.15
2018,7,22,18,0,578.0,54.0,1.5,18.7,201.0,409.33,329.33
2018,7,22,18,15,508.5,47.5,1.45,18.05,155.5,336.66,269.44
2018,7,22,18,30,439.0,41.0,1.4,17.4,110.0,269.86,212.04
