Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,18,45,325.5,31.5,1.35,16.75,72.5,188.72,141.31
2018,7,22,19,0,212.0,22.0,1.3,16.1,35.0,112.21,49.41
2018,7,22,19,15,106.0,11.0,1.3,15.7,17.5,39.39,0.0
2018,7,22,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.0,11.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.0,11.6,2.0,0.0,0.0
2018,7,23,5,15,150.0,13.0,1.0,12.05,22.0,10.23,0.0
2018,7,23,5,30,280.0,23.0,1.0,12.5,42.0,19.07,6.58
2018,7,23,5,45,386.5,31.0,1.0,13.0,80.5,25.7,16.56
2018,7,23,6,0,493.0,39.0,1.0,13.5,119.0,32.48,23.17
2018,7,23,6,15,560.0,45.0,0.95,14.1,166.0,37.53,27.94
2018,7,23,6,30,627.0,51.0,0.9,14.7,213.0,46.17,35.71
2018,7,23,6,45,671.5,55.0,0.9,15.35,263.5,49.81,38.85
2018,7,23,7,0,716.0,59.0,0.9,16.0,314.0,53.49,41.9
2018,7,23,7,15,747.0,62.5,0.9,16.7,365.0,56.6,44.35
2018,7,23,7,30,778.0,66.0,0.9,17.4,416.0,59.67,46.72
2018,7,23,7,45,800.5,68.0,0.9,18.1,465.5,68.64,54.13
2018,7,23,8,0,823.0,70.0,0.9,18.8,515.0,71.06,55.83
2018,7,23,8,15,840.0,72.5,0.9,19.55,563.0,73.58,57.59
2018,7,23,8,30,857.0,75.0,0.9,20.3,611.0,75.96,59.22
2018,7,23,8,45,870.0,77.0,0.95,21.05,655.0,77.79,60.39
2018,7,23,9,0,883.0,79.0,1.0,21.8,699.0,130.96,71.63
2018,7,23,9,15,893.5,80.5,1.0,22.4,739.0,189.88,107.14
2018,7,23,9,30,904.0,82.0,1.0,23.0,779.0,249.33,152.48
2018,7,23,9,45,912.5,83.0,1.05,23.6,814.0,308.2,201.22
2018,7,23,10,0,921.0,84.0,1.1,24.2,849.0,366.88,250.57
2018,7,23,10,15,925.5,85.5,1.15,24.6,877.0,423.92,298.33
2018,7,23,10,30,930.0,87.0,1.2,25.0,905.0,479.85,343.96
2018,7,23,10,45,932.0,89.5,1.25,25.4,926.5,533.93,386.78
2018,7,23,11,0,934.0,92.0,1.3,25.8,948.0,586.21,426.86
2018,7,23,11,15,936.0,93.0,1.35,25.85,962.5,635.35,464.09
2018,7,23,11,30,938.0,94.0,1.4,25.9,977.0,682.28,498.79
2018,7,23,11,45,938.0,95.0,1.45,26.0,984.0,725.47,529.99
2018,7,23,12,0,938.0,96.0,1.5,26.1,991.0,765.96,558.69
2018,7,23,12,15,936.0,97.5,1.5,26.1,990.5,802.5,582.97
2018,7,23,12,30,934.0,99.0,1.5,26.1,990.0,835.93,604.46
2018,7,23,12,45,929.5,100.5,1.55,26.1,981.0,864.04,623.02
2018,7,23,13,0,925.0,102.0,1.6,26.1,972.0,888.63,639.37
2018,7,23,13,15,922.5,102.0,1.65,26.05,957.5,909.98,653.86
2018,7,23,13,30,920.0,102.0,1.7,26.0,943.0,927.64,666.11
2018,7,23,13,45,916.0,100.5,1.75,25.95,921.0,938.75,674.33
2018,7,23,14,0,912.0,99.0,1.8,25.9,899.0,945.94,680.24
2018,7,23,14,15,905.5,98.0,1.8,25.7,870.0,947.41,682.49
2018,7,23,14,30,899.0,97.0,1.8,25.5,841.0,944.99,682.44
2018,7,23,14,45,868.0,108.0,1.8,25.3,801.0,928.39,673.44
2018,7,23,15,0,837.0,119.0,1.8,25.1,761.0,908.39,662.42
2018,7,23,15,15,832.5,112.5,1.8,25.1,722.5,903.5,660.84
2018,7,23,15,30,828.0,106.0,1.8,25.1,684.0,882.59,648.71
2018,7,23,15,45,809.5,104.0,1.75,24.35,638.0,850.91,630.93
2018,7,23,16,0,791.0,102.0,1.7,23.6,592.0,816.54,611.24
2018,7,23,16,15,783.0,94.0,1.7,23.0,546.5,781.75,591.14
2018,7,23,16,30,775.0,86.0,1.7,22.4,501.0,744.17,568.74
2018,7,23,16,45,735.0,84.0,1.65,21.8,446.0,686.19,531.0
2018,7,23,17,0,695.0,82.0,1.6,21.2,391.0,631.06,494.5
2018,7,23,17,15,646.0,79.0,1.6,20.55,338.0,566.28,448.94
2018,7,23,17,30,597.0,76.0,1.6,19.9,285.0,503.19,402.7
2018,7,23,17,45,568.5,67.5,1.55,19.2,240.0,448.5,361.11
2018,7,23,18,0,540.0,59.0,1.5,18.5,195.0,394.79,318.25
2018,7,23,18,15,463.5,51.5,1.45,17.85,149.5,318.97,255.72
2018,7,23,18,30,387.0,44.0,1.4,17.2,104.0,249.76,196.49
2018,7,23,18,45,286.5,33.0,1.35,16.55,68.5,174.87,130.7
2018,7,23,19,0,186.0,22.0,1.3,15.9,33.0,102.82,40.08
2018,7,23,19,15,93.0,11.0,1.25,15.55,16.5,35.72,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,0.9,11.95,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,7,24,5,15,128.0,14.0,0.9,12.45,21.0,11.02,0.0
2018,7,24,5,30,241.0,25.0,0.9,12.8,40.0,20.73,6.8
2018,7,24,5,45,351.0,33.0,0.9,13.2,77.5,27.21,17.79
2018,7,24,6,0,461.0,41.0,0.9,13.6,115.0,33.88,24.37
2018,7,24,6,15,532.5,48.0,0.9,14.15,162.5,39.61,29.77
2018,7,24,6,30,604.0,55.0,0.9,14.7,210.0,45.39,35.01
2018,7,24,6,45,653.0,58.5,0.9,15.3,260.0,52.35,41.11
2018,7,24,7,0,702.0,62.0,0.9,15.9,310.0,55.58,43.76
2018,7,24,7,15,736.5,65.0,0.95,16.6,362.0,58.27,45.83
2018,7,24,7,30,771.0,68.0,1.0,17.3,414.0,60.97,47.87
2018,7,24,7,45,797.5,70.0,1.0,18.0,465.0,62.8,49.12
2018,7,24,8,0,824.0,72.0,1.0,18.7,516.0,72.38,57.0
2018,7,24,8,15,842.0,74.0,1.05,19.35,564.0,74.58,58.5
2018,7,24,8,30,860.0,76.0,1.1,20.0,612.0,76.66,59.9
2018,7,24,8,45,874.0,77.0,1.15,20.65,656.5,77.89,60.59
2018,7,24,9,0,888.0,78.0,1.2,21.3,701.0,131.17,71.7
2018,7,24,9,15,895.5,81.5,1.25,21.8,740.5,191.33,108.56
2018,7,24,9,30,903.0,85.0,1.3,22.3,780.0,251.72,155.12
2018,7,24,9,45,907.5,88.0,1.35,22.8,814.0,310.96,204.66
2018,7,24,10,0,912.0,91.0,1.4,23.3,848.0,369.57,254.48
2018,7,24,10,15,918.5,92.5,1.45,23.6,877.0,427.06,302.94
2018,7,24,10,30,925.0,94.0,1.5,23.9,906.0,483.65,349.5
2018,7,24,10,45,929.5,94.5,1.5,24.15,928.0,537.4,392.44
2018,7,24,11,0,934.0,95.0,1.5,24.4,950.0,589.56,432.78
2018,7,24,11,15,937.0,95.0,1.55,24.5,964.5,638.66,470.23
2018,7,24,11,30,940.0,95.0,1.6,24.6,979.0,685.6,505.16
2018,7,24,11,45,941.5,95.0,1.65,24.65,986.5,729.18,537.03
2018,7,24,12,0,943.0,95.0,1.7,24.7,994.0,770.15,566.44
2018,7,24,12,15,941.5,96.5,1.7,24.65,993.5,807.29,591.39
2018,7,24,12,30,940.0,98.0,1.7,24.6,993.0,841.33,613.64
2018,7,24,12,45,937.0,99.0,1.75,24.55,985.0,870.45,633.13
2018,7,24,13,0,934.0,100.0,1.8,24.5,977.0,896.07,650.41
2018,7,24,13,15,932.0,98.5,1.8,24.4,962.0,916.66,664.09
2018,7,24,13,30,930.0,97.0,1.8,24.3,947.0,933.48,675.45
2018,7,24,13,45,926.5,96.5,1.8,24.2,925.5,946.05,684.22
2018,7,24,14,0,923.0,96.0,1.8,24.1,904.0,954.72,690.64
2018,7,24,14,15,918.0,94.0,1.8,23.95,875.0,956.58,693.01
2018,7,24,14,30,913.0,92.0,1.8,23.8,846.0,954.47,693.04
2018,7,24,14,45,906.0,90.5,1.8,23.6,812.0,947.12,690.0
2018,7,24,15,0,899.0,89.0,1.8,23.4,778.0,935.97,684.67
2018,7,24,15,15,888.5,87.0,1.8,23.4,737.5,917.37,674.08
2018,7,24,15,30,878.0,85.0,1.8,23.4,697.0,895.29,661.32
2018,7,24,15,45,865.5,82.5,1.8,22.85,652.5,867.57,646.22
2018,7,24,16,0,853.0,80.0,1.8,22.3,608.0,836.82,628.98
2018,7,24,16,15,837.5,77.0,1.75,21.85,560.0,800.17,606.77
2018,7,24,16,30,822.0,74.0,1.7,21.4,512.0,761.11,582.65
2018,7,24,16,45,799.0,71.0,1.7,20.95,461.5,721.69,558.31
2018,7,24,17,0,776.0,68.0,1.7,20.5,411.0,672.84,526.59
2018,7,24,17,15,744.5,64.0,1.65,19.85,359.5,615.81,488.02
2018,7,24,17,30,713.0,60.0,1.6,19.2,308.0,558.83,446.61
2018,7,24,17,45,668.0,55.5,1.55,18.55,257.5,493.43,396.93
2018,7,24,18,0,623.0,51.0,1.5,17.9,207.0,430.1,346.57
2018,7,24,18,15,553.5,45.0,1.4,17.3,160.0,358.39,286.96
2018,7,24,18,30,484.0,39.0,1.3,16.7,113.0,289.74,227.55
2018,7,24,18,45,364.0,30.0,1.2,16.1,74.0,203.89,152.0
2018,7,24,19,0,244.0,21.0,1.1,15.5,35.0,121.93,41.11
2018,7,24,19,15,122.0,10.5,1.05,15.2,17.5,43.9,0.0
2018,7,24,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,25,5,15,147.5,10.5,0.8,12.05,19.5,8.26,0.0
2018,7,25,5,30,295.0,21.0,0.8,12.6,39.0,17.45,4.01
2018,7,25,5,45,414.5,28.5,0.75,13.2,79.5,23.8,14.82
2018,7,25,6,0,534.0,36.0,0.7,13.8,120.0,32.97,23.55
2018,7,25,6,15,603.0,40.5,0.75,14.5,168.0,37.3,27.68
2018,7,25,6,30,672.0,45.0,0.8,15.2,216.0,41.78,31.73
2018,7,25,6,45,715.0,48.5,0.8,15.9,267.5,45.27,34.75
2018,7,25,7,0,758.0,52.0,0.8,16.6,319.0,48.81,37.68
2018,7,25,7,15,787.0,55.5,0.85,17.4,371.0,57.97,45.44
2018,7,25,7,30,816.0,59.0,0.9,18.2,423.0,61.92,48.53
2018,7,25,7,45,837.5,61.0,0.95,18.95,473.5,64.58,50.47
2018,7,25,8,0,859.0,63.0,1.0,19.7,524.0,67.15,52.3
2018,7,25,8,15,875.0,65.0,1.05,20.35,572.5,69.49,53.95
2018,7,25,8,30,891.0,67.0,1.1,21.0,621.0,71.71,55.5
2018,7,25,8,45,903.5,68.5,1.15,21.65,666.0,73.4,56.59
2018,7,25,9,0,916.0,70.0,1.2,22.3,711.0,128.89,68.59
2018,7,25,9,15,922.5,73.5,1.25,22.85,751.0,190.61,106.41
2018,7,25,9,30,929.0,77.0,1.3,23.4,791.0,252.43,154.01
2018,7,25,9,45,932.5,80.5,1.35,23.9,825.0,313.29,204.81
2018,7,25,10,0,936.0,84.0,1.4,24.4,859.0,373.41,255.72
2018,7,25,10,15,941.0,85.5,1.45,24.8,888.0,431.68,304.6
2018,7,25,10,30,946.0,87.0,1.5,25.2,917.0,488.86,351.34
2018,7,25,10,45,949.0,89.0,1.55,25.55,939.0,544.09,395.23
2018,7,25,11,0,952.0,91.0,1.6,25.9,961.0,597.57,436.4
2018,7,25,11,15,954.0,91.5,1.65,26.05,975.5,647.34,474.06
2018,7,25,11,30,956.0,92.0,1.7,26.2,990.0,694.84,509.08
2018,7,25,11,45,956.5,93.0,1.7,26.3,997.5,739.26,540.81
2018,7,25,12,0,957.0,94.0,1.7,26.4,1005.0,780.94,569.92
2018,7,25,12,15,957.0,94.0,1.75,26.4,1004.5,818.53,595.14
2018,7,25,12,30,957.0,94.0,1.8,26.4,1004.0,853.0,617.85
2018,7,25,12,45,955.5,94.0,1.8,26.35,996.5,882.94,637.21
2018,7,25,13,0,954.0,94.0,1.8,26.3,989.0,909.35,654.3
2018,7,25,13,15,951.5,93.5,1.8,26.15,974.0,930.77,668.49
2018,7,25,13,30,949.0,93.0,1.8,26.0,959.0,948.35,680.35
2018,7,25,13,45,919.5,108.0,1.85,25.8,930.0,952.36,684.45
2018,7,25,14,0,890.0,123.0,1.9,25.6,901.0,952.01,686.03
2018,7,25,14,15,896.0,114.0,1.9,25.25,875.0,957.71,691.49
2018,7,25,14,30,902.0,105.0,1.9,24.9,849.0,959.2,694.34
2018,7,25,14,45,899.0,100.5,1.9,24.5,815.0,952.74,692.4
2018,7,25,15,0,896.0,96.0,1.9,24.1,781.0,942.32,688.09
2018,7,25,15,15,894.0,90.0,1.9,24.1,742.5,927.3,679.87
2018,7,25,15,30,892.0,84.0,1.9,24.1,704.0,908.38,669.2
2018,7,25,15,45,878.0,82.0,1.85,23.1,658.5,879.6,654.09
2018,7,25,16,0,864.0,80.0,1.8,22.1,613.0,847.81,636.85
2018,7,25,16,15,842.5,77.5,1.75,21.35,562.5,806.38,612.18
2018,7,25,16,30,821.0,75.0,1.7,20.6,512.0,762.88,585.68
2018,7,25,16,45,799.0,71.5,1.65,19.9,461.5,723.67,561.59
2018,7,25,17,0,777.0,68.0,1.6,19.2,411.0,674.87,529.96
2018,7,25,17,15,735.5,66.5,1.55,18.6,358.0,613.7,488.06
2018,7,25,17,30,694.0,65.0,1.5,18.0,305.0,553.21,443.71
2018,7,25,17,45,631.0,60.5,1.45,17.4,251.0,480.37,387.94
2018,7,25,18,0,568.0,56.0,1.4,16.8,197.0,408.87,330.95
2018,7,25,18,15,489.0,49.5,1.3,16.3,151.0,331.35,266.54
2018,7,25,18,30,410.0,43.0,1.2,15.8,105.0,260.53,205.41
2018,7,25,18,45,295.0,32.0,1.15,15.35,68.0,178.3,132.81
2018,7,25,19,0,180.0,21.0,1.1,14.9,31.0,99.15,25.46
2018,7,25,19,15,90.0,10.5,1.05,14.55,15.5,34.65,0.0
2018,7,25,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,5,15,104.5,11.5,0.85,12.1,17.5,9.05,0.0
2018,7,26,5,30,209.0,23.0,0.8,12.6,35.0,18.99,3.76
2018,7,26,5,45,325.5,32.5,0.8,13.1,73.0,26.73,17.26
2018,7,26,6,0,442.0,42.0,0.8,13.6,111.0,34.6,24.96
2018,7,26,6,15,514.5,49.5,0.8,14.3,158.0,40.65,30.65
2018,7,26,6,30,587.0,57.0,0.8,15.0,205.0,46.74,36.16
2018,7,26,6,45,635.5,62.0,0.8,15.65,255.5,50.71,39.6
2018,7,26,7,0,684.0,67.0,0.8,16.3,306.0,59.2,46.88
2018,7,26,7,15,718.0,71.5,0.8,16.9,358.0,62.83,49.77
2018,7,26,7,30,752.0,76.0,0.8,17.5,410.0,66.4,52.56
2018,7,26,7,45,778.0,79.0,0.8,18.1,461.0,68.69,54.18
2018,7,26,8,0,804.0,82.0,0.8,18.7,512.0,70.94,55.76
2018,7,26,8,15,824.0,84.0,0.8,19.35,561.0,72.33,56.59
2018,7,26,8,30,844.0,86.0,0.8,20.0,610.0,82.42,64.77
2018,7,26,8,45,859.0,88.5,0.8,20.65,655.5,84.43,66.06
2018,7,26,9,0,874.0,91.0,0.8,21.3,701.0,139.08,78.02
2018,7,26,9,15,884.5,93.5,0.85,21.95,742.0,198.57,114.28
2018,7,26,9,30,895.0,96.0,0.9,22.6,783.0,258.62,160.13
2018,7,26,9,45,903.0,98.5,0.95,23.2,818.5,318.32,209.41
2018,7,26,10,0,911.0,101.0,1.0,23.8,854.0,377.8,259.15
2018,7,26,10,15,917.5,102.0,1.05,24.3,883.0,435.2,306.76
2018,7,26,10,30,924.0,103.0,1.1,24.8,912.0,491.7,352.37
2018,7,26,10,45,929.0,104.0,1.15,25.25,935.0,546.3,395.2
2018,7,26,11,0,934.0,105.0,1.2,25.7,958.0,599.38,435.49
2018,7,26,11,15,937.0,106.0,1.25,25.85,973.5,649.54,472.99
2018,7,26,11,30,940.0,107.0,1.3,26.0,989.0,697.58,507.98
2018,7,26,11,45,942.0,107.0,1.35,26.1,996.5,741.86,539.67
2018,7,26,12,0,944.0,107.0,1.4,26.2,1004.0,783.55,568.97
2018,7,26,12,15,942.0,108.0,1.45,26.1,1003.0,820.25,593.96
2018,7,26,12,30,940.0,109.0,1.5,26.0,1002.0,853.79,616.19
2018,7,26,12,45,936.5,110.0,1.55,25.9,993.5,882.79,635.5
2018,7,26,13,0,933.0,111.0,1.6,25.8,985.0,908.25,652.61
2018,7,26,13,15,929.5,110.5,1.65,25.5,969.5,928.73,667.16
2018,7,26,13,30,926.0,110.0,1.7,25.2,954.0,945.41,679.46
2018,7,26,13,45,921.0,109.0,1.7,24.95,931.0,956.38,687.54
2018,7,26,14,0,916.0,108.0,1.7,24.7,908.0,963.4,693.3
2018,7,26,14,15,909.0,107.0,1.7,24.25,878.5,964.62,696.08
2018,7,26,14,30,902.0,106.0,1.7,23.8,849.0,961.91,696.57
2018,7,26,14,45,893.0,104.5,1.7,23.35,813.5,952.96,693.22
2018,7,26,15,0,884.0,103.0,1.7,22.9,778.0,940.25,687.6
2018,7,26,15,15,872.0,101.5,1.7,22.9,737.0,921.16,676.75
2018,7,26,15,30,860.0,100.0,1.7,22.9,696.0,898.66,663.78
2018,7,26,15,45,846.0,96.5,1.7,21.85,650.5,869.01,648.69
2018,7,26,16,0,832.0,93.0,1.7,20.8,605.0,846.14,638.03
2018,7,26,16,15,813.5,89.5,1.65,20.15,556.0,806.44,614.13
2018,7,26,16,30,795.0,86.0,1.6,19.5,507.0,764.49,588.42
2018,7,26,16,45,770.5,81.5,1.55,18.8,455.5,714.76,556.77
2018,7,26,17,0,746.0,77.0,1.5,18.1,404.0,663.81,523.49
2018,7,26,17,15,712.0,72.5,1.45,17.4,352.5,605.31,483.24
2018,7,26,17,30,678.0,68.0,1.4,16.7,301.0,550.15,442.89
2018,7,26,17,45,631.0,62.0,1.35,16.0,250.5,483.23,391.74
2018,7,26,18,0,584.0,56.0,1.3,15.3,200.0,418.83,340.26
2018,7,26,18,15,512.0,48.5,1.25,14.8,153.0,342.84,276.9
2018,7,26,18,30,440.0,41.0,1.2,14.3,106.0,272.99,216.14
2018,7,26,18,45,324.0,31.0,1.15,13.85,69.0,189.67,141.48
2018,7,26,19,0,208.0,21.0,1.1,13.4,32.0,108.48,18.52
2018,7,26,19,15,104.0,10.5,1.05,13.15,16.0,38.86,0.0
2018,7,26,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,5,15,113.0,11.0,1.1,11.2,17.5,8.65,0.0
2018,7,27,5,30,226.0,22.0,1.1,11.6,35.0,18.2,2.12
2018,7,27,5,45,342.0,31.5,1.15,12.0,73.0,26.0,16.63
2018,7,27,6,0,458.0,41.0,1.2,12.4,111.0,33.92,24.45
2018,7,27,6,15,502.5,50.5,1.2,12.95,154.0,41.35,31.43
2018,7,27,6,30,547.0,60.0,1.2,13.5,197.0,48.61,38.04
2018,7,27,6,45,615.5,64.5,1.2,14.05,252.0,52.3,41.27
2018,7,27,7,0,684.0,69.0,1.2,14.6,307.0,56.14,44.5
2018,7,27,7,15,716.5,73.5,1.2,15.1,358.5,64.32,51.47
2018,7,27,7,30,749.0,78.0,1.2,15.6,410.0,67.82,54.22
2018,7,27,7,45,772.0,82.5,1.2,16.1,460.5,71.05,56.69
2018,7,27,8,0,795.0,87.0,1.2,16.6,511.0,74.16,59.04
2018,7,27,8,15,813.5,90.0,1.2,17.1,559.5,76.03,60.31
2018,7,27,8,30,832.0,93.0,1.2,17.6,608.0,77.82,61.51
2018,7,27,8,45,845.5,97.0,1.25,18.1,653.5,89.05,70.72
2018,7,27,9,0,859.0,101.0,1.3,18.6,699.0,144.4,83.55
2018,7,27,9,15,875.0,101.0,1.35,19.1,741.0,202.51,119.33
2018,7,27,9,30,891.0,101.0,1.4,19.6,783.0,261.76,165.22
2018,7,27,9,45,904.0,100.5,1.45,20.1,820.0,320.77,214.78
2018,7,27,10,0,917.0,100.0,1.5,20.6,857.0,380.05,265.36
2018,7,27,10,15,923.5,101.0,1.5,20.9,886.0,437.87,314.41
2018,7,27,10,30,930.0,102.0,1.5,21.2,915.0,494.77,361.41
2018,7,27,10,45,935.0,103.0,1.5,21.5,938.0,549.77,405.47
2018,7,27,11,0,940.0,104.0,1.5,21.8,961.0,603.23,446.87
2018,7,27,11,15,943.5,104.5,1.55,21.9,976.5,653.67,485.48
2018,7,27,11,30,947.0,105.0,1.6,22.0,992.0,702.0,521.54
2018,7,27,11,45,948.0,105.5,1.6,22.1,999.5,746.32,553.53
2018,7,27,12,0,949.0,106.0,1.6,22.2,1007.0,787.96,582.91
2018,7,27,12,15,951.0,105.0,1.65,22.15,1007.5,826.29,609.25
2018,7,27,12,30,953.0,104.0,1.7,22.1,1008.0,861.63,632.94
2018,7,27,12,45,954.0,102.0,1.7,22.05,1001.0,892.07,652.83
2018,7,27,13,0,955.0,100.0,1.7,22.0,994.0,919.03,670.46
2018,7,27,13,15,953.0,99.0,1.75,21.85,978.5,940.63,685.53
2018,7,27,13,30,951.0,98.0,1.8,21.7,963.0,958.38,698.27
2018,7,27,13,45,948.0,96.5,1.8,21.55,941.0,970.8,707.12
2018,7,27,14,0,945.0,95.0,1.8,21.4,919.0,979.19,713.56
2018,7,27,14,15,940.5,93.0,1.8,21.2,890.0,981.64,716.48
2018,7,27,14,30,936.0,91.0,1.8,21.0,861.0,980.01,717.0
2018,7,27,14,45,930.5,88.5,1.8,20.8,826.0,972.9,714.15
2018,7,27,15,0,925.0,86.0,1.8,20.6,791.0,961.82,708.91
2018,7,27,15,15,914.5,85.0,1.8,20.6,750.0,943.94,698.81
2018,7,27,15,30,904.0,84.0,1.8,20.6,709.0,922.49,686.49
2018,7,27,15,45,892.0,81.0,1.75,20.05,663.5,894.05,670.38
2018,7,27,16,0,880.0,78.0,1.7,19.5,618.0,862.41,652.07
2018,7,27,16,15,862.5,75.5,1.65,18.95,568.5,823.79,628.81
2018,7,27,16,30,845.0,73.0,1.6,18.4,519.0,782.79,603.6
2018,7,27,16,45,820.5,70.0,1.6,17.9,467.0,741.32,577.96
2018,7,27,17,0,796.0,67.0,1.6,17.4,415.0,690.37,544.82
2018,7,27,17,15,761.5,64.0,1.55,16.7,362.0,631.39,504.8
2018,7,27,17,30,727.0,61.0,1.5,16.0,309.0,572.61,462.05
2018,7,27,17,45,668.0,57.0,1.5,15.3,255.5,498.15,405.26
2018,7,27,18,0,609.0,53.0,1.5,14.6,202.0,430.35,350.97
2018,7,27,18,15,540.0,46.5,1.5,14.05,155.5,355.79,288.5
2018,7,27,18,30,471.0,40.0,1.5,13.5,109.0,286.96,228.02
2018,7,27,18,45,342.5,30.5,1.45,12.95,70.5,197.24,147.08
2018,7,27,19,0,214.0,21.0,1.4,12.4,32.0,110.04,6.18
2018,7,27,19,15,107.0,10.5,1.4,12.1,16.0,39.86,0.0
2018,7,27,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,28,5,15,70.5,10.5,1.0,10.65,14.5,8.26,0.0
2018,7,28,5,30,141.0,21.0,1.0,11.1,29.0,15.96,0.0
2018,7,28,5,45,237.5,36.0,1.05,11.55,65.0,27.32,17.7
2018,7,28,6,0,334.0,51.0,1.1,12.0,101.0,38.66,28.66
2018,7,28,6,15,405.5,62.5,1.05,12.45,147.0,47.38,36.86
2018,7,28,6,30,477.0,74.0,1.0,12.9,193.0,58.78,47.21
2018,7,28,6,45,503.5,86.0,0.95,13.4,237.0,67.07,54.53
2018,7,28,7,0,530.0,98.0,0.9,13.9,281.0,75.01,61.32
2018,7,28,7,15,593.0,102.5,0.9,14.45,338.5,77.78,63.42
2018,7,28,7,30,656.0,107.0,0.9,15.0,396.0,80.68,65.57
2018,7,28,7,45,686.0,112.5,0.85,15.55,447.5,83.67,67.75
2018,7,28,8,0,716.0,118.0,0.8,16.1,499.0,86.55,69.81
2018,7,28,8,15,738.0,123.0,0.85,16.8,548.0,88.81,71.3
2018,7,28,8,30,760.0,128.0,0.9,17.5,597.0,90.94,72.67
2018,7,28,8,45,776.0,132.5,0.9,18.15,642.0,100.43,80.26
2018,7,28,9,0,792.0,137.0,0.9,18.8,687.0,153.97,92.95
2018,7,28,9,15,790.0,147.5,0.9,19.4,723.5,213.5,130.98
2018,7,28,9,30,788.0,158.0,0.9,20.0,760.0,272.4,176.58
2018,7,28,9,45,778.5,172.0,0.9,20.55,790.0,330.77,224.92
2018,7,28,10,0,769.0,186.0,0.9,21.1,820.0,383.63,269.32
2018,7,28,10,15,777.5,189.5,0.95,21.55,849.5,439.34,314.84
2018,7,28,10,30,786.0,193.0,1.0,22.0,879.0,495.78,359.66
2018,7,28,10,45,791.5,195.0,1.05,22.4,901.0,546.89,399.47
2018,7,28,11,0,797.0,197.0,1.1,22.8,923.0,596.95,437.32
2018,7,28,11,15,800.5,199.0,1.15,23.0,938.0,644.55,472.69
2018,7,28,11,30,804.0,201.0,1.2,23.2,953.0,690.51,505.99
2018,7,28,11,45,805.5,202.0,1.2,23.4,960.5,732.52,535.33
2018,7,28,12,0,807.0,203.0,1.2,23.6,968.0,772.31,562.49
2018,7,28,12,15,825.0,191.5,1.25,23.65,973.5,812.53,590.63
2018,7,28,12,30,843.0,180.0,1.3,23.7,979.0,850.64,617.04
2018,7,28,12,45,865.5,165.0,1.35,23.75,979.5,886.94,641.15
2018,7,28,13,0,888.0,150.0,1.4,23.8,980.0,906.13,653.84
2018,7,28,13,15,884.5,149.0,1.4,23.7,964.0,926.05,666.98
2018,7,28,13,30,881.0,148.0,1.4,23.6,948.0,942.3,677.84
2018,7,28,13,45,875.5,146.5,1.45,23.5,925.0,952.53,685.73
2018,7,28,14,0,870.0,145.0,1.5,23.4,902.0,958.91,691.38
2018,7,28,14,15,863.0,143.0,1.5,23.1,872.5,974.45,702.88
2018,7,28,14,30,856.0,141.0,1.5,22.8,843.0,971.04,702.36
2018,7,28,14,45,843.0,139.5,1.55,22.5,806.0,958.65,697.17
2018,7,28,15,0,830.0,138.0,1.6,22.2,769.0,942.55,689.72
2018,7,28,15,15,820.0,133.5,1.6,22.2,728.5,922.57,678.36
2018,7,28,15,30,810.0,129.0,1.6,22.2,688.0,899.12,664.8
2018,7,28,15,45,796.0,124.5,1.55,21.45,643.0,868.83,647.98
2018,7,28,16,0,782.0,120.0,1.5,20.7,598.0,835.59,629.06
2018,7,28,16,15,730.0,119.0,1.5,20.15,536.5,776.9,592.47
2018,7,28,16,30,678.0,118.0,1.5,19.6,475.0,712.67,551.25
2018,7,28,16,45,657.5,109.0,1.45,19.1,426.0,664.51,519.95
2018,7,28,17,0,637.0,100.0,1.4,18.6,377.0,615.2,486.29
2018,7,28,17,15,605.0,91.0,1.35,17.85,327.0,556.97,445.05
2018,7,28,17,30,573.0,82.0,1.3,17.1,277.0,499.24,402.66
2018,7,28,17,45,526.0,73.0,1.25,16.4,228.5,433.19,351.82
2018,7,28,18,0,479.0,64.0,1.2,15.7,180.0,369.9,300.97
2018,7,28,18,15,410.0,54.5,1.2,15.15,137.0,297.96,240.88
2018,7,28,18,30,341.0,45.0,1.2,14.6,94.0,231.98,183.54
2018,7,28,18,45,236.0,32.0,1.15,14.0,59.5,154.14,113.4
2018,7,28,19,0,131.0,19.0,1.1,13.4,25.0,78.32,0.0
2018,7,28,19,15,65.5,9.5,1.1,13.1,12.5,26.88,0.0
2018,7,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,29,5,15,98.0,10.5,0.9,11.35,15.5,8.26,0.0
2018,7,29,5,30,196.0,21.0,0.9,11.7,31.0,17.34,0.0
2018,7,29,5,45,324.0,30.5,0.9,12.05,69.0,25.14,15.72
2018,7,29,6,0,452.0,40.0,0.9,12.4,107.0,33.11,23.7
2018,7,29,6,15,401.5,57.5,0.9,12.9,134.5,46.13,35.68
2018,7,29,6,30,351.0,75.0,0.9,13.4,162.0,55.39,44.09
2018,7,29,6,45,400.5,87.5,0.85,13.85,208.5,64.12,51.82
2018,7,29,7,0,450.0,100.0,0.8,14.3,255.0,72.68,59.18
2018,7,29,7,15,478.5,112.5,0.85,14.9,301.5,80.69,65.86
2018,7,29,7,30,507.0,125.0,0.9,15.5,348.0,88.43,72.17
2018,7,29,7,45,395.5,170.0,0.9,16.1,357.0,112.44,92.35
2018,7,29,8,0,284.0,215.0,0.9,16.7,366.0,138.55,113.86
2018,7,29,8,15,336.0,225.5,0.9,17.25,420.5,144.75,118.33
2018,7,29,8,30,388.0,236.0,0.9,17.8,475.0,150.8,122.71
2018,7,29,8,45,511.0,210.5,0.9,18.4,550.0,131.17,105.75
2018,7,29,9,0,634.0,185.0,0.9,19.0,625.0,162.67,104.64
2018,7,29,9,15,749.5,147.5,0.95,19.55,697.5,208.2,128.5
2018,7,29,9,30,865.0,110.0,1.0,20.1,770.0,263.62,167.05
2018,7,29,9,45,762.5,169.5,1.0,20.6,771.0,320.98,218.53
2018,7,29,10,0,660.0,229.0,1.0,21.1,772.0,376.93,267.55
2018,7,29,10,15,568.5,282.0,1.05,21.5,761.5,422.34,306.39
2018,7,29,10,30,477.0,335.0,1.1,21.9,751.0,456.09,334.58
2018,7,29,10,45,632.0,265.5,1.1,22.3,831.0,518.44,380.65
2018,7,29,11,0,787.0,196.0,1.1,22.7,911.0,592.11,434.59
2018,7,29,11,15,840.0,165.0,1.15,22.8,939.5,644.61,473.84
2018,7,29,11,30,893.0,134.0,1.2,22.9,968.0,691.77,509.14
2018,7,29,11,45,727.5,238.0,1.25,22.95,921.0,714.2,523.38
2018,7,29,12,0,562.0,342.0,1.3,23.0,874.0,712.54,520.65
2018,7,29,12,15,511.5,359.5,1.35,22.75,843.5,717.23,524.88
2018,7,29,12,30,461.0,377.0,1.4,22.5,813.0,716.8,525.31
2018,7,29,12,45,404.5,401.0,1.4,22.2,781.5,711.76,521.91
2018,7,29,13,0,348.0,425.0,1.4,21.9,750.0,691.73,508.39
2018,7,29,13,15,339.5,423.5,1.45,21.55,736.0,698.06,514.37
2018,7,29,13,30,331.0,422.0,1.5,21.2,722.0,702.22,518.65
2018,7,29,13,45,404.5,385.0,1.5,20.85,742.5,746.14,551.83
2018,7,29,14,0,478.0,348.0,1.5,20.5,763.0,806.67,595.22
2018,7,29,14,15,521.0,316.5,1.5,20.35,755.0,825.76,609.87
2018,7,29,14,30,564.0,285.0,1.5,20.2,747.0,841.4,622.77
2018,7,29,14,45,602.0,252.0,1.5,20.05,725.5,852.52,632.66
2018,7,29,15,0,640.0,219.0,1.5,19.9,704.0,856.51,638.06
2018,7,29,15,15,672.0,189.0,1.5,19.9,674.0,852.49,637.58
2018,7,29,15,30,704.0,159.0,1.5,19.9,644.0,842.96,632.74
2018,7,29,15,45,719.0,140.5,1.5,19.5,607.0,825.15,623.39
2018,7,29,16,0,734.0,122.0,1.5,19.1,570.0,802.97,611.15
2018,7,29,16,15,727.5,111.0,1.5,18.55,524.0,767.02,589.62
2018,7,29,16,30,721.0,100.0,1.5,18.0,478.0,728.29,565.89
2018,7,29,16,45,653.5,102.5,1.5,17.5,418.5,655.28,516.71
2018,7,29,17,0,586.0,105.0,1.5,17.0,359.0,583.87,466.31
2018,7,29,17,15,580.0,91.5,1.5,16.4,315.5,540.97,436.48
2018,7,29,17,30,574.0,78.0,1.5,15.8,272.0,496.42,403.83
2018,7,29,17,45,528.5,69.5,1.45,15.25,224.5,431.76,353.22
2018,7,29,18,0,483.0,61.0,1.4,14.7,177.0,369.75,302.69
2018,7,29,18,15,423.5,52.0,1.35,14.3,135.5,303.06,246.02
2018,7,29,18,30,364.0,43.0,1.3,13.9,94.0,241.37,191.38
2018,7,29,18,45,233.0,29.5,1.25,13.45,57.5,152.45,111.51
2018,7,29,19,0,102.0,16.0,1.2,13.0,21.0,63.86,0.0
2018,7,29,19,15,51.0,8.0,1.2,12.85,10.5,21.46,0.0
2018,7,29,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,30,5,15,106.0,10.0,0.9,10.8,15.5,7.87,0.0
2018,7,30,5,30,212.0,20.0,0.9,11.4,31.0,16.54,0.0
2018,7,30,5,45,335.0,29.5,0.95,11.95,68.5,24.38,14.96
2018,7,30,6,0,458.0,39.0,1.0,12.5,106.0,32.36,22.99
2018,7,30,6,15,531.0,45.5,0.95,13.05,153.0,37.72,28.15
2018,7,30,6,30,604.0,52.0,0.9,13.6,200.0,43.18,33.18
2018,7,30,6,45,652.0,57.5,0.9,14.15,251.0,51.6,40.64
2018,7,30,7,0,700.0,63.0,0.9,14.7,302.0,56.37,44.71
2018,7,30,7,15,733.0,66.5,0.85,15.1,353.5,59.36,47.13
2018,7,30,7,30,766.0,70.0,0.8,15.5,405.0,62.35,49.48
2018,7,30,7,45,782.0,75.5,0.8,15.9,454.0,66.36,52.7
2018,7,30,8,0,798.0,81.0,0.8,16.3,503.0,70.18,55.7
2018,7,30,8,15,825.0,81.5,0.8,16.75,554.0,78.85,62.84
2018,7,30,8,30,852.0,82.0,0.8,17.2,605.0,80.14,63.59
2018,7,30,8,45,867.0,84.5,0.8,17.7,651.0,82.25,65.05
2018,7,30,9,0,882.0,87.0,0.8,18.2,697.0,139.9,78.67
2018,7,30,9,15,894.5,87.5,0.85,18.95,738.0,199.21,115.65
2018,7,30,9,30,907.0,88.0,0.9,19.7,779.0,259.26,162.3
2018,7,30,9,45,916.5,89.0,0.95,20.45,814.5,319.33,212.53
2018,7,30,10,0,926.0,90.0,1.0,21.2,850.0,379.3,263.2
2018,7,30,10,15,933.0,90.5,1.0,21.9,879.5,437.59,311.62
2018,7,30,10,30,940.0,91.0,1.0,22.6,909.0,494.99,357.79
2018,7,30,10,45,946.0,91.0,1.05,23.3,932.0,550.37,401.08
2018,7,30,11,0,952.0,91.0,1.1,24.0,955.0,604.26,441.73
2018,7,30,11,15,954.5,92.0,1.15,24.35,970.5,655.09,479.46
2018,7,30,11,30,957.0,93.0,1.2,24.7,986.0,703.7,514.51
2018,7,30,11,45,958.5,93.0,1.25,25.05,993.5,748.37,545.99
2018,7,30,12,0,960.0,93.0,1.3,25.4,1001.0,790.34,574.9
2018,7,30,12,15,956.5,95.0,1.35,25.5,999.5,827.26,598.88
2018,7,30,12,30,953.0,97.0,1.4,25.6,998.0,860.86,620.63
2018,7,30,12,45,946.5,100.0,1.45,25.7,988.5,889.38,639.1
2018,7,30,13,0,940.0,103.0,1.5,25.8,979.0,914.22,655.28
2018,7,30,13,15,936.5,103.0,1.5,25.65,963.5,935.19,669.07
2018,7,30,13,30,933.0,103.0,1.5,25.5,948.0,952.34,680.56
2018,7,30,13,45,928.0,102.0,1.55,25.4,925.0,963.27,688.83
2018,7,30,14,0,923.0,101.0,1.6,25.3,902.0,970.2,694.79
2018,7,30,14,15,916.0,100.5,1.6,25.0,872.5,971.77,697.41
2018,7,30,14,30,909.0,100.0,1.6,24.7,843.0,969.4,697.73
2018,7,30,14,45,900.0,98.5,1.65,24.4,807.0,960.23,694.57
2018,7,30,15,0,891.0,97.0,1.7,24.1,771.0,947.26,689.12
2018,7,30,15,15,879.0,95.0,1.7,24.1,729.5,927.3,677.82
2018,7,30,15,30,867.0,93.0,1.7,24.1,688.0,903.9,664.38
2018,7,30,15,45,851.0,90.5,1.65,23.3,642.0,873.13,647.52
2018,7,30,16,0,835.0,88.0,1.6,22.5,596.0,839.48,628.61
2018,7,30,16,15,796.5,90.5,1.6,21.9,542.5,799.23,605.01
2018,7,30,16,30,758.0,93.0,1.6,21.3,489.0,747.99,573.33
2018,7,30,16,45,716.0,91.5,1.55,20.75,434.5,692.52,537.38
2018,7,30,17,0,674.0,90.0,1.5,20.2,380.0,633.73,498.07
2018,7,30,17,15,635.0,83.5,1.45,19.35,328.5,571.81,454.72
2018,7,30,17,30,596.0,77.0,1.4,18.5,277.0,510.89,410.26
2018,7,30,17,45,545.0,69.5,1.4,17.6,228.0,442.85,358.55
2018,7,30,18,0,494.0,62.0,1.4,16.7,179.0,377.85,306.74
2018,7,30,18,15,390.0,53.0,1.3,16.0,131.5,287.3,231.65
2018,7,30,18,30,286.0,44.0,1.2,15.3,84.0,204.09,160.69
2018,7,30,18,45,182.5,30.0,1.15,14.55,51.5,130.99,94.15
2018,7,30,19,0,79.0,16.0,1.1,13.8,19.0,40.43,0.0
2018,7,30,19,15,39.5,8.0,1.05,13.5,9.5,18.08,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,5,15,82.0,9.5,0.7,10.6,13.5,7.47,0.0
2018,7,31,5,30,164.0,19.0,0.7,11.2,27.0,15.61,0.0
2018,7,31,5,45,275.0,31.0,0.7,11.8,63.0,25.44,15.75
2018,7,31,6,0,386.0,43.0,0.7,12.4,99.0,35.22,25.5
2018,7,31,6,15,461.0,51.5,0.7,13.0,144.5,41.9,31.87
2018,7,31,6,30,536.0,60.0,0.7,13.6,190.0,48.6,38.01
2018,7,31,6,45,587.0,67.0,0.7,14.2,240.5,53.88,42.67
2018,7,31,7,0,638.0,74.0,0.7,14.8,291.0,59.11,47.12
2018,7,31,7,15,674.0,79.5,0.7,15.4,342.5,62.99,50.26
2018,7,31,7,30,710.0,85.0,0.7,16.0,394.0,66.8,53.27
2018,7,31,7,45,737.0,89.5,0.7,16.55,445.0,75.42,60.4
2018,7,31,8,0,764.0,94.0,0.7,17.1,496.0,78.39,62.57
2018,7,31,8,15,784.0,98.0,0.75,17.75,545.0,80.76,64.2
2018,7,31,8,30,804.0,102.0,0.8,18.4,594.0,83.0,65.72
2018,7,31,8,45,819.0,105.0,0.8,19.1,639.0,84.36,66.46
2018,7,31,9,0,834.0,108.0,0.8,19.8,684.0,141.33,80.66
2018,7,31,9,15,841.5,113.0,0.8,20.4,723.5,201.26,118.74
2018,7,31,9,30,849.0,118.0,0.8,21.0,763.0,267.02,169.58
2018,7,31,9,45,726.0,182.0,0.85,21.65,751.5,321.23,218.9
2018,7,31,10,0,603.0,246.0,0.9,22.3,740.0,371.23,263.43
2018,7,31,10,15,553.5,291.0,0.9,22.75,757.0,424.46,306.3
2018,7,31,10,30,504.0,336.0,0.9,23.2,774.0,471.03,342.41
2018,7,31,10,45,648.0,261.0,0.95,23.65,839.0,526.02,383.14
2018,7,31,11,0,792.0,186.0,1.0,24.1,904.0,590.61,430.8
2018,7,31,11,15,839.5,161.5,1.05,24.35,933.5,644.75,470.58
2018,7,31,11,30,887.0,137.0,1.1,24.6,963.0,693.24,506.03
2018,7,31,11,45,888.5,137.5,1.15,24.85,970.5,736.07,536.3
2018,7,31,12,0,890.0,138.0,1.2,25.1,978.0,776.46,564.29
2018,7,31,12,15,891.5,136.5,1.25,25.1,978.0,812.69,589.34
2018,7,31,12,30,893.0,135.0,1.3,25.1,978.0,846.06,611.26
2018,7,31,12,45,893.5,133.0,1.35,25.15,970.5,875.15,630.29
2018,7,31,13,0,894.0,131.0,1.4,25.2,963.0,900.93,647.25
2018,7,31,13,15,890.5,130.0,1.4,25.05,947.0,920.58,660.22
2018,7,31,13,30,887.0,129.0,1.4,24.9,931.0,936.53,670.99
2018,7,31,13,45,881.5,128.0,1.45,24.8,908.0,946.88,678.93
2018,7,31,14,0,876.0,127.0,1.5,24.7,885.0,953.38,684.63
2018,7,31,14,15,869.0,125.0,1.5,24.4,855.5,953.67,686.42
2018,7,31,14,30,862.0,123.0,1.5,24.1,826.0,950.11,685.97
2018,7,31,14,45,853.0,120.5,1.5,23.8,790.5,940.4,681.75
2018,7,31,15,0,844.0,118.0,1.5,23.5,755.0,939.66,683.49
2018,7,31,15,15,831.0,115.5,1.5,23.5,714.0,918.6,671.35
2018,7,31,15,30,818.0,113.0,1.5,23.5,673.0,894.18,657.28
2018,7,31,15,45,804.0,108.5,1.5,22.65,628.0,863.49,641.16
2018,7,31,16,0,790.0,104.0,1.5,21.8,583.0,829.88,622.9
2018,7,31,16,15,771.0,99.5,1.5,21.1,534.5,789.36,599.24
2018,7,31,16,30,752.0,95.0,1.5,20.4,486.0,746.7,573.65
2018,7,31,16,45,712.5,93.0,1.5,19.75,432.5,692.92,539.39
2018,7,31,17,0,673.0,91.0,1.5,19.1,379.0,635.38,501.45
2018,7,31,17,15,618.5,86.5,1.45,18.25,324.5,564.71,451.2
2018,7,31,17,30,564.0,82.0,1.4,17.4,270.0,496.2,400.57
2018,7,31,17,45,506.0,73.5,1.35,16.6,220.0,423.92,344.82
2018,7,31,18,0,448.0,65.0,1.3,15.8,170.0,355.43,289.65
2018,7,31,18,15,364.0,54.5,1.25,15.15,126.0,271.6,219.76
2018,7,31,18,30,280.0,44.0,1.2,14.5,82.0,202.06,159.41
2018,7,31,18,45,174.0,29.0,1.15,13.9,49.5,126.88,90.22
2018,7,31,19,0,68.0,14.0,1.1,13.3,17.0,35.04,0.0
2018,7,31,19,15,34.0,7.0,1.05,13.05,8.5,5.51,0.0
2018,7,31,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,5,15,92.0,9.0,0.7,10.75,13.0,7.08,0.0
2018,8,1,5,30,184.0,18.0,0.7,11.3,26.0,14.82,0.0
2018,8,1,5,45,314.0,27.5,0.7,11.8,63.0,22.67,13.3
2018,8,1,6,0,444.0,37.0,0.7,12.3,100.0,30.69,21.49
2018,8,1,6,15,519.5,43.5,0.75,12.95,146.5,36.09,26.69
2018,8,1,6,30,595.0,50.0,0.8,13.6,193.0,41.59,31.75
2018,8,1,6,45,644.5,55.5,0.8,14.25,244.0,49.92,39.14
2018,8,1,7,0,694.0,61.0,0.8,14.9,295.0,54.75,43.25
2018,8,1,7,15,729.0,64.5,0.8,15.55,347.0,57.81,45.69
2018,8,1,7,30,764.0,68.0,0.8,16.2,399.0,60.87,48.07
2018,8,1,7,45,789.0,71.5,0.75,16.8,450.5,63.72,50.22
2018,8,1,8,0,814.0,75.0,0.7,17.4,502.0,66.49,52.29
2018,8,1,8,15,833.0,77.5,0.75,18.15,551.0,76.48,60.47
2018,8,1,8,30,852.0,80.0,0.8,18.9,600.0,78.87,62.1
2018,8,1,8,45,866.5,82.0,0.8,19.65,645.5,80.7,63.25
2018,8,1,9,0,881.0,84.0,0.8,20.4,691.0,139.51,77.28
2018,8,1,9,15,893.5,85.0,0.85,21.05,732.0,199.21,114.71
2018,8,1,9,30,906.0,86.0,0.9,21.7,773.0,259.68,161.6
2018,8,1,9,45,915.0,87.5,0.95,22.4,809.0,320.05,211.84
2018,8,1,10,0,924.0,89.0,1.0,23.1,845.0,380.28,262.41
2018,8,1,10,15,930.5,90.0,1.1,23.4,874.5,438.78,311.52
2018,8,1,10,30,937.0,91.0,1.2,23.7,904.0,496.35,358.66
2018,8,1,10,45,941.0,92.5,1.25,24.0,926.5,551.85,402.62
2018,8,1,11,0,945.0,94.0,1.3,24.3,949.0,605.7,443.93
2018,8,1,11,15,947.5,94.5,1.35,24.35,964.0,655.99,481.94
2018,8,1,11,30,950.0,95.0,1.4,24.4,979.0,704.05,517.36
2018,8,1,11,45,951.5,96.5,1.45,24.4,987.5,749.79,550.43
2018,8,1,12,0,953.0,98.0,1.5,24.4,996.0,792.89,581.01
2018,8,1,12,15,953.0,97.5,1.55,24.3,995.5,830.31,605.96
2018,8,1,12,30,953.0,97.0,1.6,24.2,995.0,864.55,628.81
2018,8,1,12,45,951.0,97.5,1.65,24.05,987.0,894.67,649.11
2018,8,1,13,0,949.0,98.0,1.7,23.9,979.0,921.24,667.17
2018,8,1,13,15,946.5,97.0,1.75,23.7,963.5,942.27,681.92
2018,8,1,13,30,944.0,96.0,1.8,23.5,948.0,959.43,694.35
2018,8,1,13,45,940.0,95.0,1.8,23.3,925.5,971.26,702.92
2018,8,1,14,0,936.0,94.0,1.8,23.1,903.0,979.08,709.11
2018,8,1,14,15,931.0,92.5,1.8,22.85,874.0,981.42,712.12
2018,8,1,14,30,926.0,91.0,1.8,22.6,845.0,979.72,712.75
2018,8,1,14,45,918.5,89.0,1.8,22.3,809.0,971.15,709.28
2018,8,1,15,0,911.0,87.0,1.8,22.0,773.0,958.68,703.47
2018,8,1,15,15,899.5,86.0,1.8,22.0,732.0,939.83,692.81
