Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,15,30,888.0,85.0,1.8,22.0,691.0,917.48,679.97
2018,8,1,15,45,851.5,89.5,1.75,21.15,638.5,875.67,655.77
2018,8,1,16,0,815.0,94.0,1.7,20.3,586.0,841.89,636.83
2018,8,1,16,15,797.5,89.5,1.7,19.7,537.5,801.9,613.14
2018,8,1,16,30,780.0,85.0,1.7,19.1,489.0,759.63,587.44
2018,8,1,16,45,779.5,75.5,1.7,18.55,443.5,722.85,564.97
2018,8,1,17,0,779.0,66.0,1.7,18.0,398.0,683.03,539.68
2018,8,1,17,15,744.0,62.5,1.65,17.2,345.5,623.29,498.98
2018,8,1,17,30,709.0,59.0,1.6,16.4,293.0,563.85,455.96
2018,8,1,17,45,658.0,54.0,1.55,15.65,241.5,493.45,401.8
2018,8,1,18,0,607.0,49.0,1.5,14.9,190.0,425.7,347.13
2018,8,1,18,15,526.0,42.5,1.45,14.3,142.5,347.89,281.47
2018,8,1,18,30,445.0,36.0,1.4,13.7,95.0,273.94,216.34
2018,8,1,18,45,309.0,26.5,1.4,13.1,59.0,181.32,128.42
2018,8,1,19,0,173.0,17.0,1.4,12.5,23.0,74.66,0.0
2018,8,1,19,15,86.5,8.5,1.35,12.25,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,2,5,15,98.5,9.0,1.0,10.15,13.0,7.08,0.0
2018,8,2,5,30,197.0,18.0,1.0,10.6,26.0,14.16,0.0
2018,8,2,5,45,335.5,27.0,1.05,11.0,64.0,22.37,12.92
2018,8,2,6,0,474.0,36.0,1.1,11.4,102.0,30.07,20.98
2018,8,2,6,15,551.5,42.0,1.1,11.9,150.0,38.17,28.64
2018,8,2,6,30,629.0,48.0,1.1,12.4,198.0,43.77,33.85
2018,8,2,6,45,679.0,52.5,1.05,12.95,250.0,47.94,37.57
2018,8,2,7,0,729.0,57.0,1.0,13.5,302.0,52.15,41.19
2018,8,2,7,15,763.0,60.0,1.05,14.1,354.5,55.0,43.48
2018,8,2,7,30,797.0,63.0,1.1,14.7,407.0,57.87,45.73
2018,8,2,7,45,822.5,66.0,1.15,15.25,459.5,67.45,53.82
2018,8,2,8,0,848.0,69.0,1.2,15.8,512.0,70.73,56.32
2018,8,2,8,15,866.0,71.0,1.25,16.4,561.5,73.05,57.97
2018,8,2,8,30,884.0,73.0,1.3,17.0,611.0,75.26,59.52
2018,8,2,8,45,897.5,75.0,1.35,17.55,657.0,77.43,61.05
2018,8,2,9,0,911.0,77.0,1.4,18.1,703.0,138.63,76.18
2018,8,2,9,15,917.5,80.5,1.4,18.5,743.0,200.92,116.5
2018,8,2,9,30,924.0,84.0,1.4,18.9,783.0,263.29,166.11
2018,8,2,9,45,927.5,88.5,1.45,19.3,818.0,325.37,219.09
2018,8,2,10,0,931.0,93.0,1.5,19.7,853.0,386.72,271.98
2018,8,2,10,15,938.0,94.0,1.5,19.95,883.0,445.97,322.37
2018,8,2,10,30,945.0,95.0,1.5,20.2,913.0,504.33,370.64
2018,8,2,10,45,949.5,95.5,1.5,20.45,935.5,559.92,415.29
2018,8,2,11,0,954.0,96.0,1.5,20.7,958.0,613.85,457.18
2018,8,2,11,15,958.0,96.0,1.55,20.85,973.5,665.21,496.39
2018,8,2,11,30,962.0,96.0,1.6,21.0,989.0,714.43,533.0
2018,8,2,11,45,963.5,96.0,1.6,21.15,996.5,759.55,565.43
2018,8,2,12,0,965.0,96.0,1.6,21.3,1004.0,801.93,595.02
2018,8,2,12,15,963.5,97.0,1.65,21.3,1003.5,839.92,620.41
2018,8,2,12,30,962.0,98.0,1.7,21.3,1003.0,874.64,643.59
2018,8,2,12,45,959.0,99.5,1.7,21.3,995.0,905.13,663.39
2018,8,2,13,0,956.0,101.0,1.7,21.3,987.0,932.01,680.84
2018,8,2,13,15,954.0,99.5,1.75,21.15,971.5,953.26,695.71
2018,8,2,13,30,952.0,98.0,1.8,21.0,956.0,970.59,708.22
2018,8,2,13,45,949.0,96.5,1.8,20.9,933.5,983.02,716.96
2018,8,2,14,0,946.0,95.0,1.8,20.8,911.0,991.39,723.27
2018,8,2,14,15,941.5,93.0,1.8,20.55,881.5,993.75,726.33
2018,8,2,14,30,937.0,91.0,1.8,20.3,852.0,992.01,726.96
2018,8,2,14,45,931.0,88.5,1.8,20.05,816.5,984.27,723.89
2018,8,2,15,0,925.0,86.0,1.8,19.8,781.0,972.53,718.41
2018,8,2,15,15,914.0,84.0,1.8,19.8,739.0,952.82,707.17
2018,8,2,15,30,903.0,82.0,1.8,19.8,697.0,929.5,693.67
2018,8,2,15,45,892.0,79.0,1.75,19.15,651.5,901.6,678.23
2018,8,2,16,0,881.0,76.0,1.7,18.5,606.0,870.47,660.52
2018,8,2,16,15,867.0,72.0,1.7,18.05,557.0,832.56,638.05
2018,8,2,16,30,853.0,68.0,1.7,17.6,508.0,792.02,613.4
2018,8,2,16,45,831.0,64.5,1.7,17.15,456.0,743.44,582.51
2018,8,2,17,0,809.0,61.0,1.7,16.7,404.0,693.39,549.79
2018,8,2,17,15,746.5,61.5,1.65,16.1,345.0,625.03,502.32
2018,8,2,17,30,684.0,62.0,1.6,15.5,286.0,551.71,448.11
2018,8,2,17,45,603.5,58.0,1.6,14.85,230.0,468.41,383.48
2018,8,2,18,0,523.0,54.0,1.6,14.2,174.0,387.91,318.24
2018,8,2,18,15,411.0,47.0,1.5,13.65,126.5,293.84,239.05
2018,8,2,18,30,299.0,40.0,1.4,13.1,79.0,210.07,166.27
2018,8,2,18,45,198.5,27.0,1.3,12.5,48.0,133.64,92.5
2018,8,2,19,0,98.0,14.0,1.2,11.9,17.0,45.82,0.0
2018,8,2,19,15,49.0,7.0,1.15,11.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.4,11.0,6.69,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.1,22.0,13.38,0.0
2018,8,3,5,45,231.5,31.5,0.95,10.8,57.0,24.0,14.1
2018,8,3,6,0,339.0,46.0,1.0,11.5,92.0,37.59,27.55
2018,8,3,6,15,409.5,58.0,0.95,12.05,137.5,46.86,36.35
2018,8,3,6,30,480.0,70.0,0.9,12.6,183.0,55.98,44.72
2018,8,3,6,45,523.5,81.5,0.9,13.15,232.5,64.22,52.05
2018,8,3,7,0,567.0,93.0,0.9,13.7,282.0,72.19,58.92
2018,8,3,7,15,600.0,102.0,0.85,14.3,332.5,77.91,63.62
2018,8,3,7,30,633.0,111.0,0.8,14.9,383.0,83.41,68.03
2018,8,3,7,45,654.5,121.0,0.8,15.5,433.0,89.13,72.55
2018,8,3,8,0,676.0,131.0,0.8,16.1,483.0,94.54,76.73
2018,8,3,8,15,693.0,139.0,0.8,16.8,530.5,98.24,79.38
2018,8,3,8,30,710.0,147.0,0.8,17.5,578.0,101.67,81.79
2018,8,3,8,45,720.0,156.5,0.8,18.2,622.0,106.48,85.35
2018,8,3,9,0,730.0,166.0,0.8,18.9,666.0,163.85,101.63
2018,8,3,9,15,764.0,160.5,0.85,19.6,712.0,216.74,134.32
2018,8,3,9,30,798.0,155.0,0.9,20.3,758.0,278.69,181.28
2018,8,3,9,45,834.0,145.0,0.9,21.0,801.0,334.53,226.39
2018,8,3,10,0,870.0,135.0,0.9,21.7,844.0,393.4,274.5
2018,8,3,10,15,875.5,137.0,0.95,22.25,872.5,451.85,322.56
2018,8,3,10,30,881.0,139.0,1.0,22.8,901.0,507.43,367.14
2018,8,3,10,45,884.5,141.0,1.05,23.3,922.5,560.83,408.75
2018,8,3,11,0,888.0,143.0,1.1,23.8,944.0,612.66,447.8
2018,8,3,11,15,889.5,145.0,1.15,24.15,958.5,661.5,483.8
2018,8,3,11,30,891.0,147.0,1.2,24.5,973.0,708.22,517.28
2018,8,3,11,45,891.0,148.5,1.25,24.9,980.0,751.26,547.29
2018,8,3,12,0,891.0,150.0,1.3,25.3,987.0,791.73,574.9
2018,8,3,12,15,890.5,149.5,1.35,25.5,986.0,827.59,599.25
2018,8,3,12,30,890.0,149.0,1.4,25.7,985.0,860.48,620.32
2018,8,3,12,45,887.5,148.5,1.45,25.9,976.0,888.55,638.26
2018,8,3,13,0,885.0,148.0,1.5,26.1,967.0,913.23,654.08
2018,8,3,13,15,878.5,148.5,1.5,26.2,950.0,931.65,665.61
2018,8,3,13,30,872.0,149.0,1.5,26.3,933.0,946.33,674.91
2018,8,3,13,45,863.5,149.0,1.55,26.4,909.0,970.4,690.92
2018,8,3,14,0,855.0,149.0,1.6,26.5,885.0,975.27,694.88
2018,8,3,14,15,844.0,148.5,1.6,26.4,854.0,973.33,694.78
2018,8,3,14,30,833.0,148.0,1.6,26.3,823.0,967.48,692.42
2018,8,3,14,45,819.0,146.5,1.6,26.2,785.5,953.96,685.38
2018,8,3,15,0,805.0,145.0,1.6,26.1,748.0,936.78,676.17
2018,8,3,15,15,790.5,141.5,1.6,26.1,706.5,913.61,662.95
2018,8,3,15,30,776.0,138.0,1.6,26.1,665.0,887.16,647.64
2018,8,3,15,45,755.0,134.5,1.6,25.5,618.0,858.58,632.41
2018,8,3,16,0,734.0,131.0,1.6,24.9,571.0,820.78,610.84
2018,8,3,16,15,708.0,126.0,1.6,24.35,521.0,774.85,583.31
2018,8,3,16,30,682.0,121.0,1.6,23.8,471.0,727.32,554.13
2018,8,3,16,45,651.0,114.5,1.6,23.2,420.0,672.98,519.48
2018,8,3,17,0,620.0,108.0,1.6,22.6,369.0,618.14,482.72
2018,8,3,17,15,581.5,99.5,1.55,21.7,318.0,555.75,439.1
2018,8,3,17,30,543.0,91.0,1.5,20.8,267.0,494.35,394.46
2018,8,3,17,45,490.5,80.0,1.45,19.85,217.5,423.19,340.31
2018,8,3,18,0,438.0,69.0,1.4,18.9,168.0,355.36,286.3
2018,8,3,18,15,364.0,56.0,1.35,18.0,124.0,275.89,220.58
2018,8,3,18,30,290.0,43.0,1.3,17.1,80.0,207.8,161.65
2018,8,3,18,45,187.5,28.0,1.25,16.25,48.0,130.3,86.61
2018,8,3,19,0,85.0,13.0,1.2,15.4,16.0,40.49,0.0
2018,8,3,19,15,42.5,6.5,1.1,14.95,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,4,5,15,38.0,7.0,0.6,10.8,8.5,0.0,0.0
2018,8,4,5,30,76.0,14.0,0.5,11.3,17.0,11.02,0.0
2018,8,4,5,45,160.0,30.5,0.45,11.8,48.5,23.0,13.02
2018,8,4,6,0,244.0,47.0,0.4,12.3,80.0,35.25,25.42
2018,8,4,6,15,314.0,62.0,0.4,12.9,123.5,46.25,35.69
2018,8,4,6,30,384.0,77.0,0.4,13.5,167.0,57.1,45.57
2018,8,4,6,45,439.0,89.0,0.45,14.1,216.0,65.64,53.11
2018,8,4,7,0,494.0,101.0,0.5,14.7,265.0,74.03,60.3
2018,8,4,7,15,536.5,110.0,0.55,15.65,315.5,80.17,65.24
2018,8,4,7,30,579.0,119.0,0.6,16.6,366.0,88.16,71.66
2018,8,4,7,45,613.5,125.5,0.65,17.55,417.0,91.46,73.94
2018,8,4,8,0,648.0,132.0,0.7,18.5,468.0,94.66,76.1
2018,8,4,8,15,675.5,137.0,0.75,19.4,517.5,96.62,77.2
2018,8,4,8,30,703.0,142.0,0.8,20.3,567.0,98.49,78.22
2018,8,4,8,45,726.0,144.0,0.9,21.25,612.5,100.08,79.02
2018,8,4,9,0,749.0,146.0,1.0,22.2,658.0,154.38,92.15
2018,8,4,9,15,785.0,139.0,1.05,22.8,704.5,213.75,129.69
2018,8,4,9,30,821.0,132.0,1.1,23.4,751.0,269.43,171.68
2018,8,4,9,45,860.5,119.0,1.15,24.0,794.5,329.41,220.0
2018,8,4,10,0,900.0,106.0,1.2,24.6,838.0,387.87,268.03
2018,8,4,10,15,908.5,106.0,1.3,25.0,867.5,445.61,316.04
2018,8,4,10,30,917.0,106.0,1.4,25.4,897.0,502.63,362.25
2018,8,4,10,45,924.5,105.5,1.45,25.8,920.5,557.82,405.5
2018,8,4,11,0,932.0,105.0,1.5,26.2,944.0,611.69,446.37
2018,8,4,11,15,936.0,105.0,1.55,26.45,959.5,662.26,483.92
2018,8,4,11,30,940.0,105.0,1.6,26.7,975.0,710.73,518.98
2018,8,4,11,45,943.0,104.5,1.65,26.95,983.0,755.82,550.84
2018,8,4,12,0,946.0,104.0,1.7,27.2,991.0,798.32,580.21
2018,8,4,12,15,949.5,102.0,1.75,27.15,992.0,837.17,605.8
2018,8,4,12,30,953.0,100.0,1.8,27.1,993.0,873.03,629.36
2018,8,4,12,45,956.0,97.0,1.85,27.0,986.5,904.35,650.11
2018,8,4,13,0,959.0,94.0,1.9,26.9,980.0,932.19,668.69
2018,8,4,13,15,957.5,93.5,1.95,26.7,965.5,954.73,684.25
2018,8,4,13,30,956.0,93.0,2.0,26.5,951.0,973.41,697.52
2018,8,4,13,45,953.5,91.5,2.0,26.25,929.0,986.22,706.78
2018,8,4,14,0,951.0,90.0,2.0,26.0,907.0,994.95,713.67
2018,8,4,14,15,945.0,90.0,2.05,25.65,878.0,997.85,717.92
2018,8,4,14,30,939.0,90.0,2.1,25.3,849.0,996.7,719.81
2018,8,4,14,45,931.0,88.5,2.1,24.9,813.0,988.04,716.64
2018,8,4,15,0,923.0,87.0,2.1,24.5,777.0,975.44,711.12
2018,8,4,15,15,912.5,85.5,2.1,24.5,735.5,956.69,700.62
2018,8,4,15,30,902.0,84.0,2.1,24.5,694.0,934.33,687.89
2018,8,4,15,45,887.5,82.5,2.05,23.55,648.0,904.95,672.53
2018,8,4,16,0,873.0,81.0,2.0,22.6,602.0,872.54,655.01
2018,8,4,16,15,854.0,78.5,1.95,22.05,552.0,832.31,630.93
2018,8,4,16,30,835.0,76.0,1.9,21.5,502.0,798.39,610.91
2018,8,4,16,45,810.0,72.5,1.85,20.95,449.5,747.37,578.41
2018,8,4,17,0,785.0,69.0,1.8,20.4,397.0,695.07,544.31
2018,8,4,17,15,748.0,65.0,1.75,19.65,343.5,632.67,502.1
2018,8,4,17,30,711.0,61.0,1.7,18.9,290.0,570.7,457.57
2018,8,4,17,45,655.0,56.0,1.6,18.15,237.5,496.57,400.69
2018,8,4,18,0,599.0,51.0,1.5,17.4,185.0,429.69,346.69
2018,8,4,18,15,510.5,44.0,1.4,16.65,137.0,343.88,275.2
2018,8,4,18,30,422.0,37.0,1.3,15.9,89.0,265.93,207.08
2018,8,4,18,45,274.5,25.5,1.15,15.1,53.5,163.98,106.58
2018,8,4,19,0,127.0,14.0,1.0,14.3,18.0,56.34,0.0
2018,8,4,19,15,63.5,7.0,0.95,13.95,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,5,15,84.5,8.5,0.75,10.1,11.5,0.0,0.0
2018,8,5,5,30,169.0,17.0,0.8,10.8,23.0,13.38,0.0
2018,8,5,5,45,310.5,26.5,0.8,11.45,59.5,21.94,11.91
2018,8,5,6,0,452.0,36.0,0.8,12.1,96.0,30.0,20.75
2018,8,5,6,15,535.5,43.0,0.8,12.7,144.5,35.87,26.45
2018,8,5,6,30,619.0,50.0,0.8,13.3,193.0,45.36,35.13
2018,8,5,6,45,672.0,54.5,0.85,13.85,245.5,49.47,38.8
2018,8,5,7,0,725.0,59.0,0.9,14.4,298.0,53.65,42.38
2018,8,5,7,15,761.0,63.0,0.9,15.0,352.0,57.22,45.3
2018,8,5,7,30,797.0,67.0,0.9,15.6,406.0,60.77,48.13
2018,8,5,7,45,823.0,70.0,0.9,16.15,459.0,63.37,50.09
2018,8,5,8,0,849.0,73.0,0.9,16.7,512.0,73.32,58.38
2018,8,5,8,15,868.0,75.5,0.95,17.35,562.5,75.96,60.26
2018,8,5,8,30,887.0,78.0,1.0,18.0,613.0,78.46,62.03
2018,8,5,8,45,900.5,80.5,1.0,18.65,659.5,83.57,65.99
2018,8,5,9,0,914.0,83.0,1.0,19.3,706.0,145.73,80.52
2018,8,5,9,15,920.5,87.0,1.05,19.85,747.0,208.93,121.76
2018,8,5,9,30,927.0,91.0,1.1,20.4,788.0,272.22,171.84
2018,8,5,9,45,931.0,95.5,1.1,20.9,823.5,334.99,224.69
2018,8,5,10,0,935.0,100.0,1.1,21.4,859.0,397.08,277.19
2018,8,5,10,15,940.0,102.0,1.15,21.8,888.5,456.86,327.18
2018,8,5,10,30,945.0,104.0,1.2,22.2,918.0,515.54,374.85
2018,8,5,10,45,948.5,106.0,1.3,22.6,941.0,572.1,419.69
2018,8,5,11,0,952.0,108.0,1.4,23.0,964.0,626.94,461.84
2018,8,5,11,15,954.0,109.5,1.45,23.3,979.0,678.54,500.26
2018,8,5,11,30,956.0,111.0,1.5,23.6,994.0,727.86,535.97
2018,8,5,11,45,955.5,112.5,1.55,23.9,1001.0,772.95,567.86
2018,8,5,12,0,955.0,114.0,1.6,24.2,1008.0,815.2,597.1
2018,8,5,12,15,960.5,110.5,1.65,24.35,1009.5,854.97,623.03
2018,8,5,12,30,966.0,107.0,1.7,24.5,1011.0,891.77,646.8
2018,8,5,12,45,972.0,102.0,1.7,24.7,1005.0,924.45,667.14
2018,8,5,13,0,978.0,97.0,1.7,24.9,999.0,953.64,685.18
2018,8,5,13,15,975.0,96.5,1.7,24.95,983.0,975.35,698.88
2018,8,5,13,30,972.0,96.0,1.7,25.0,967.0,993.05,710.19
2018,8,5,13,45,967.0,95.5,1.7,25.1,943.0,1004.82,717.77
2018,8,5,14,0,962.0,95.0,1.7,25.2,919.0,1012.44,722.94
2018,8,5,14,15,956.0,93.5,1.7,25.1,888.5,1013.93,725.01
2018,8,5,14,30,950.0,92.0,1.7,25.0,858.0,1011.25,724.69
2018,8,5,14,45,941.5,90.5,1.75,24.9,821.0,1002.09,721.17
2018,8,5,15,0,933.0,89.0,1.8,24.8,784.0,988.95,715.27
2018,8,5,15,15,921.5,87.5,1.8,24.8,741.5,969.15,704.3
2018,8,5,15,30,910.0,86.0,1.8,24.8,699.0,945.72,691.11
2018,8,5,15,45,895.5,83.0,1.8,24.3,651.5,914.43,674.12
2018,8,5,16,0,881.0,80.0,1.8,23.8,604.0,880.01,654.93
2018,8,5,16,15,861.5,77.5,1.75,23.3,553.5,839.06,630.57
2018,8,5,16,30,842.0,75.0,1.7,22.8,503.0,804.41,610.2
2018,8,5,16,45,815.5,72.0,1.7,22.35,450.0,752.5,577.7
2018,8,5,17,0,789.0,69.0,1.7,21.9,397.0,699.37,543.57
2018,8,5,17,15,750.5,65.0,1.6,21.1,342.5,635.62,500.54
2018,8,5,17,30,712.0,61.0,1.5,20.3,288.0,572.41,455.33
2018,8,5,17,45,656.0,55.5,1.45,19.45,235.0,497.53,398.79
2018,8,5,18,0,600.0,50.0,1.4,18.6,182.0,429.94,344.9
2018,8,5,18,15,508.5,43.0,1.3,17.65,134.5,342.43,272.59
2018,8,5,18,30,417.0,36.0,1.2,16.7,87.0,263.14,203.68
2018,8,5,18,45,269.0,25.0,1.05,15.75,52.0,160.43,99.56
2018,8,5,19,0,121.0,14.0,0.9,14.8,17.0,54.3,0.0
2018,8,5,19,15,60.5,7.0,0.9,14.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,8,6,5,15,17.0,4.5,0.6,9.45,5.0,0.0,0.0
2018,8,6,5,30,34.0,9.0,0.6,10.0,10.0,7.08,0.0
2018,8,6,5,45,79.5,25.0,0.55,10.55,33.5,18.92,9.32
2018,8,6,6,0,125.0,41.0,0.5,11.1,57.0,30.62,21.39
2018,8,6,6,15,167.5,63.5,0.45,11.55,95.5,46.37,35.96
2018,8,6,6,30,210.0,86.0,0.4,12.0,134.0,61.73,49.95
2018,8,6,6,45,243.0,108.5,0.4,12.5,177.5,76.6,63.18
2018,8,6,7,0,276.0,131.0,0.4,13.0,221.0,91.07,75.71
2018,8,6,7,15,306.0,152.0,0.4,13.75,268.0,104.21,86.69
2018,8,6,7,30,336.0,173.0,0.4,14.5,315.0,116.95,97.07
2018,8,6,7,45,359.0,192.0,0.45,15.3,361.5,128.03,105.84
2018,8,6,8,0,382.0,211.0,0.5,16.1,408.0,138.71,114.13
2018,8,6,8,15,404.0,227.5,0.55,17.05,454.0,147.64,120.76
2018,8,6,8,30,426.0,244.0,0.6,18.0,500.0,150.22,122.05
2018,8,6,8,45,444.0,257.5,0.65,18.95,542.5,157.94,127.62
2018,8,6,9,0,462.0,271.0,0.7,19.9,585.0,203.0,140.19
2018,8,6,9,15,497.0,273.0,0.75,20.75,629.5,246.6,167.49
2018,8,6,9,30,532.0,275.0,0.8,21.6,674.0,294.19,202.22
2018,8,6,9,45,570.0,270.0,0.9,22.45,716.0,342.07,239.19
2018,8,6,10,0,608.0,265.0,1.0,23.3,758.0,392.88,278.98
2018,8,6,10,15,615.5,271.5,1.05,23.9,786.0,442.67,318.38
2018,8,6,10,30,623.0,278.0,1.1,24.5,814.0,492.56,356.81
2018,8,6,10,45,627.5,283.5,1.15,25.1,835.0,540.12,392.5
2018,8,6,11,0,632.0,289.0,1.2,25.7,856.0,587.04,426.64
2018,8,6,11,15,637.5,291.0,1.3,26.1,871.0,631.25,458.71
2018,8,6,11,30,643.0,293.0,1.4,26.5,886.0,674.41,489.33
2018,8,6,11,45,646.5,293.5,1.45,26.9,894.0,713.8,516.39
2018,8,6,12,0,650.0,294.0,1.5,27.3,902.0,751.46,541.78
2018,8,6,12,15,688.5,270.0,1.55,27.5,913.5,795.31,572.0
2018,8,6,12,30,727.0,246.0,1.6,27.7,925.0,837.88,601.0
2018,8,6,12,45,777.0,213.5,1.65,27.9,933.5,880.66,630.19
2018,8,6,13,0,827.0,181.0,1.7,28.1,942.0,912.78,651.32
2018,8,6,13,15,827.5,177.0,1.75,28.1,927.5,933.21,664.89
2018,8,6,13,30,828.0,173.0,1.8,28.1,913.0,950.0,676.39
2018,8,6,13,45,827.5,168.0,1.8,28.1,891.5,961.19,683.9
2018,8,6,14,0,827.0,163.0,1.8,28.1,870.0,968.52,689.17
2018,8,6,14,15,825.0,158.0,1.85,27.9,842.5,970.55,692.43
2018,8,6,14,30,823.0,153.0,1.9,27.7,815.0,968.67,693.42
2018,8,6,14,45,820.0,146.5,1.9,27.55,781.0,960.46,689.84
2018,8,6,15,0,817.0,140.0,1.9,27.4,747.0,948.38,683.98
2018,8,6,15,15,802.5,136.5,1.9,27.4,704.5,924.88,670.48
2018,8,6,15,30,788.0,133.0,1.9,27.4,662.0,898.04,654.93
2018,8,6,15,45,778.0,125.5,1.9,26.75,617.5,868.01,638.91
2018,8,6,16,0,768.0,118.0,1.9,26.1,573.0,834.89,620.63
2018,8,6,16,15,756.5,110.0,1.85,25.55,525.5,802.37,601.82
2018,8,6,16,30,745.0,102.0,1.8,25.0,478.0,761.69,577.12
2018,8,6,16,45,721.0,95.0,1.75,24.5,427.0,710.03,544.18
2018,8,6,17,0,697.0,88.0,1.7,24.0,376.0,657.29,509.69
2018,8,6,17,15,656.0,82.0,1.6,23.05,323.0,592.86,465.49
2018,8,6,17,30,615.0,76.0,1.5,22.1,270.0,529.49,419.68
2018,8,6,17,45,556.5,68.0,1.4,21.1,219.0,454.45,362.87
2018,8,6,18,0,498.0,60.0,1.3,20.1,168.0,383.13,306.27
2018,8,6,18,15,403.5,50.0,1.2,19.05,122.0,295.16,234.01
2018,8,6,18,30,309.0,40.0,1.1,18.0,76.0,215.87,165.91
2018,8,6,18,45,190.0,25.5,1.0,16.95,44.5,126.79,73.23
2018,8,6,19,0,71.0,11.0,0.9,15.9,13.0,34.11,0.0
2018,8,6,19,15,35.5,5.5,0.85,15.45,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,0.65,10.1,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,0.6,10.6,11.0,7.87,0.0
2018,8,7,5,45,117.0,27.0,0.6,11.1,39.5,20.31,10.06
2018,8,7,6,0,187.0,44.0,0.6,11.6,68.0,32.81,23.2
2018,8,7,6,15,249.5,62.5,0.6,12.1,110.0,46.1,35.59
2018,8,7,6,30,312.0,81.0,0.6,12.6,152.0,59.12,47.48
2018,8,7,6,45,362.0,97.0,0.6,13.1,199.5,70.05,57.23
2018,8,7,7,0,412.0,113.0,0.6,13.6,247.0,80.7,66.46
2018,8,7,7,15,452.5,126.0,0.65,14.25,297.0,89.03,73.39
2018,8,7,7,30,493.0,139.0,0.7,14.9,347.0,97.1,79.94
2018,8,7,7,45,525.5,150.0,0.75,15.6,397.0,103.55,84.97
2018,8,7,8,0,558.0,161.0,0.8,16.3,447.0,109.77,89.72
2018,8,7,8,15,584.5,169.5,0.8,16.9,495.5,114.15,92.89
2018,8,7,8,30,611.0,178.0,0.8,17.5,544.0,119.21,96.6
2018,8,7,8,45,633.0,185.0,0.85,18.15,590.0,125.12,101.0
2018,8,7,9,0,655.0,192.0,0.9,18.8,636.0,177.18,114.01
2018,8,7,9,15,662.5,201.5,0.9,19.35,674.0,231.3,150.01
2018,8,7,9,30,670.0,211.0,0.9,19.9,712.0,286.2,192.6
2018,8,7,9,45,671.5,222.0,0.95,20.45,744.5,340.97,237.46
2018,8,7,10,0,673.0,233.0,1.0,21.0,777.0,395.44,282.13
2018,8,7,10,15,680.0,238.5,1.05,21.3,805.0,447.92,324.71
2018,8,7,10,30,687.0,244.0,1.1,21.6,833.0,500.27,366.12
2018,8,7,10,45,690.5,248.5,1.15,21.9,854.0,549.76,404.35
2018,8,7,11,0,694.0,253.0,1.2,22.2,875.0,598.31,440.78
2018,8,7,11,15,697.0,256.5,1.25,22.25,889.5,644.66,475.13
2018,8,7,11,30,700.0,260.0,1.3,22.3,904.0,689.6,507.71
2018,8,7,11,45,700.0,262.5,1.35,22.3,911.0,730.02,536.64
2018,8,7,12,0,700.0,265.0,1.4,22.3,918.0,768.32,563.67
2018,8,7,12,15,715.5,255.0,1.4,22.3,922.5,806.34,589.95
2018,8,7,12,30,731.0,245.0,1.4,22.3,927.0,842.33,614.53
2018,8,7,12,45,749.0,232.0,1.45,22.3,925.5,875.43,637.68
2018,8,7,13,0,767.0,219.0,1.5,22.3,924.0,905.77,658.94
2018,8,7,13,15,763.0,217.0,1.5,22.2,908.0,923.58,671.18
2018,8,7,13,30,759.0,215.0,1.5,22.1,892.0,937.75,680.86
2018,8,7,13,45,753.5,212.5,1.5,22.05,870.0,946.36,687.0
2018,8,7,14,0,748.0,210.0,1.5,22.0,848.0,951.22,690.92
2018,8,7,14,15,739.5,206.0,1.5,21.8,818.0,948.03,690.26
2018,8,7,14,30,731.0,202.0,1.5,21.6,788.0,941.13,687.43
2018,8,7,14,45,720.0,197.5,1.5,21.4,753.0,927.74,680.55
2018,8,7,15,0,709.0,193.0,1.5,21.2,718.0,910.88,671.56
2018,8,7,15,15,689.5,188.5,1.5,21.2,675.0,882.72,654.68
2018,8,7,15,30,670.0,184.0,1.5,21.2,632.0,851.64,635.91
2018,8,7,15,45,637.0,179.0,1.5,20.6,581.0,805.15,607.92
2018,8,7,16,0,604.0,174.0,1.5,20.0,530.0,756.84,577.8
2018,8,7,16,15,571.0,165.5,1.45,19.55,478.5,695.96,537.63
2018,8,7,16,30,538.0,157.0,1.4,19.1,427.0,643.15,502.13
2018,8,7,16,45,509.0,143.0,1.4,18.6,376.5,587.32,464.06
2018,8,7,17,0,480.0,129.0,1.4,18.1,326.0,531.5,424.78
2018,8,7,17,15,448.0,114.0,1.3,17.45,277.5,472.83,381.65
2018,8,7,17,30,416.0,99.0,1.2,16.8,229.0,415.26,337.84
2018,8,7,17,45,371.0,84.0,1.15,16.1,184.0,351.07,287.17
2018,8,7,18,0,326.0,69.0,1.1,15.4,139.0,290.13,237.02
2018,8,7,18,15,248.0,54.0,1.05,14.7,99.0,215.64,173.83
2018,8,7,18,30,170.0,39.0,1.0,14.0,59.0,149.19,115.5
2018,8,7,18,45,100.0,23.5,0.9,13.3,34.0,77.6,40.17
2018,8,7,19,0,30.0,8.0,0.8,12.6,9.0,17.08,0.0
2018,8,7,19,15,15.0,4.0,0.8,12.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.5,0.65,9.8,7.5,0.0,0.0
2018,8,8,5,30,85.0,13.0,0.6,10.5,15.0,10.23,0.0
2018,8,8,5,45,196.5,27.5,0.55,11.15,47.5,20.93,10.13
2018,8,8,6,0,308.0,42.0,0.5,11.8,80.0,32.04,22.46
2018,8,8,6,15,390.5,53.5,0.5,12.45,125.5,43.31,33.04
2018,8,8,6,30,473.0,65.0,0.5,13.1,171.0,52.2,41.24
2018,8,8,6,45,532.0,73.5,0.45,13.7,222.0,58.42,46.8
2018,8,8,7,0,591.0,82.0,0.4,14.3,273.0,64.58,52.1
2018,8,8,7,15,633.5,89.0,0.4,14.95,326.0,69.33,55.98
2018,8,8,7,30,676.0,96.0,0.4,15.6,379.0,73.98,59.68
2018,8,8,7,45,709.5,100.0,0.4,16.25,431.5,76.34,61.32
2018,8,8,8,0,743.0,104.0,0.4,16.9,484.0,78.68,62.92
2018,8,8,8,15,767.0,108.0,0.4,17.7,534.5,87.51,70.01
2018,8,8,8,30,791.0,112.0,0.4,18.5,585.0,89.62,71.29
2018,8,8,8,45,810.0,115.0,0.45,19.3,632.0,96.56,76.66
2018,8,8,9,0,829.0,118.0,0.5,20.1,679.0,155.56,89.98
2018,8,8,9,15,827.0,128.0,0.55,20.8,716.5,217.92,131.66
2018,8,8,9,30,825.0,138.0,0.6,21.5,754.0,279.63,180.13
2018,8,8,9,45,815.5,151.5,0.65,22.15,784.5,340.73,230.71
2018,8,8,10,0,806.0,165.0,0.7,22.8,815.0,399.92,279.62
2018,8,8,10,15,816.5,165.5,0.75,23.3,844.5,455.93,324.91
2018,8,8,10,30,827.0,166.0,0.8,23.8,874.0,511.75,368.76
2018,8,8,10,45,836.0,166.0,0.9,24.25,897.5,565.95,410.53
2018,8,8,11,0,845.0,166.0,1.0,24.7,921.0,619.26,450.42
2018,8,8,11,15,850.5,165.5,1.0,25.0,936.5,668.87,486.01
2018,8,8,11,30,856.0,165.0,1.0,25.3,952.0,716.74,519.31
2018,8,8,11,45,860.0,164.5,1.05,25.55,960.5,761.57,550.36
2018,8,8,12,0,864.0,164.0,1.1,25.8,969.0,804.08,579.22
2018,8,8,12,15,866.0,162.5,1.15,25.95,969.0,841.62,604.58
2018,8,8,12,30,868.0,161.0,1.2,26.1,969.0,876.21,626.93
2018,8,8,12,45,868.5,159.0,1.2,26.25,961.5,905.93,645.14
2018,8,8,13,0,869.0,157.0,1.2,26.4,954.0,932.22,661.18
2018,8,8,13,15,867.0,155.0,1.25,26.4,938.5,952.67,674.8
2018,8,8,13,30,865.0,153.0,1.3,26.4,923.0,969.34,686.21
2018,8,8,13,45,861.5,150.0,1.3,26.45,900.0,979.75,692.99
2018,8,8,14,0,858.0,147.0,1.3,26.5,877.0,986.18,697.5
2018,8,8,14,15,851.5,144.0,1.3,26.3,847.0,985.79,698.65
2018,8,8,14,30,845.0,141.0,1.3,26.1,817.0,981.42,697.56
2018,8,8,14,45,836.0,137.0,1.3,25.95,780.5,969.72,691.93
2018,8,8,15,0,827.0,133.0,1.3,25.8,744.0,954.23,684.11
2018,8,8,15,15,812.5,130.5,1.3,25.8,702.0,931.5,671.4
2018,8,8,15,30,798.0,128.0,1.3,25.8,660.0,905.41,656.64
2018,8,8,15,45,780.5,123.5,1.3,25.1,613.5,871.36,638.43
2018,8,8,16,0,763.0,119.0,1.3,24.4,567.0,840.44,622.1
2018,8,8,16,15,740.5,113.5,1.3,23.8,517.0,795.74,595.94
2018,8,8,16,30,718.0,108.0,1.3,23.2,467.0,749.19,568.06
2018,8,8,16,45,686.5,102.5,1.25,22.6,415.0,693.99,532.88
2018,8,8,17,0,655.0,97.0,1.2,22.0,363.0,638.26,496.38
2018,8,8,17,15,605.0,90.0,1.15,21.0,309.0,567.46,447.2
2018,8,8,17,30,555.0,83.0,1.1,20.0,255.0,498.54,397.28
2018,8,8,17,45,494.5,73.0,1.1,19.05,204.5,422.35,339.52
2018,8,8,18,0,434.0,63.0,1.1,18.1,154.0,350.25,282.04
2018,8,8,18,15,329.0,50.5,1.0,17.25,108.5,254.54,202.83
2018,8,8,18,30,224.0,38.0,0.9,16.4,63.0,174.18,133.38
2018,8,8,18,45,132.5,23.0,0.8,15.5,36.0,98.52,45.73
2018,8,8,19,0,41.0,8.0,0.7,14.6,9.0,21.07,0.0
2018,8,8,19,15,20.5,4.0,0.7,14.2,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,5,15,36.5,6.0,0.6,10.0,7.0,0.0,0.0
2018,8,9,5,30,73.0,12.0,0.5,10.5,14.0,9.44,0.0
2018,8,9,5,45,175.0,27.0,0.45,10.95,45.0,20.49,9.35
2018,8,9,6,0,277.0,42.0,0.4,11.4,76.0,31.86,22.3
2018,8,9,6,15,357.5,55.0,0.4,12.1,120.5,41.7,31.65
2018,8,9,6,30,438.0,68.0,0.4,12.8,165.0,54.33,43.18
2018,8,9,6,45,497.0,78.0,0.35,13.45,215.5,61.55,49.62
2018,8,9,7,0,556.0,88.0,0.3,14.1,266.0,68.65,55.72
2018,8,9,7,15,599.5,95.5,0.35,15.05,318.5,73.54,59.64
2018,8,9,7,30,643.0,103.0,0.4,16.0,371.0,78.34,63.36
2018,8,9,7,45,676.5,108.0,0.45,17.0,422.5,81.12,65.26
2018,8,9,8,0,710.0,113.0,0.5,18.0,474.0,83.86,67.08
2018,8,9,8,15,735.0,117.5,0.5,18.85,524.0,86.01,68.42
2018,8,9,8,30,760.0,122.0,0.5,19.7,574.0,88.07,69.68
2018,8,9,8,45,780.5,125.0,0.55,20.55,621.0,103.18,81.84
2018,8,9,9,0,801.0,128.0,0.6,21.4,668.0,160.64,94.27
2018,8,9,9,15,810.5,133.0,0.65,22.15,708.5,219.95,133.31
2018,8,9,9,30,820.0,138.0,0.7,22.9,749.0,279.94,179.91
2018,8,9,9,45,825.0,144.5,0.75,23.65,784.0,340.14,229.17
2018,8,9,10,0,830.0,151.0,0.8,24.4,819.0,400.04,278.14
2018,8,9,10,15,840.0,152.0,0.85,24.9,849.0,457.52,324.49
2018,8,9,10,30,850.0,153.0,0.9,25.4,879.0,514.68,369.26
2018,8,9,10,45,858.0,153.0,0.95,25.95,902.5,569.49,410.83
2018,8,9,11,0,866.0,153.0,1.0,26.5,926.0,623.22,450.25
2018,8,9,11,15,872.0,153.0,1.0,26.8,942.0,667.5,482.19
2018,8,9,11,30,878.0,153.0,1.0,27.1,958.0,715.46,515.48
2018,8,9,11,45,882.0,152.5,1.05,27.45,966.5,759.71,545.8
2018,8,9,12,0,886.0,152.0,1.1,27.8,975.0,801.64,573.94
2018,8,9,12,15,877.5,157.5,1.15,27.95,972.5,835.83,596.53
2018,8,9,12,30,869.0,163.0,1.2,28.1,970.0,880.97,625.14
2018,8,9,12,45,855.5,169.5,1.2,28.25,958.0,906.4,640.37
2018,8,9,13,0,842.0,176.0,1.2,28.4,946.0,927.87,653.34
2018,8,9,13,15,838.5,174.5,1.25,28.35,930.0,947.16,666.33
2018,8,9,13,30,835.0,173.0,1.3,28.3,914.0,962.68,677.11
2018,8,9,13,45,830.0,170.5,1.3,28.3,891.0,972.03,683.34
2018,8,9,14,0,825.0,168.0,1.3,28.3,868.0,977.46,687.36
2018,8,9,14,15,817.5,164.5,1.3,28.1,837.5,975.63,687.63
2018,8,9,14,30,810.0,161.0,1.3,27.9,807.0,969.89,685.7
2018,8,9,14,45,798.5,157.5,1.3,27.7,770.0,956.5,679.18
2018,8,9,15,0,787.0,154.0,1.3,27.5,733.0,939.42,670.51
2018,8,9,15,15,771.5,150.0,1.3,27.5,690.5,922.65,661.62
2018,8,9,15,30,756.0,146.0,1.3,27.5,648.0,894.59,645.56
2018,8,9,15,45,738.0,140.5,1.25,26.8,602.0,859.63,626.16
2018,8,9,16,0,720.0,135.0,1.2,26.1,556.0,822.07,604.86
2018,8,9,16,15,696.5,129.0,1.2,25.55,506.5,776.9,578.41
2018,8,9,16,30,673.0,123.0,1.2,25.0,457.0,730.02,550.25
2018,8,9,16,45,641.5,115.5,1.15,24.45,405.5,673.78,514.31
2018,8,9,17,0,610.0,108.0,1.1,23.9,354.0,617.1,476.51
2018,8,9,17,15,567.0,98.5,1.05,22.95,302.0,550.07,430.2
2018,8,9,17,30,524.0,89.0,1.0,22.0,250.0,484.45,382.98
2018,8,9,17,45,465.5,78.0,0.95,21.1,200.5,404.91,322.8
2018,8,9,18,0,407.0,67.0,0.9,20.2,151.0,336.16,268.08
2018,8,9,18,15,325.0,52.5,0.8,19.15,107.5,255.85,201.78
2018,8,9,18,30,243.0,38.0,0.7,18.1,64.0,184.08,139.3
2018,8,9,18,45,145.0,22.5,0.65,17.0,36.0,102.63,39.1
2018,8,9,19,0,47.0,7.0,0.6,15.9,8.0,22.48,0.0
2018,8,9,19,15,23.5,3.5,0.6,15.55,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,15,49.0,6.5,0.5,11.4,7.5,0.0,0.0
2018,8,10,5,30,98.0,13.0,0.5,12.0,15.0,10.23,0.0
2018,8,10,5,45,220.5,25.5,0.45,12.55,47.0,20.98,9.04
2018,8,10,6,0,343.0,38.0,0.4,13.1,79.0,31.23,21.52
2018,8,10,6,15,424.5,48.5,0.4,13.8,124.5,39.56,29.51
2018,8,10,6,30,506.0,59.0,0.4,14.5,170.0,47.85,37.13
2018,8,10,6,45,559.0,66.5,0.45,15.2,219.5,53.46,42.13
2018,8,10,7,0,612.0,74.0,0.5,15.9,269.0,59.03,46.89
2018,8,10,7,15,652.0,80.0,0.5,16.95,321.0,63.27,50.26
2018,8,10,7,30,692.0,86.0,0.5,18.0,373.0,67.44,53.47
2018,8,10,7,45,721.5,90.5,0.55,19.0,424.5,70.33,55.52
2018,8,10,8,0,751.0,95.0,0.6,20.0,476.0,79.17,62.61
2018,8,10,8,15,774.0,98.5,0.65,20.75,525.5,81.25,63.91
2018,8,10,8,30,797.0,102.0,0.7,21.5,575.0,83.24,65.17
2018,8,10,8,45,815.0,104.5,0.75,22.3,621.0,92.28,72.27
2018,8,10,9,0,833.0,107.0,0.8,23.1,667.0,151.27,85.05
2018,8,10,9,15,841.5,112.0,0.85,23.7,707.5,212.28,125.6
2018,8,10,9,30,850.0,117.0,0.9,24.3,748.0,273.81,173.77
2018,8,10,9,45,854.5,121.5,0.95,24.9,782.0,337.7,226.22
2018,8,10,10,0,859.0,126.0,1.0,25.5,816.0,396.12,274.58
2018,8,10,10,15,866.5,128.0,1.05,25.85,845.5,453.29,321.3
2018,8,10,10,30,874.0,130.0,1.1,26.2,875.0,509.75,366.12
2018,8,10,10,45,879.5,131.0,1.2,26.55,897.5,563.52,407.94
2018,8,10,11,0,885.0,132.0,1.3,26.9,920.0,615.89,447.48
2018,8,10,11,15,888.0,133.0,1.3,27.1,935.0,665.09,483.23
2018,8,10,11,30,891.0,134.0,1.3,27.3,950.0,712.25,516.49
2018,8,10,11,45,891.5,135.5,1.35,27.55,957.0,755.79,546.8
2018,8,10,12,0,892.0,137.0,1.4,27.8,964.0,796.75,574.73
2018,8,10,12,15,891.0,137.0,1.45,27.9,963.0,832.57,598.26
2018,8,10,12,30,890.0,137.0,1.5,28.0,962.0,865.34,619.33
2018,8,10,12,45,886.0,138.0,1.55,28.1,953.0,893.18,637.24
2018,8,10,13,0,882.0,139.0,1.6,28.2,944.0,917.54,653.01
2018,8,10,13,15,876.5,139.5,1.6,28.1,927.5,936.53,665.39
2018,8,10,13,30,871.0,140.0,1.6,28.0,911.0,951.79,675.56
2018,8,10,13,45,863.0,139.5,1.6,27.9,887.0,960.02,681.46
2018,8,10,14,0,855.0,139.0,1.6,27.8,863.0,979.35,694.53
2018,8,10,14,15,844.5,138.0,1.6,27.55,831.5,976.96,694.43
2018,8,10,14,30,834.0,137.0,1.6,27.3,800.0,970.64,692.25
2018,8,10,14,45,820.5,135.5,1.6,27.05,763.0,957.1,685.69
2018,8,10,15,0,807.0,134.0,1.6,26.8,726.0,939.9,676.96
2018,8,10,15,15,792.0,131.5,1.6,26.8,684.5,916.74,663.82
2018,8,10,15,30,777.0,129.0,1.6,26.8,643.0,890.31,648.63
2018,8,10,15,45,755.5,126.0,1.6,26.0,596.5,860.72,633.34
2018,8,10,16,0,734.0,123.0,1.6,25.2,550.0,822.47,612.05
2018,8,10,16,15,706.5,119.0,1.55,24.6,500.0,775.73,583.68
2018,8,10,16,30,679.0,115.0,1.5,24.0,450.0,727.48,553.75
2018,8,10,16,45,645.0,108.5,1.45,23.4,398.5,670.14,516.65
2018,8,10,17,0,611.0,102.0,1.4,22.8,347.0,612.55,478.01
2018,8,10,17,15,568.5,93.5,1.35,21.95,296.0,546.89,431.86
2018,8,10,17,30,526.0,85.0,1.3,21.1,245.0,482.61,384.81
2018,8,10,17,45,466.5,75.0,1.25,20.25,196.5,407.96,327.44
2018,8,10,18,0,407.0,65.0,1.2,19.4,148.0,334.53,268.46
2018,8,10,18,15,323.0,51.5,1.1,18.6,105.5,254.34,201.38
2018,8,10,18,30,239.0,38.0,1.0,17.8,63.0,183.13,138.29
2018,8,10,18,45,141.5,23.0,0.9,17.05,35.5,101.42,27.52
2018,8,10,19,0,44.0,8.0,0.8,16.3,8.0,22.22,0.0
2018,8,10,19,15,22.0,4.0,0.8,15.9,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,11,5,15,29.0,5.5,0.6,11.8,6.0,0.0,0.0
2018,8,11,5,30,58.0,11.0,0.6,12.3,12.0,8.65,0.0
2018,8,11,5,45,152.5,27.0,0.65,12.8,42.0,20.4,7.93
2018,8,11,6,0,247.0,43.0,0.7,13.3,72.0,32.39,22.42
2018,8,11,6,15,325.0,57.0,0.7,13.95,115.0,42.84,32.32
2018,8,11,6,30,403.0,71.0,0.7,14.6,158.0,53.21,41.82
2018,8,11,6,45,458.5,82.0,0.65,15.2,206.5,61.24,48.98
2018,8,11,7,0,514.0,93.0,0.6,15.8,255.0,72.0,58.3
2018,8,11,7,15,554.0,102.0,0.65,16.55,305.5,77.72,62.95
2018,8,11,7,30,594.0,111.0,0.7,17.3,356.0,83.28,67.34
2018,8,11,7,45,622.5,119.0,0.75,18.05,406.0,87.73,70.7
2018,8,11,8,0,651.0,127.0,0.8,18.8,456.0,91.98,73.84
2018,8,11,8,15,674.0,134.0,0.85,19.45,504.5,95.26,76.14
2018,8,11,8,30,697.0,141.0,0.9,20.1,553.0,98.34,78.27
2018,8,11,8,45,713.5,147.0,0.95,20.75,598.0,108.89,76.61
2018,8,11,9,0,730.0,153.0,1.0,21.4,643.0,165.01,99.93
2018,8,11,9,15,742.5,159.0,1.05,21.85,683.5,222.39,138.61
2018,8,11,9,30,755.0,165.0,1.1,22.3,724.0,280.99,184.56
2018,8,11,9,45,747.0,177.5,1.15,22.8,753.0,339.01,232.88
2018,8,11,10,0,739.0,190.0,1.2,23.3,782.0,395.53,279.85
2018,8,11,10,15,763.0,185.5,1.25,23.65,816.5,451.48,325.03
2018,8,11,10,30,787.0,181.0,1.3,24.0,851.0,509.39,370.58
2018,8,11,10,45,792.0,183.5,1.35,24.3,872.5,561.61,411.01
2018,8,11,11,0,797.0,186.0,1.4,24.6,894.0,612.68,449.4
2018,8,11,11,15,800.5,187.0,1.45,24.7,908.5,660.32,484.7
2018,8,11,11,30,804.0,188.0,1.5,24.8,923.0,706.21,517.91
2018,8,11,11,45,805.0,190.0,1.55,24.9,930.5,749.14,548.35
2018,8,11,12,0,806.0,192.0,1.6,25.0,938.0,789.74,576.63
2018,8,11,12,15,810.0,189.0,1.65,24.85,938.5,826.08,602.36
2018,8,11,12,30,814.0,186.0,1.7,24.7,939.0,859.74,626.06
2018,8,11,12,45,818.0,181.5,1.7,24.6,932.5,889.17,645.34
2018,8,11,13,0,822.0,177.0,1.7,24.5,926.0,915.41,662.53
2018,8,11,13,15,792.0,189.5,1.75,24.25,900.5,922.69,668.57
2018,8,11,13,30,762.0,202.0,1.8,24.0,875.0,936.27,679.01
2018,8,11,13,45,667.5,242.0,1.8,23.75,820.5,901.31,656.42
2018,8,11,14,0,573.0,282.0,1.8,23.5,766.0,855.01,625.81
2018,8,11,14,15,511.0,294.0,1.75,23.2,714.0,815.1,599.71
2018,8,11,14,30,449.0,306.0,1.7,22.9,662.0,771.96,571.02
2018,8,11,14,45,606.5,231.5,1.7,22.6,688.5,858.76,635.49
2018,8,11,15,0,764.0,157.0,1.7,22.3,715.0,932.58,686.67
2018,8,11,15,15,748.0,153.5,1.7,22.3,673.5,907.87,671.15
2018,8,11,15,30,732.0,150.0,1.7,22.3,632.0,880.06,654.68
