Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,15,45,714.0,144.0,1.6,21.55,586.5,844.81,633.89
2018,8,11,16,0,696.0,138.0,1.5,20.8,541.0,807.03,611.2
2018,8,11,16,15,673.0,131.0,1.45,20.3,492.0,761.6,582.87
2018,8,11,16,30,650.0,124.0,1.4,19.8,443.0,714.51,552.9
2018,8,11,16,45,618.5,116.5,1.35,19.35,392.5,658.77,515.92
2018,8,11,17,0,587.0,109.0,1.3,18.9,342.0,602.66,476.97
2018,8,11,17,15,543.5,99.0,1.25,18.25,290.5,535.38,428.52
2018,8,11,17,30,500.0,89.0,1.2,17.6,239.0,469.63,379.34
2018,8,11,17,45,441.0,77.0,1.2,16.95,190.5,390.05,317.33
2018,8,11,18,0,382.0,65.0,1.2,16.3,142.0,320.86,260.65
2018,8,11,18,15,299.0,51.0,1.15,15.75,100.5,241.84,193.45
2018,8,11,18,30,216.0,37.0,1.1,15.2,59.0,171.79,130.11
2018,8,11,18,45,126.5,22.0,1.05,14.65,33.0,93.3,11.3
2018,8,11,19,0,37.0,7.0,1.0,14.1,7.0,18.93,0.0
2018,8,11,19,15,18.5,3.5,1.0,13.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,5,15,29.5,5.5,0.5,11.1,6.0,0.0,0.0
2018,8,12,5,30,59.0,11.0,0.5,11.6,12.0,8.65,0.0
2018,8,12,5,45,158.0,26.0,0.55,12.15,41.0,19.68,6.69
2018,8,12,6,0,257.0,41.0,0.6,12.7,70.0,31.02,21.23
2018,8,12,6,15,342.5,53.5,0.6,13.35,114.0,40.52,30.34
2018,8,12,6,30,428.0,66.0,0.6,14.0,158.0,52.81,41.56
2018,8,12,6,45,491.0,74.5,0.6,14.6,207.5,58.93,47.06
2018,8,12,7,0,554.0,83.0,0.6,15.2,257.0,65.03,52.31
2018,8,12,7,15,599.5,89.5,0.6,15.95,309.0,69.35,55.8
2018,8,12,7,30,645.0,96.0,0.6,16.7,361.0,73.63,59.15
2018,8,12,7,45,680.0,100.0,0.65,17.4,412.5,75.94,60.75
2018,8,12,8,0,715.0,104.0,0.7,18.1,464.0,78.26,62.33
2018,8,12,8,15,740.0,107.5,0.75,18.85,513.0,80.01,63.39
2018,8,12,8,30,765.0,111.0,0.8,19.6,562.0,88.52,70.18
2018,8,12,8,45,785.5,113.5,0.8,20.35,608.5,99.47,67.85
2018,8,12,9,0,806.0,116.0,0.8,21.1,655.0,157.14,90.83
2018,8,12,9,15,817.0,120.0,0.85,21.7,695.5,216.5,130.91
2018,8,12,9,30,828.0,124.0,0.9,22.3,736.0,276.7,178.46
2018,8,12,9,45,834.5,128.0,0.95,22.95,770.5,336.17,227.87
2018,8,12,10,0,841.0,132.0,1.0,23.6,805.0,395.45,277.05
2018,8,12,10,15,848.5,134.5,1.05,24.0,834.5,453.61,324.59
2018,8,12,10,30,856.0,137.0,1.1,24.4,864.0,509.78,369.3
2018,8,12,10,45,861.5,138.0,1.1,24.8,886.0,562.83,410.06
2018,8,12,11,0,867.0,139.0,1.1,25.2,908.0,614.5,448.38
2018,8,12,11,15,870.5,140.0,1.15,25.4,923.0,663.35,484.26
2018,8,12,11,30,874.0,141.0,1.2,25.6,938.0,710.24,517.84
2018,8,12,11,45,875.0,142.0,1.25,25.8,945.0,753.2,547.96
2018,8,12,12,0,876.0,143.0,1.3,26.0,952.0,793.65,575.8
2018,8,12,12,15,875.0,143.0,1.35,26.05,950.5,829.02,599.34
2018,8,12,12,30,874.0,143.0,1.4,26.1,949.0,861.38,620.41
2018,8,12,12,45,870.5,143.5,1.4,26.15,940.5,888.84,637.71
2018,8,12,13,0,867.0,144.0,1.4,26.2,932.0,912.88,652.85
2018,8,12,13,15,863.0,143.5,1.45,26.05,916.0,932.07,666.19
2018,8,12,13,30,859.0,143.0,1.5,25.9,900.0,947.58,677.38
2018,8,12,13,45,852.0,142.0,1.5,25.75,876.0,971.26,693.19
2018,8,12,14,0,845.0,141.0,1.5,25.6,852.0,976.0,697.1
2018,8,12,14,15,836.0,139.0,1.55,25.3,821.5,973.85,698.17
2018,8,12,14,30,827.0,137.0,1.6,25.0,791.0,967.8,696.97
2018,8,12,14,45,815.0,135.0,1.6,24.7,754.5,955.05,690.97
2018,8,12,15,0,803.0,133.0,1.6,24.4,718.0,938.64,682.78
2018,8,12,15,15,788.5,129.5,1.6,24.4,676.0,914.76,669.05
2018,8,12,15,30,774.0,126.0,1.6,24.4,634.0,887.62,653.25
2018,8,12,15,45,755.5,122.0,1.6,23.5,588.0,859.28,638.87
2018,8,12,16,0,737.0,118.0,1.6,22.6,542.0,822.36,618.46
2018,8,12,16,15,714.5,112.5,1.55,21.95,493.0,777.94,591.48
2018,8,12,16,30,692.0,107.0,1.5,21.3,444.0,731.78,562.79
2018,8,12,16,45,662.0,100.0,1.5,20.7,393.0,676.47,527.2
2018,8,12,17,0,632.0,93.0,1.5,20.1,342.0,620.68,490.16
2018,8,12,17,15,590.0,85.0,1.45,19.25,291.0,555.02,443.61
2018,8,12,17,30,548.0,77.0,1.4,18.4,240.0,490.73,395.91
2018,8,12,17,45,489.0,68.0,1.35,17.6,192.0,416.47,337.95
2018,8,12,18,0,430.0,59.0,1.3,16.8,144.0,346.12,280.35
2018,8,12,18,15,342.0,46.5,1.2,16.15,101.5,261.81,208.82
2018,8,12,18,30,254.0,34.0,1.1,15.5,59.0,186.55,140.11
2018,8,12,18,45,147.5,20.0,1.05,14.85,32.5,98.89,0.0
2018,8,12,19,0,41.0,6.0,1.0,14.2,6.0,19.63,0.0
2018,8,12,19,15,20.5,3.0,0.95,13.9,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,5,15,27.5,4.5,0.75,10.25,5.0,0.0,0.0
2018,8,13,5,30,55.0,9.0,0.8,10.8,10.0,7.08,0.0
2018,8,13,5,45,161.5,24.0,0.8,11.35,39.5,18.23,4.91
2018,8,13,6,0,268.0,39.0,0.8,11.9,69.0,29.64,20.03
2018,8,13,6,15,352.5,51.0,0.8,12.4,112.5,38.84,28.93
2018,8,13,6,30,437.0,63.0,0.8,12.9,156.0,50.54,39.7
2018,8,13,6,45,497.0,72.5,0.75,13.4,205.5,57.5,46.01
2018,8,13,7,0,557.0,82.0,0.7,13.9,255.0,64.37,52.01
2018,8,13,7,15,599.5,88.5,0.7,14.45,306.0,68.67,55.56
2018,8,13,7,30,642.0,95.0,0.7,15.0,357.0,72.92,58.96
2018,8,13,7,45,673.5,100.5,0.75,15.6,408.0,76.2,61.44
2018,8,13,8,0,705.0,106.0,0.8,16.2,459.0,79.4,63.81
2018,8,13,8,15,729.0,110.5,0.8,16.85,508.0,81.69,65.36
2018,8,13,8,30,753.0,115.0,0.8,17.5,557.0,83.88,66.83
2018,8,13,8,45,771.5,118.5,0.8,18.15,603.0,103.48,71.08
2018,8,13,9,0,790.0,122.0,0.8,18.8,649.0,160.87,94.97
2018,8,13,9,15,796.5,129.0,0.85,19.35,688.5,220.66,136.24
2018,8,13,9,30,803.0,136.0,0.9,19.9,728.0,280.81,184.36
2018,8,13,9,45,804.0,144.0,0.95,20.5,761.0,340.18,234.13
2018,8,13,10,0,805.0,152.0,1.0,21.1,794.0,398.83,283.15
2018,8,13,10,15,812.5,154.0,1.05,21.5,822.5,454.88,329.28
2018,8,13,10,30,820.0,156.0,1.1,21.9,851.0,510.41,373.68
2018,8,13,10,45,825.0,158.5,1.15,22.3,873.0,564.23,415.42
2018,8,13,11,0,830.0,161.0,1.2,22.7,895.0,616.81,454.9
2018,8,13,11,15,832.5,162.5,1.25,22.75,909.5,665.56,491.19
2018,8,13,11,30,835.0,164.0,1.3,22.8,924.0,712.37,525.24
2018,8,13,11,45,835.0,166.0,1.35,22.9,931.0,755.65,556.0
2018,8,13,12,0,835.0,168.0,1.4,23.0,938.0,796.39,584.46
2018,8,13,12,15,837.0,166.5,1.4,22.9,937.5,833.01,609.71
2018,8,13,12,30,839.0,165.0,1.4,22.8,937.0,866.74,631.94
2018,8,13,12,45,839.5,162.5,1.45,22.7,929.0,895.2,651.09
2018,8,13,13,0,840.0,160.0,1.5,22.6,921.0,920.27,668.15
2018,8,13,13,15,834.0,159.5,1.55,22.3,904.0,937.79,680.99
2018,8,13,13,30,828.0,159.0,1.6,22.0,887.0,951.49,691.6
2018,8,13,13,45,819.0,159.0,1.6,21.7,863.0,959.0,697.74
2018,8,13,14,0,810.0,159.0,1.6,21.4,839.0,962.6,701.6
2018,8,13,14,15,799.5,157.0,1.6,21.05,808.0,958.92,701.08
2018,8,13,14,30,789.0,155.0,1.6,20.7,777.0,951.41,698.3
2018,8,13,14,45,775.0,153.0,1.6,20.3,740.0,936.81,691.19
2018,8,13,15,0,761.0,151.0,1.6,19.9,703.0,926.71,687.19
2018,8,13,15,15,745.0,147.5,1.6,19.9,661.5,901.85,672.42
2018,8,13,15,30,729.0,144.0,1.6,19.9,620.0,873.91,655.74
2018,8,13,15,45,708.5,139.5,1.55,19.05,574.5,837.9,635.01
2018,8,13,16,0,688.0,135.0,1.5,18.2,529.0,799.49,612.39
2018,8,13,16,15,661.5,129.0,1.5,17.75,480.0,752.14,582.72
2018,8,13,16,30,635.0,123.0,1.5,17.3,431.0,703.35,551.43
2018,8,13,16,45,601.5,115.5,1.45,16.8,380.5,646.29,512.94
2018,8,13,17,0,568.0,108.0,1.4,16.3,330.0,589.03,472.48
2018,8,13,17,15,524.0,98.0,1.4,15.7,279.5,521.9,423.46
2018,8,13,17,30,480.0,88.0,1.4,15.1,229.0,450.96,369.56
2018,8,13,17,45,420.0,76.0,1.35,14.5,181.5,377.3,310.59
2018,8,13,18,0,360.0,64.0,1.3,13.9,134.0,308.47,252.97
2018,8,13,18,15,277.5,49.0,1.3,13.4,93.0,229.51,184.87
2018,8,13,18,30,195.0,34.0,1.3,12.9,52.0,159.56,119.54
2018,8,13,18,45,109.5,19.5,1.25,12.4,28.5,81.79,0.0
2018,8,13,19,0,24.0,5.0,1.2,11.9,5.0,12.68,0.0
2018,8,13,19,15,12.0,2.5,1.2,11.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,14,5,15,14.5,4.0,1.05,10.7,4.0,0.0,0.0
2018,8,14,5,30,29.0,8.0,1.1,11.0,8.0,6.29,0.0
2018,8,14,5,45,101.0,24.5,1.15,11.3,34.0,18.35,3.86
2018,8,14,6,0,173.0,41.0,1.2,11.6,60.0,30.6,20.78
2018,8,14,6,15,208.5,58.0,1.2,12.0,93.0,42.79,32.42
2018,8,14,6,30,244.0,75.0,1.2,12.4,126.0,54.84,43.58
2018,8,14,6,45,207.5,95.5,1.2,12.8,147.5,68.02,55.48
2018,8,14,7,0,171.0,116.0,1.2,13.2,169.0,82.16,67.93
2018,8,14,7,15,252.0,132.0,1.2,13.65,226.0,91.59,75.93
2018,8,14,7,30,333.0,148.0,1.2,14.1,283.0,102.55,85.1
2018,8,14,7,45,463.0,144.5,1.15,14.5,360.0,99.3,81.81
2018,8,14,8,0,593.0,141.0,1.1,14.9,437.0,100.5,82.41
2018,8,14,8,15,627.5,145.5,1.1,15.35,487.5,101.97,83.22
2018,8,14,8,30,662.0,150.0,1.1,15.8,538.0,103.44,84.03
2018,8,14,8,45,684.5,154.5,1.1,16.25,583.5,116.16,82.13
2018,8,14,9,0,707.0,159.0,1.1,16.7,629.0,170.51,106.42
2018,8,14,9,15,717.0,164.5,1.1,17.15,667.0,226.08,145.26
2018,8,14,9,30,727.0,170.0,1.1,17.6,705.0,282.55,190.68
2018,8,14,9,45,661.0,208.0,1.15,18.0,712.5,339.29,240.62
2018,8,14,10,0,595.0,246.0,1.2,18.4,720.0,387.9,283.14
2018,8,14,10,15,713.5,198.0,1.2,18.75,786.5,445.41,327.98
2018,8,14,10,30,832.0,150.0,1.2,19.1,853.0,513.55,380.77
2018,8,14,10,45,840.5,150.0,1.25,19.4,876.0,567.94,423.55
2018,8,14,11,0,849.0,150.0,1.3,19.7,899.0,621.33,464.37
2018,8,14,11,15,854.5,149.0,1.3,19.9,914.0,663.96,496.46
2018,8,14,11,30,860.0,148.0,1.3,20.1,929.0,710.23,530.03
2018,8,14,11,45,864.0,147.5,1.35,20.25,937.0,753.8,561.4
2018,8,14,12,0,868.0,147.0,1.4,20.4,945.0,795.07,590.59
2018,8,14,12,15,871.5,144.5,1.45,20.4,945.5,831.85,615.72
2018,8,14,12,30,875.0,142.0,1.5,20.4,946.0,865.83,638.48
2018,8,14,12,45,878.0,138.5,1.5,20.4,938.5,895.51,657.78
2018,8,14,13,0,881.0,135.0,1.5,20.4,931.0,921.91,674.95
2018,8,14,13,15,878.0,133.5,1.55,20.15,915.0,941.19,688.89
2018,8,14,13,30,875.0,132.0,1.6,19.9,899.0,956.73,700.62
2018,8,14,13,45,871.0,129.5,1.65,19.7,876.0,966.59,708.73
2018,8,14,14,0,867.0,127.0,1.7,19.5,853.0,972.55,714.53
2018,8,14,14,15,860.0,124.5,1.7,19.15,822.5,971.72,715.85
2018,8,14,14,30,853.0,122.0,1.7,18.8,792.0,967.01,714.88
2018,8,14,14,45,843.5,119.0,1.7,18.45,755.5,969.04,718.52
2018,8,14,15,0,834.0,116.0,1.7,18.1,719.0,953.5,710.68
2018,8,14,15,15,819.5,114.0,1.7,18.1,677.0,930.71,697.37
2018,8,14,15,30,805.0,112.0,1.7,18.1,635.0,904.58,681.92
2018,8,14,15,45,787.5,108.0,1.7,17.35,588.5,870.35,662.82
2018,8,14,16,0,770.0,104.0,1.7,16.6,542.0,833.38,641.6
2018,8,14,16,15,747.0,99.5,1.7,16.2,492.5,788.59,613.68
2018,8,14,16,30,724.0,95.0,1.7,15.8,443.0,746.8,587.39
2018,8,14,16,45,692.0,89.5,1.7,15.4,391.5,690.44,549.79
2018,8,14,17,0,660.0,84.0,1.7,15.0,340.0,633.69,510.86
2018,8,14,17,15,615.5,78.0,1.7,14.5,288.5,567.32,462.95
2018,8,14,17,30,571.0,72.0,1.7,14.0,237.0,502.45,413.3
2018,8,14,17,45,506.5,63.0,1.7,13.55,187.5,423.57,349.99
2018,8,14,18,0,442.0,54.0,1.7,13.1,138.0,349.25,287.48
2018,8,14,18,15,347.0,42.5,1.65,12.7,96.0,261.58,211.34
2018,8,14,18,30,252.0,31.0,1.6,12.3,54.0,183.71,136.61
2018,8,14,18,45,142.0,18.0,1.55,11.9,29.5,73.62,0.0
2018,8,14,19,0,32.0,5.0,1.5,11.5,5.0,3.93,0.0
2018,8,14,19,15,16.0,2.5,1.5,11.35,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,15,30.0,4.5,0.95,10.5,5.0,0.0,0.0
2018,8,15,5,30,60.0,9.0,1.0,11.0,10.0,7.08,0.0
2018,8,15,5,45,178.0,22.5,1.0,11.5,39.0,17.16,1.97
2018,8,15,6,0,296.0,36.0,1.0,12.0,68.0,29.55,19.76
2018,8,15,6,15,377.5,46.0,1.0,12.4,109.5,37.41,27.59
2018,8,15,6,30,459.0,56.0,1.0,12.8,151.0,45.24,34.96
2018,8,15,6,45,424.0,74.0,1.0,13.25,181.0,55.49,44.24
2018,8,15,7,0,389.0,92.0,1.0,13.7,211.0,66.87,54.28
2018,8,15,7,15,513.0,91.0,0.95,14.2,279.0,69.29,56.17
2018,8,15,7,30,637.0,90.0,0.9,14.7,347.0,69.43,55.99
2018,8,15,7,45,694.5,89.0,0.9,15.15,404.0,68.97,55.27
2018,8,15,8,0,752.0,88.0,0.9,15.6,461.0,74.42,59.69
2018,8,15,8,15,775.5,91.0,0.9,16.1,510.5,76.34,60.99
2018,8,15,8,30,799.0,94.0,0.9,16.6,560.0,78.21,62.26
2018,8,15,8,45,677.5,145.5,0.9,17.1,563.0,111.62,77.57
2018,8,15,9,0,556.0,197.0,0.9,17.6,566.0,179.72,118.79
2018,8,15,9,15,549.5,216.0,0.95,18.05,599.5,231.88,156.25
2018,8,15,9,30,543.0,235.0,1.0,18.5,633.0,283.45,197.63
2018,8,15,9,45,713.0,169.0,1.0,19.0,718.5,329.91,231.06
2018,8,15,10,0,883.0,103.0,1.0,19.5,804.0,397.55,283.08
2018,8,15,10,15,891.0,104.0,1.05,19.9,833.5,455.68,331.66
2018,8,15,10,30,899.0,105.0,1.1,20.3,863.0,513.07,378.23
2018,8,15,10,45,904.5,105.0,1.15,20.65,885.0,567.4,421.14
2018,8,15,11,0,910.0,105.0,1.2,21.0,907.0,620.21,461.54
2018,8,15,11,15,914.0,106.0,1.25,21.15,922.5,671.13,499.69
2018,8,15,11,30,918.0,107.0,1.3,21.3,938.0,719.99,535.36
2018,8,15,11,45,920.5,106.0,1.35,21.5,945.0,763.84,566.72
2018,8,15,12,0,923.0,105.0,1.4,21.7,952.0,805.04,594.74
2018,8,15,12,15,922.5,105.5,1.4,21.65,951.5,842.3,619.06
2018,8,15,12,30,922.0,106.0,1.4,21.6,951.0,876.38,641.19
2018,8,15,12,45,919.5,106.0,1.45,21.6,942.0,904.95,660.21
2018,8,15,13,0,917.0,106.0,1.5,21.6,933.0,929.92,677.0
2018,8,15,13,15,914.0,105.5,1.55,21.4,917.0,950.27,691.44
2018,8,15,13,30,911.0,105.0,1.6,21.2,901.0,966.79,703.6
2018,8,15,13,45,906.5,103.0,1.65,21.05,877.5,976.49,711.44
2018,8,15,14,0,902.0,101.0,1.7,20.9,854.0,982.18,716.92
2018,8,15,14,15,895.0,99.5,1.7,20.55,823.5,981.98,718.68
2018,8,15,14,30,888.0,98.0,1.7,20.2,793.0,977.81,718.09
2018,8,15,14,45,879.0,96.5,1.7,19.9,757.0,967.82,713.77
2018,8,15,15,0,870.0,95.0,1.7,19.6,721.0,954.06,707.17
2018,8,15,15,15,857.0,92.5,1.7,19.6,678.5,931.75,694.25
2018,8,15,15,30,844.0,90.0,1.7,19.6,636.0,906.06,679.18
2018,8,15,15,45,828.0,87.0,1.7,18.8,590.0,873.86,661.73
2018,8,15,16,0,812.0,84.0,1.7,18.0,544.0,848.99,649.12
2018,8,15,16,15,790.5,81.0,1.7,17.55,495.0,806.13,622.87
2018,8,15,16,30,769.0,78.0,1.7,17.1,446.0,761.26,594.83
2018,8,15,16,45,739.0,74.0,1.7,16.65,394.0,706.67,559.05
2018,8,15,17,0,709.0,70.0,1.7,16.2,342.0,651.35,521.68
2018,8,15,17,15,666.0,65.5,1.7,15.65,290.5,589.44,478.1
2018,8,15,17,30,623.0,61.0,1.7,15.1,239.0,525.56,430.08
2018,8,15,17,45,559.5,54.0,1.65,14.6,189.0,447.44,367.59
2018,8,15,18,0,496.0,47.0,1.6,14.1,139.0,373.8,305.73
2018,8,15,18,15,395.5,38.0,1.55,13.7,96.5,283.36,227.4
2018,8,15,18,30,295.0,29.0,1.5,13.3,54.0,202.35,147.33
2018,8,15,18,45,167.0,17.5,1.5,12.9,29.5,83.8,0.0
2018,8,15,19,0,39.0,6.0,1.5,12.5,5.0,0.0,0.0
2018,8,15,19,15,19.5,3.0,1.45,12.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,0.8,10.15,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,0.8,10.7,10.0,7.08,0.0
2018,8,16,5,45,212.0,21.0,0.85,11.25,39.5,17.33,0.48
2018,8,16,6,0,348.0,33.0,0.9,11.8,69.0,27.29,17.75
2018,8,16,6,15,429.5,41.5,0.85,12.35,111.5,34.12,24.67
2018,8,16,6,30,511.0,50.0,0.8,12.9,154.0,41.0,31.16
2018,8,16,6,45,442.0,62.0,0.75,13.4,171.0,48.95,38.38
2018,8,16,7,0,373.0,74.0,0.7,13.9,188.0,54.8,43.54
2018,8,16,7,15,412.0,86.5,0.75,14.5,234.0,63.32,50.86
2018,8,16,7,30,451.0,99.0,0.8,15.1,280.0,71.6,57.83
2018,8,16,7,45,558.0,99.5,0.8,15.65,354.5,73.47,59.09
2018,8,16,8,0,665.0,100.0,0.8,16.2,429.0,74.79,59.86
2018,8,16,8,15,748.0,91.5,0.8,16.8,497.5,76.08,60.61
2018,8,16,8,30,831.0,83.0,0.8,17.4,566.0,80.02,63.6
2018,8,16,8,45,846.5,85.0,0.85,18.0,611.5,97.43,62.78
2018,8,16,9,0,862.0,87.0,0.9,18.6,657.0,157.3,88.81
2018,8,16,9,15,871.5,90.5,0.9,19.2,697.5,218.54,131.69
2018,8,16,9,30,881.0,94.0,0.9,19.8,738.0,280.24,181.67
2018,8,16,9,45,886.5,97.5,0.9,20.4,772.5,340.98,233.09
2018,8,16,10,0,892.0,101.0,0.9,21.0,807.0,401.2,283.78
2018,8,16,10,15,899.5,101.5,0.9,21.55,836.0,459.33,331.62
2018,8,16,10,30,907.0,102.0,0.9,22.1,865.0,516.63,377.14
2018,8,16,10,45,912.5,102.5,0.9,22.65,887.5,571.79,419.39
2018,8,16,11,0,918.0,103.0,0.9,23.2,910.0,625.42,458.92
2018,8,16,11,15,921.5,103.0,0.95,23.65,924.5,675.64,495.37
2018,8,16,11,30,925.0,103.0,1.0,24.1,939.0,723.69,529.26
2018,8,16,11,45,927.0,103.5,1.0,24.55,946.5,768.7,559.57
2018,8,16,12,0,929.0,104.0,1.0,25.0,954.0,811.03,586.28
2018,8,16,12,15,928.0,104.5,1.1,25.15,953.0,848.11,610.68
2018,8,16,12,30,927.0,105.0,1.2,25.3,952.0,881.94,632.99
2018,8,16,12,45,903.5,118.5,1.25,25.45,937.5,904.63,647.54
2018,8,16,13,0,880.0,132.0,1.3,25.6,923.0,922.81,659.41
2018,8,16,13,15,898.0,117.5,1.35,25.45,912.5,949.18,677.36
2018,8,16,13,30,916.0,103.0,1.4,25.3,902.0,971.66,692.86
2018,8,16,13,45,911.0,102.5,1.45,25.2,878.5,982.39,701.02
2018,8,16,14,0,906.0,102.0,1.5,25.1,855.0,989.13,706.98
2018,8,16,14,15,900.0,99.5,1.5,24.85,824.5,988.83,708.38
2018,8,16,14,30,894.0,97.0,1.5,24.6,794.0,984.5,707.49
2018,8,16,14,45,885.5,94.5,1.5,24.3,757.5,973.79,702.87
2018,8,16,15,0,877.0,92.0,1.5,24.0,721.0,959.24,696.0
2018,8,16,15,15,864.0,90.5,1.5,24.0,679.0,937.85,684.03
2018,8,16,15,30,851.0,89.0,1.5,24.0,637.0,913.09,669.98
2018,8,16,15,45,835.0,86.0,1.5,23.2,590.5,880.65,652.91
2018,8,16,16,0,819.0,83.0,1.5,22.4,544.0,855.51,640.54
2018,8,16,16,15,798.5,79.0,1.5,21.75,494.0,811.99,615.03
2018,8,16,16,30,778.0,75.0,1.5,21.1,444.0,766.4,587.67
2018,8,16,16,45,748.5,71.5,1.5,20.5,392.5,712.42,553.49
2018,8,16,17,0,719.0,68.0,1.5,19.9,341.0,657.67,517.66
2018,8,16,17,15,676.5,63.0,1.45,19.1,289.0,591.3,471.79
2018,8,16,17,30,634.0,58.0,1.4,18.3,237.0,530.12,427.06
2018,8,16,17,45,571.0,52.0,1.35,17.45,187.5,453.02,366.82
2018,8,16,18,0,508.0,46.0,1.3,16.6,138.0,380.29,306.86
2018,8,16,18,15,407.0,36.5,1.25,16.0,95.0,288.37,228.35
2018,8,16,18,30,306.0,27.0,1.2,15.4,52.0,204.56,143.98
2018,8,16,18,45,174.0,16.0,1.15,14.75,28.0,85.66,0.0
2018,8,16,19,0,42.0,5.0,1.1,14.1,4.0,0.0,0.0
2018,8,16,19,15,21.0,2.5,1.1,13.8,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,17,5,15,42.0,4.0,0.6,11.3,4.5,0.0,0.0
2018,8,17,5,30,84.0,8.0,0.5,11.8,9.0,6.29,0.0
2018,8,17,5,45,227.0,19.0,0.45,12.25,38.5,15.67,0.0
2018,8,17,6,0,370.0,30.0,0.4,12.7,68.0,24.9,15.58
2018,8,17,6,15,462.0,38.0,0.4,13.35,113.0,31.53,22.29
2018,8,17,6,30,554.0,46.0,0.4,14.0,158.0,38.27,28.61
2018,8,17,6,45,612.0,51.5,0.4,14.6,208.5,46.44,35.99
2018,8,17,7,0,670.0,57.0,0.4,15.2,259.0,51.39,40.3
2018,8,17,7,15,709.5,61.0,0.4,15.9,311.5,54.94,43.22
2018,8,17,7,30,749.0,65.0,0.4,16.6,364.0,58.49,46.05
2018,8,17,7,45,776.5,68.0,0.45,17.3,415.5,61.08,47.98
2018,8,17,8,0,804.0,71.0,0.5,18.0,467.0,63.64,49.85
2018,8,17,8,15,824.5,74.0,0.5,18.8,516.5,73.68,58.08
2018,8,17,8,30,845.0,77.0,0.5,19.6,566.0,76.55,60.09
2018,8,17,8,45,860.5,79.0,0.55,20.4,612.0,95.7,59.69
2018,8,17,9,0,876.0,81.0,0.6,21.2,658.0,156.44,86.29
2018,8,17,9,15,888.0,82.0,0.65,21.9,699.0,217.3,128.44
2018,8,17,9,30,900.0,83.0,0.7,22.6,740.0,278.84,177.79
2018,8,17,9,45,909.0,84.5,0.75,23.35,775.5,340.27,229.16
2018,8,17,10,0,918.0,86.0,0.8,24.1,811.0,401.55,280.08
2018,8,17,10,15,924.5,87.5,0.85,24.55,840.5,461.36,329.0
2018,8,17,10,30,931.0,89.0,0.9,25.0,870.0,520.2,375.6
2018,8,17,10,45,935.5,89.5,0.95,25.5,892.0,575.98,418.34
2018,8,17,11,0,940.0,90.0,1.0,26.0,914.0,630.08,458.37
2018,8,17,11,15,943.5,90.0,1.05,26.25,929.0,681.2,495.52
2018,8,17,11,30,947.0,90.0,1.1,26.5,944.0,730.09,530.1
2018,8,17,11,45,948.0,90.5,1.15,26.75,951.0,775.13,561.24
2018,8,17,12,0,949.0,91.0,1.2,27.0,958.0,817.33,588.32
2018,8,17,12,15,949.0,91.5,1.25,27.1,957.5,855.71,612.87
2018,8,17,12,30,949.0,92.0,1.3,27.2,957.0,890.83,635.28
2018,8,17,12,45,946.5,92.0,1.3,27.3,948.0,919.89,653.14
2018,8,17,13,0,944.0,92.0,1.3,27.4,939.0,945.24,668.7
2018,8,17,13,15,941.0,91.5,1.3,27.3,922.5,965.82,681.88
2018,8,17,13,30,938.0,91.0,1.3,27.2,906.0,982.46,692.76
2018,8,17,13,45,933.5,90.0,1.3,27.15,882.5,993.16,699.99
2018,8,17,14,0,929.0,89.0,1.3,27.1,859.0,999.77,704.92
2018,8,17,14,15,922.0,87.5,1.3,26.85,828.0,999.34,706.26
2018,8,17,14,30,915.0,86.0,1.3,26.6,797.0,994.84,705.31
2018,8,17,14,45,906.0,84.5,1.3,26.4,760.0,984.4,700.73
2018,8,17,15,0,897.0,83.0,1.3,26.2,723.0,970.09,693.91
2018,8,17,15,15,884.5,81.0,1.3,26.2,680.5,948.14,681.86
2018,8,17,15,30,872.0,79.0,1.3,26.2,638.0,922.7,667.69
2018,8,17,15,45,856.5,76.5,1.3,25.45,591.5,890.64,651.15
2018,8,17,16,0,841.0,74.0,1.3,24.7,545.0,855.67,632.52
2018,8,17,16,15,820.5,71.0,1.25,24.15,495.0,813.1,607.35
2018,8,17,16,30,800.0,68.0,1.2,23.6,445.0,777.3,586.39
2018,8,17,16,45,771.0,64.5,1.2,23.05,393.0,722.92,552.57
2018,8,17,17,0,742.0,61.0,1.2,22.5,341.0,667.74,517.19
2018,8,17,17,15,700.5,57.0,1.15,21.7,288.5,602.42,473.04
2018,8,17,17,30,659.0,53.0,1.1,20.9,236.0,538.15,427.31
2018,8,17,17,45,595.5,47.0,1.05,20.05,186.0,459.04,366.55
2018,8,17,18,0,532.0,41.0,1.0,19.2,136.0,388.87,309.26
2018,8,17,18,15,428.5,33.5,0.95,18.5,93.5,296.97,231.6
2018,8,17,18,30,325.0,26.0,0.9,17.8,51.0,211.34,142.25
2018,8,17,18,45,176.0,14.5,0.8,17.1,26.5,85.42,0.0
2018,8,17,19,0,27.0,3.0,0.7,16.4,2.0,0.0,0.0
2018,8,17,19,15,13.5,1.5,0.65,16.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,18,5,15,43.0,4.5,0.65,11.85,4.5,0.0,0.0
2018,8,18,5,30,86.0,9.0,0.6,12.4,9.0,7.08,0.0
2018,8,18,5,45,235.5,20.0,0.55,12.9,39.0,16.6,0.0
2018,8,18,6,0,385.0,31.0,0.5,13.4,69.0,25.83,16.19
2018,8,18,6,15,481.0,38.5,0.45,14.1,115.0,32.07,22.65
2018,8,18,6,30,577.0,46.0,0.4,14.8,161.0,38.48,28.68
2018,8,18,6,45,636.5,52.0,0.4,15.5,213.5,47.12,36.45
2018,8,18,7,0,696.0,58.0,0.4,16.2,266.0,52.53,41.14
2018,8,18,7,15,736.0,62.0,0.4,17.25,320.0,56.11,44.0
2018,8,18,7,30,776.0,66.0,0.4,18.3,374.0,59.69,46.77
2018,8,18,7,45,804.5,69.0,0.45,19.3,427.0,62.33,48.66
2018,8,18,8,0,833.0,72.0,0.5,20.3,480.0,64.95,50.5
2018,8,18,8,15,853.0,74.5,0.55,21.1,530.5,74.63,58.34
2018,8,18,8,30,873.0,77.0,0.6,21.9,581.0,77.22,60.1
2018,8,18,8,45,888.5,79.0,0.65,22.75,628.0,98.48,60.07
2018,8,18,9,0,904.0,81.0,0.7,23.6,675.0,161.15,87.83
2018,8,18,9,15,903.0,88.5,0.75,24.2,713.5,226.03,133.44
2018,8,18,9,30,902.0,96.0,0.8,24.8,752.0,290.12,184.92
2018,8,18,9,45,894.5,106.5,0.85,25.4,784.0,353.28,237.64
2018,8,18,10,0,887.0,117.0,0.9,26.0,816.0,414.42,288.26
2018,8,18,10,15,894.5,119.0,1.0,26.35,846.0,473.77,336.51
2018,8,18,10,30,902.0,121.0,1.1,26.7,876.0,532.32,382.76
2018,8,18,10,45,907.5,122.0,1.15,27.05,899.0,588.04,425.24
2018,8,18,11,0,913.0,123.0,1.2,27.4,922.0,642.24,465.25
2018,8,18,11,15,916.0,124.5,1.25,27.55,937.0,693.51,502.39
2018,8,18,11,30,919.0,126.0,1.3,27.7,952.0,742.62,537.06
2018,8,18,11,45,920.0,126.5,1.35,27.9,959.0,787.12,567.76
2018,8,18,12,0,921.0,127.0,1.4,28.1,966.0,828.87,595.47
2018,8,18,12,15,917.0,129.0,1.4,28.15,963.5,864.94,618.02
2018,8,18,12,30,913.0,131.0,1.4,28.2,961.0,897.63,638.35
2018,8,18,12,45,907.0,132.5,1.4,28.2,950.5,924.66,655.18
2018,8,18,13,0,901.0,134.0,1.4,28.2,940.0,947.98,669.76
2018,8,18,13,15,898.0,133.0,1.4,28.1,924.0,968.01,682.64
2018,8,18,13,30,895.0,132.0,1.4,28.0,908.0,984.22,693.27
2018,8,18,13,45,890.0,130.0,1.4,27.85,883.5,993.69,700.04
2018,8,18,14,0,885.0,128.0,1.4,27.7,859.0,999.17,704.58
2018,8,18,14,15,878.0,125.5,1.4,27.45,828.0,998.22,705.62
2018,8,18,14,30,871.0,123.0,1.4,27.2,797.0,993.3,704.42
2018,8,18,14,45,862.0,120.5,1.4,27.0,760.5,996.27,708.21
2018,8,18,15,0,853.0,118.0,1.4,26.8,724.0,981.34,700.88
2018,8,18,15,15,838.5,114.5,1.4,26.8,680.5,956.3,686.93
2018,8,18,15,30,824.0,111.0,1.4,26.8,637.0,927.82,670.89
2018,8,18,15,45,807.5,106.5,1.4,26.05,589.5,893.17,652.74
2018,8,18,16,0,791.0,102.0,1.4,25.3,542.0,855.65,632.45
2018,8,18,16,15,769.5,96.5,1.35,24.7,491.5,810.04,605.38
2018,8,18,16,30,748.0,91.0,1.3,24.1,441.0,762.4,576.43
2018,8,18,16,45,716.5,86.0,1.3,23.55,388.5,710.59,544.24
2018,8,18,17,0,685.0,81.0,1.3,23.0,336.0,653.5,507.19
2018,8,18,17,15,639.0,74.0,1.2,22.05,283.0,583.37,459.09
2018,8,18,17,30,593.0,67.0,1.1,21.1,230.0,514.91,408.88
2018,8,18,17,45,525.5,58.5,1.0,20.2,180.0,433.26,345.75
2018,8,18,18,0,458.0,50.0,0.9,19.3,130.0,356.43,283.24
2018,8,18,18,15,352.5,38.5,0.85,18.4,87.5,262.05,203.91
2018,8,18,18,30,247.0,27.0,0.8,17.5,45.0,173.05,110.86
2018,8,18,18,45,131.5,14.5,0.7,16.55,23.5,66.79,0.0
2018,8,18,19,0,16.0,2.0,0.6,15.6,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,0.6,15.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.0,0.75,10.55,3.0,0.0,0.0
2018,8,19,5,30,43.0,6.0,0.7,11.1,6.0,4.72,0.0
2018,8,19,5,45,168.0,20.0,0.65,11.6,34.0,15.26,0.0
2018,8,19,6,0,293.0,34.0,0.6,12.1,62.0,28.04,18.01
2018,8,19,6,15,389.5,45.0,0.55,12.7,107.0,36.84,26.95
2018,8,19,6,30,486.0,56.0,0.5,13.3,152.0,45.64,35.2
2018,8,19,6,45,550.5,63.5,0.5,13.9,203.0,51.38,40.46
2018,8,19,7,0,615.0,71.0,0.5,14.5,254.0,57.13,45.51
2018,8,19,7,15,661.0,77.0,0.55,15.2,308.0,61.53,49.16
2018,8,19,7,30,707.0,83.0,0.6,15.9,362.0,65.89,52.67
2018,8,19,7,45,740.0,87.0,0.65,16.6,415.0,68.62,54.69
2018,8,19,8,0,773.0,91.0,0.7,17.3,468.0,77.13,61.66
2018,8,19,8,15,797.5,94.5,0.7,18.0,519.5,79.39,63.16
2018,8,19,8,30,822.0,98.0,0.7,18.7,571.0,81.59,64.62
2018,8,19,8,45,841.0,100.0,0.75,19.4,618.0,103.11,64.54
2018,8,19,9,0,860.0,102.0,0.8,20.1,665.0,164.49,93.19
2018,8,19,9,15,873.5,105.0,0.85,20.7,708.0,233.42,142.41
2018,8,19,9,30,887.0,108.0,0.9,21.3,751.0,296.42,193.15
2018,8,19,9,45,896.0,110.0,0.95,21.9,787.0,358.05,244.92
2018,8,19,10,0,905.0,112.0,1.0,22.5,823.0,419.5,296.24
2018,8,19,10,15,913.5,113.0,1.0,22.9,853.5,479.62,345.28
2018,8,19,10,30,922.0,114.0,1.0,23.3,884.0,538.99,392.07
2018,8,19,10,45,929.0,114.0,1.05,23.7,907.5,595.8,435.7
2018,8,19,11,0,936.0,114.0,1.1,24.1,931.0,651.17,476.83
2018,8,19,11,15,940.0,114.5,1.15,24.3,946.5,703.35,514.85
2018,8,19,11,30,944.0,115.0,1.2,24.5,962.0,753.35,550.34
2018,8,19,11,45,947.0,115.5,1.2,24.7,970.5,800.24,582.29
2018,8,19,12,0,950.0,116.0,1.2,24.9,979.0,844.46,610.63
2018,8,19,12,15,951.0,115.5,1.25,25.0,978.5,883.32,635.5
2018,8,19,12,30,952.0,115.0,1.3,25.1,978.0,918.95,658.26
2018,8,19,12,45,952.0,113.5,1.3,25.2,969.5,949.38,676.96
2018,8,19,13,0,952.0,112.0,1.3,25.3,961.0,976.13,693.38
2018,8,19,13,15,949.5,110.5,1.3,25.25,944.0,996.77,706.46
2018,8,19,13,30,947.0,109.0,1.3,25.2,927.0,1013.39,717.21
2018,8,19,13,45,942.5,107.5,1.3,25.15,902.5,1024.01,724.42
2018,8,19,14,0,938.0,106.0,1.3,25.1,878.0,1030.48,729.29
2018,8,19,14,15,931.0,104.5,1.3,24.9,846.5,1030.34,730.73
2018,8,19,14,30,924.0,103.0,1.3,24.7,815.0,1026.08,729.86
2018,8,19,14,45,909.0,101.5,1.3,24.5,774.0,1009.95,721.82
2018,8,19,15,0,894.0,100.0,1.3,24.3,733.0,989.97,711.59
2018,8,19,15,15,873.5,99.5,1.3,24.3,686.5,962.22,695.95
2018,8,19,15,30,853.0,99.0,1.3,24.3,640.0,942.95,685.82
2018,8,19,15,45,800.0,101.0,1.3,23.6,578.0,881.48,649.92
2018,8,19,16,0,747.0,103.0,1.3,22.9,516.0,818.55,612.54
2018,8,19,16,15,775.5,91.0,1.25,22.3,484.0,810.29,610.56
2018,8,19,16,30,804.0,79.0,1.2,21.7,452.0,796.87,604.45
2018,8,19,16,45,751.5,77.0,1.2,21.1,392.5,724.73,558.06
2018,8,19,17,0,699.0,75.0,1.2,20.5,333.0,657.86,514.28
2018,8,19,17,15,644.0,68.0,1.15,19.6,276.5,580.55,460.94
2018,8,19,17,30,589.0,61.0,1.1,18.7,220.0,505.78,405.95
2018,8,19,17,45,529.0,53.0,1.05,17.8,172.5,429.79,346.62
2018,8,19,18,0,469.0,45.0,1.0,16.9,125.0,358.09,287.35
2018,8,19,18,15,376.5,35.5,0.95,16.15,85.5,272.41,213.28
2018,8,19,18,30,284.0,26.0,0.9,15.4,46.0,188.38,114.01
2018,8,19,18,45,151.5,14.5,0.85,14.6,24.0,75.3,0.0
2018,8,19,19,0,19.0,3.0,0.8,13.8,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,0.85,13.5,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.0,0.95,9.9,3.0,0.0,0.0
2018,8,20,5,30,49.0,6.0,1.0,10.4,6.0,4.72,0.0
2018,8,20,5,45,188.0,19.0,1.0,10.85,34.5,15.71,0.0
2018,8,20,6,0,327.0,32.0,1.0,11.3,63.0,26.52,16.61
2018,8,20,6,15,424.0,42.0,1.0,11.8,108.0,34.62,25.03
2018,8,20,6,30,521.0,52.0,1.0,12.3,153.0,42.77,32.74
2018,8,20,6,45,582.5,58.5,0.95,12.8,204.0,47.9,37.5
2018,8,20,7,0,644.0,65.0,0.9,13.3,255.0,53.07,42.1
2018,8,20,7,15,685.5,70.5,0.9,13.85,308.0,57.25,45.64
2018,8,20,7,30,727.0,76.0,0.9,14.4,361.0,66.43,53.48
2018,8,20,7,45,757.0,80.0,0.85,15.0,413.5,69.47,55.8
2018,8,20,8,0,787.0,84.0,0.8,15.6,466.0,72.46,58.04
2018,8,20,8,15,808.0,87.5,0.8,16.15,516.0,74.84,59.74
2018,8,20,8,30,829.0,91.0,0.8,16.7,566.0,77.13,61.36
2018,8,20,8,45,845.0,94.0,0.85,17.25,612.5,101.01,62.51
2018,8,20,9,0,861.0,97.0,0.9,17.8,659.0,169.99,98.22
2018,8,20,9,15,865.5,103.0,0.9,18.3,698.5,232.47,143.47
2018,8,20,9,30,870.0,109.0,0.9,18.8,738.0,294.83,194.69
2018,8,20,9,45,869.5,116.5,0.95,19.3,771.5,356.32,247.16
2018,8,20,10,0,869.0,124.0,1.0,19.8,805.0,416.63,298.24
2018,8,20,10,15,877.0,125.5,1.0,20.15,834.5,475.04,346.38
2018,8,20,10,30,885.0,127.0,1.0,20.5,864.0,532.72,392.35
2018,8,20,10,45,891.0,127.5,1.05,20.8,886.5,587.62,435.16
2018,8,20,11,0,897.0,128.0,1.1,21.1,909.0,641.08,475.53
2018,8,20,11,15,900.5,129.0,1.15,21.35,924.0,691.65,512.76
2018,8,20,11,30,904.0,130.0,1.2,21.6,939.0,740.12,547.52
2018,8,20,11,45,906.0,130.0,1.25,21.8,946.0,784.4,578.73
2018,8,20,12,0,908.0,130.0,1.3,22.0,953.0,826.04,606.93
2018,8,20,12,15,910.5,128.5,1.3,22.05,953.0,863.98,631.2
2018,8,20,12,30,913.0,127.0,1.3,22.1,953.0,898.9,653.36
2018,8,20,12,45,914.5,124.5,1.35,22.15,945.0,928.82,672.96
2018,8,20,13,0,916.0,122.0,1.4,22.2,937.0,955.24,690.4
2018,8,20,13,15,912.5,121.0,1.4,22.1,920.0,974.79,703.23
2018,8,20,13,30,909.0,120.0,1.4,22.0,903.0,990.45,713.76
2018,8,20,13,45,904.0,118.5,1.4,21.85,879.0,1000.23,720.89
2018,8,20,14,0,899.0,117.0,1.4,21.7,855.0,1005.98,725.69
2018,8,20,14,15,892.0,114.5,1.4,21.5,823.5,1004.73,726.43
2018,8,20,14,30,885.0,112.0,1.4,21.3,792.0,999.45,724.85
2018,8,20,14,45,875.5,109.5,1.35,21.05,754.5,987.79,718.74
2018,8,20,15,0,866.0,107.0,1.3,20.8,717.0,972.32,710.38
2018,8,20,15,15,850.0,105.0,1.3,20.8,673.0,959.89,704.27
2018,8,20,15,30,834.0,103.0,1.3,20.8,629.0,931.32,687.74
2018,8,20,15,45,819.5,98.5,1.3,20.15,582.5,898.08,669.91
2018,8,20,16,0,805.0,94.0,1.3,19.5,536.0,861.86,649.85
2018,8,20,16,15,785.5,89.0,1.25,19.0,486.0,817.97,623.2
2018,8,20,16,30,766.0,84.0,1.2,18.5,436.0,771.93,594.61
2018,8,20,16,45,737.5,78.5,1.2,18.0,384.0,716.19,559.0
2018,8,20,17,0,709.0,73.0,1.2,17.5,332.0,664.05,524.84
2018,8,20,17,15,666.5,66.5,1.15,16.8,279.0,595.97,477.3
2018,8,20,17,30,624.0,60.0,1.1,16.1,226.0,529.29,427.87
2018,8,20,17,45,559.0,52.0,1.1,15.35,176.0,448.36,364.27
2018,8,20,18,0,494.0,44.0,1.1,14.6,126.0,372.16,300.82
2018,8,20,18,15,383.0,34.0,1.05,14.0,84.0,274.78,216.17
2018,8,20,18,30,272.0,24.0,1.0,13.4,42.0,179.73,98.98
2018,8,20,18,45,145.5,13.5,1.0,12.8,22.0,72.07,0.0
2018,8,20,19,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,8,20,19,15,9.5,1.5,1.0,11.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.36,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,9.83,0.0
2018,8,21,6,0,119.0,22.0,1.0,11.1,33.0,16.71,8.29
2018,8,21,6,15,158.5,29.0,0.95,11.5,53.5,21.99,13.87
2018,8,21,6,30,198.0,36.0,0.9,11.9,74.0,27.23,18.88
2018,8,21,6,45,99.0,52.5,0.9,12.25,71.5,38.92,29.55
2018,8,21,7,0,0.0,69.0,0.9,12.6,69.0,52.27,41.52
2018,8,21,7,15,0.5,86.5,0.85,13.1,86.5,64.95,52.63
2018,8,21,7,30,1.0,104.0,0.8,13.6,104.0,77.5,63.42
2018,8,21,7,45,3.5,124.0,0.75,14.05,125.5,91.63,75.38
2018,8,21,8,0,6.0,144.0,0.7,14.5,147.0,105.6,87.0
2018,8,21,8,15,131.5,157.5,0.7,15.05,232.5,109.36,89.67
2018,8,21,8,30,257.0,171.0,0.7,15.6,318.0,113.09,92.32
2018,8,21,8,45,218.5,200.5,0.65,16.1,332.5,136.05,102.06
2018,8,21,9,0,180.0,230.0,0.6,16.6,347.0,175.29,129.56
2018,8,21,9,15,224.0,246.5,0.6,17.1,401.5,204.04,148.87
2018,8,21,9,30,268.0,263.0,0.6,17.6,456.0,245.57,179.72
2018,8,21,9,45,417.5,250.0,0.65,18.05,568.0,304.41,221.66
2018,8,21,10,0,567.0,237.0,0.7,18.5,680.0,383.73,280.52
2018,8,21,10,15,685.5,203.0,0.7,18.9,758.5,450.73,331.29
2018,8,21,10,30,804.0,169.0,0.7,19.3,837.0,528.94,389.95
2018,8,21,10,45,838.5,157.5,0.75,19.65,870.5,587.81,434.67
2018,8,21,11,0,873.0,146.0,0.8,20.0,904.0,642.35,475.5
2018,8,21,11,15,876.0,147.0,0.85,20.3,918.5,691.74,511.53
2018,8,21,11,30,879.0,148.0,0.9,20.6,933.0,739.06,545.17
2018,8,21,11,45,879.5,149.5,0.95,20.85,939.5,782.65,575.58
2018,8,21,12,0,880.0,151.0,1.0,21.1,946.0,823.6,603.59
2018,8,21,12,15,875.5,153.0,1.0,21.2,943.5,858.09,625.3
2018,8,21,12,30,871.0,155.0,1.0,21.3,941.0,903.24,653.78
2018,8,21,12,45,863.5,158.0,1.05,21.35,930.5,930.39,671.39
