Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,13,0,856.0,161.0,1.1,21.4,920.0,953.75,686.89
2018,8,21,13,15,851.5,159.5,1.15,21.35,902.5,971.74,699.38
2018,8,21,13,30,847.0,158.0,1.2,21.3,885.0,985.82,709.6
2018,8,21,13,45,840.5,156.0,1.2,21.2,860.5,993.54,715.29
2018,8,21,14,0,834.0,154.0,1.2,21.1,836.0,997.25,718.68
2018,8,21,14,15,824.5,152.5,1.25,20.9,805.0,994.56,719.39
2018,8,21,14,30,815.0,151.0,1.3,20.7,774.0,987.92,717.8
2018,8,21,14,45,801.0,147.5,1.3,20.45,735.0,970.99,709.1
2018,8,21,15,0,787.0,144.0,1.3,20.2,696.0,950.38,698.21
2018,8,21,15,15,770.5,140.5,1.3,20.2,653.0,931.9,688.14
2018,8,21,15,30,754.0,137.0,1.3,20.2,610.0,902.34,670.79
2018,8,21,15,45,730.0,133.0,1.3,19.45,562.0,862.35,648.35
2018,8,21,16,0,706.0,129.0,1.3,18.7,514.0,820.02,623.99
2018,8,21,16,15,673.0,124.0,1.3,18.1,462.5,766.69,591.07
2018,8,21,16,30,640.0,119.0,1.3,17.5,411.0,712.22,556.53
2018,8,21,16,45,597.5,112.5,1.35,16.95,359.0,647.71,513.88
2018,8,21,17,0,555.0,106.0,1.4,16.4,307.0,583.54,469.21
2018,8,21,17,15,499.5,96.0,1.35,15.75,255.0,502.12,408.69
2018,8,21,17,30,444.0,86.0,1.3,15.1,203.0,431.04,353.49
2018,8,21,17,45,370.0,72.0,1.3,14.45,154.5,347.24,285.57
2018,8,21,18,0,296.0,58.0,1.3,13.8,106.0,270.0,220.09
2018,8,21,18,15,206.5,40.5,1.25,13.4,68.0,187.47,147.15
2018,8,21,18,30,117.0,23.0,1.2,13.0,30.0,102.97,46.44
2018,8,21,18,45,58.5,11.5,1.15,12.6,15.0,33.79,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,22,5,15,9.0,2.0,1.0,10.0,2.0,0.0,0.0
2018,8,22,5,30,18.0,4.0,0.9,10.5,4.0,0.0,0.0
2018,8,22,5,45,77.5,17.5,0.8,11.05,23.5,13.77,0.0
2018,8,22,6,0,137.0,31.0,0.7,11.6,43.0,23.28,13.55
2018,8,22,6,15,207.5,47.5,0.65,12.1,80.0,35.4,25.63
2018,8,22,6,30,278.0,64.0,0.6,12.6,117.0,47.34,36.74
2018,8,22,6,45,161.5,67.0,0.55,13.1,100.0,49.24,38.65
2018,8,22,7,0,45.0,70.0,0.5,13.6,83.0,53.01,42.01
2018,8,22,7,15,22.5,82.5,0.5,14.15,89.0,61.66,49.51
2018,8,22,7,30,0.0,95.0,0.5,14.7,95.0,71.39,57.79
2018,8,22,7,45,0.0,105.5,0.45,15.2,105.5,79.18,64.22
2018,8,22,8,0,0.0,116.0,0.4,15.7,116.0,86.91,70.49
2018,8,22,8,15,3.5,144.0,0.45,16.25,146.0,106.34,86.67
2018,8,22,8,30,7.0,172.0,0.5,16.8,176.0,125.37,102.2
2018,8,22,8,45,11.5,196.0,0.5,17.4,203.0,142.51,110.51
2018,8,22,9,0,16.0,220.0,0.5,18.0,230.0,161.52,124.46
2018,8,22,9,15,23.0,245.0,0.6,18.5,261.0,182.6,140.06
2018,8,22,9,30,30.0,270.0,0.7,19.0,292.0,199.87,152.72
2018,8,22,9,45,38.5,294.5,0.75,19.55,324.0,224.52,171.02
2018,8,22,10,0,47.0,319.0,0.8,20.1,356.0,250.9,190.54
2018,8,22,10,15,141.5,324.5,0.85,20.5,441.0,303.31,228.76
2018,8,22,10,30,236.0,330.0,0.9,20.9,526.0,368.26,276.69
2018,8,22,10,45,463.0,277.5,1.0,21.3,674.0,477.21,356.88
2018,8,22,11,0,690.0,225.0,1.1,21.7,822.0,605.46,449.54
2018,8,22,11,15,797.0,178.5,1.15,21.95,879.5,675.58,500.08
2018,8,22,11,30,904.0,132.0,1.2,22.2,937.0,746.43,551.0
2018,8,22,11,45,908.5,130.5,1.25,22.4,944.5,791.41,582.33
2018,8,22,12,0,913.0,129.0,1.3,22.6,952.0,833.88,610.77
2018,8,22,12,15,911.5,130.0,1.4,22.65,950.5,870.85,635.56
2018,8,22,12,30,910.0,131.0,1.5,22.7,949.0,904.57,658.27
2018,8,22,12,45,906.5,131.0,1.55,22.75,939.0,932.27,676.48
2018,8,22,13,0,903.0,131.0,1.6,22.8,929.0,956.31,692.44
2018,8,22,13,15,899.5,130.0,1.65,22.7,912.0,975.67,705.95
2018,8,22,13,30,896.0,129.0,1.7,22.6,895.0,991.17,717.17
2018,8,22,13,45,891.5,127.0,1.7,22.5,871.0,1000.83,724.16
2018,8,22,14,0,887.0,125.0,1.7,22.4,847.0,1006.48,728.82
2018,8,22,14,15,879.5,122.5,1.7,22.15,815.5,1004.69,729.38
2018,8,22,14,30,872.0,120.0,1.7,21.9,784.0,998.91,727.63
2018,8,22,14,45,861.0,117.5,1.7,21.7,746.0,999.48,730.01
2018,8,22,15,0,850.0,115.0,1.7,21.5,708.0,982.22,721.0
2018,8,22,15,15,835.0,112.0,1.7,21.5,664.5,956.87,706.44
2018,8,22,15,30,820.0,109.0,1.7,21.5,621.0,928.11,689.72
2018,8,22,15,45,800.0,105.5,1.6,20.75,573.0,890.97,668.07
2018,8,22,16,0,780.0,102.0,1.5,20.0,525.0,851.13,644.4
2018,8,22,16,15,753.0,98.5,1.45,19.4,474.0,808.15,618.44
2018,8,22,16,30,726.0,95.0,1.4,18.8,423.0,758.46,587.25
2018,8,22,16,45,690.0,89.0,1.4,18.25,370.0,697.23,547.37
2018,8,22,17,0,654.0,83.0,1.4,17.7,317.0,635.92,506.05
2018,8,22,17,15,603.0,75.5,1.35,16.9,264.0,562.26,453.58
2018,8,22,17,30,552.0,68.0,1.3,16.1,211.0,490.77,399.19
2018,8,22,17,45,477.5,58.5,1.25,15.35,161.5,404.82,330.35
2018,8,22,18,0,403.0,49.0,1.2,14.6,112.0,324.46,262.67
2018,8,22,18,15,290.0,36.0,1.15,14.05,72.5,227.17,177.09
2018,8,22,18,30,177.0,23.0,1.1,13.5,33.0,131.0,44.72
2018,8,22,18,45,88.5,11.5,1.1,12.95,16.5,46.53,0.0
2018,8,22,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,23,5,15,13.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,8,23,5,30,27.0,4.0,1.1,9.9,4.0,0.0,0.0
2018,8,23,5,45,128.5,18.0,1.1,10.65,28.0,14.16,0.0
2018,8,23,6,0,230.0,32.0,1.1,11.4,52.0,24.34,14.18
2018,8,23,6,15,324.0,46.0,1.1,11.9,95.0,35.02,25.25
2018,8,23,6,30,418.0,60.0,1.1,12.4,138.0,48.54,37.79
2018,8,23,6,45,303.5,81.5,1.15,12.95,147.5,59.31,47.63
2018,8,23,7,0,189.0,103.0,1.2,13.5,157.0,72.72,59.52
2018,8,23,7,15,148.0,129.5,1.15,14.0,177.0,90.37,74.85
2018,8,23,7,30,107.0,156.0,1.1,14.5,197.0,105.77,87.89
2018,8,23,7,45,160.0,175.0,1.05,14.95,246.5,118.23,98.15
2018,8,23,8,0,213.0,194.0,1.0,15.4,296.0,130.54,108.1
2018,8,23,8,15,434.5,169.5,0.95,15.85,406.0,111.73,91.44
2018,8,23,8,30,656.0,145.0,0.9,16.3,516.0,101.11,81.95
2018,8,23,8,45,728.0,134.0,0.9,16.75,578.0,118.95,77.11
2018,8,23,9,0,800.0,123.0,0.9,17.2,640.0,178.88,107.26
2018,8,23,9,15,791.5,137.5,0.9,17.6,676.5,242.73,155.18
2018,8,23,9,30,783.0,152.0,0.9,18.0,713.0,300.25,203.19
2018,8,23,9,45,764.5,170.5,0.95,18.4,741.0,361.64,255.64
2018,8,23,10,0,746.0,189.0,1.0,18.8,769.0,420.34,305.08
2018,8,23,10,15,754.0,193.0,1.0,19.1,798.0,477.11,351.13
2018,8,23,10,30,762.0,197.0,1.0,19.4,827.0,533.58,395.46
2018,8,23,10,45,768.0,199.5,1.05,19.75,848.5,587.27,436.63
2018,8,23,11,0,774.0,202.0,1.1,20.1,870.0,639.9,475.77
2018,8,23,11,15,777.5,203.0,1.1,20.3,883.5,688.42,510.77
2018,8,23,11,30,781.0,204.0,1.1,20.5,897.0,735.11,543.53
2018,8,23,11,45,781.5,205.0,1.15,20.7,903.0,777.55,573.18
2018,8,23,12,0,782.0,206.0,1.2,20.9,909.0,817.46,600.61
2018,8,23,12,15,777.5,208.5,1.25,20.95,906.5,851.92,624.29
2018,8,23,12,30,773.0,211.0,1.3,21.0,904.0,883.19,645.66
2018,8,23,12,45,765.5,212.5,1.35,21.05,893.0,907.55,662.38
2018,8,23,13,0,758.0,214.0,1.4,21.1,882.0,928.28,676.54
2018,8,23,13,15,752.5,212.5,1.4,21.0,865.0,944.29,687.32
2018,8,23,13,30,747.0,211.0,1.4,20.9,848.0,956.58,695.88
2018,8,23,13,45,739.5,208.5,1.45,20.75,824.0,962.21,701.21
2018,8,23,14,0,732.0,206.0,1.5,20.6,800.0,964.04,704.33
2018,8,23,14,15,721.0,203.5,1.5,20.35,769.5,958.69,702.55
2018,8,23,14,30,710.0,201.0,1.5,20.1,739.0,949.62,698.59
2018,8,23,14,45,696.0,195.5,1.5,19.85,701.5,931.01,688.54
2018,8,23,15,0,682.0,190.0,1.5,19.6,664.0,908.97,676.39
2018,8,23,15,15,663.5,184.5,1.5,19.6,621.5,879.37,658.59
2018,8,23,15,30,645.0,179.0,1.5,19.6,579.0,846.87,638.82
2018,8,23,15,45,621.5,171.0,1.5,18.8,532.0,804.61,614.08
2018,8,23,16,0,598.0,163.0,1.5,18.0,485.0,752.12,581.71
2018,8,23,16,15,566.5,154.0,1.5,17.4,435.0,699.16,547.67
2018,8,23,16,30,535.0,145.0,1.5,16.8,385.0,645.65,511.88
2018,8,23,16,45,495.0,134.0,1.5,16.25,334.5,582.88,467.86
2018,8,23,17,0,455.0,123.0,1.5,15.7,284.0,521.14,423.06
2018,8,23,17,15,403.5,109.0,1.5,15.1,234.0,449.13,368.42
2018,8,23,17,30,352.0,95.0,1.5,14.5,184.0,380.29,313.94
2018,8,23,17,45,287.0,76.5,1.45,13.9,138.0,301.37,248.71
2018,8,23,18,0,222.0,58.0,1.4,13.3,92.0,228.2,185.82
2018,8,23,18,15,150.0,38.0,1.35,12.95,57.0,143.57,110.8
2018,8,23,18,30,78.0,18.0,1.3,12.6,22.0,66.47,8.88
2018,8,23,18,45,39.0,9.0,1.3,12.25,11.0,23.62,0.0
2018,8,23,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.15,10.0,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,1.2,10.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,17.0,1.25,10.6,23.0,13.38,0.0
2018,8,24,6,0,149.0,31.0,1.3,10.9,43.0,23.32,13.11
2018,8,24,6,15,221.0,47.0,1.3,11.3,80.0,35.12,25.35
2018,8,24,6,30,293.0,63.0,1.3,11.7,117.0,46.77,36.29
2018,8,24,6,45,191.5,83.0,1.3,12.1,123.0,59.77,48.19
2018,8,24,7,0,90.0,103.0,1.3,12.5,129.0,72.93,59.94
2018,8,24,7,15,81.0,128.0,1.25,13.0,155.0,90.13,74.96
2018,8,24,7,30,72.0,153.0,1.2,13.5,181.0,105.82,88.31
2018,8,24,7,45,206.0,164.0,1.2,14.05,259.0,109.51,90.98
2018,8,24,8,0,340.0,175.0,1.2,14.6,337.0,118.19,97.92
2018,8,24,8,15,540.0,149.5,1.1,15.1,439.0,102.39,83.77
2018,8,24,8,30,740.0,124.0,1.0,15.6,541.0,89.86,72.59
2018,8,24,8,45,761.5,127.5,0.95,16.15,588.0,118.47,75.5
2018,8,24,9,0,783.0,131.0,0.9,16.7,635.0,184.16,112.18
2018,8,24,9,15,783.5,141.0,0.9,17.2,673.0,245.59,158.07
2018,8,24,9,30,784.0,151.0,0.9,17.7,711.0,301.83,204.83
2018,8,24,9,45,777.0,164.0,0.9,18.2,742.5,363.07,256.7
2018,8,24,10,0,770.0,177.0,0.9,18.7,774.0,422.86,306.5
2018,8,24,10,15,780.5,179.0,0.95,19.1,803.5,480.5,353.35
2018,8,24,10,30,791.0,181.0,1.0,19.5,833.0,538.14,398.76
2018,8,24,10,45,799.5,181.5,1.05,19.9,855.5,591.78,439.93
2018,8,24,11,0,808.0,182.0,1.1,20.3,878.0,644.51,479.17
2018,8,24,11,15,813.0,183.0,1.1,20.55,893.0,694.18,514.92
2018,8,24,11,30,818.0,184.0,1.1,20.8,908.0,742.1,548.43
2018,8,24,11,45,821.0,183.5,1.15,21.05,915.0,785.34,578.56
2018,8,24,12,0,824.0,183.0,1.2,21.3,922.0,826.15,606.5
2018,8,24,12,15,819.5,185.5,1.25,21.4,919.5,860.73,630.14
2018,8,24,12,30,815.0,188.0,1.3,21.5,917.0,892.04,650.81
2018,8,24,12,45,807.0,190.5,1.35,21.55,906.0,916.83,667.25
2018,8,24,13,0,799.0,193.0,1.4,21.6,895.0,937.91,681.44
2018,8,24,13,15,794.0,192.0,1.45,21.5,878.0,954.9,693.53
2018,8,24,13,30,789.0,191.0,1.5,21.4,861.0,968.11,703.38
2018,8,24,13,45,782.0,188.5,1.55,21.3,836.5,985.2,715.9
2018,8,24,14,0,775.0,186.0,1.6,21.2,812.0,987.67,719.17
2018,8,24,14,15,764.5,182.5,1.6,20.95,780.0,981.78,717.11
2018,8,24,14,30,754.0,179.0,1.6,20.7,748.0,972.07,712.82
2018,8,24,14,45,740.5,174.5,1.6,20.5,710.0,954.65,703.54
2018,8,24,15,0,727.0,170.0,1.6,20.3,672.0,933.71,692.1
2018,8,24,15,15,709.0,165.0,1.6,20.3,629.0,904.57,674.76
2018,8,24,15,30,691.0,160.0,1.6,20.3,586.0,872.43,655.42
2018,8,24,15,45,667.0,154.0,1.6,19.6,538.5,830.91,631.25
2018,8,24,16,0,643.0,148.0,1.6,18.9,491.0,787.17,605.15
2018,8,24,16,15,612.5,139.5,1.6,18.35,440.5,733.3,570.92
2018,8,24,16,30,582.0,131.0,1.6,17.8,390.0,678.32,535.03
2018,8,24,16,45,542.0,122.0,1.55,17.3,339.0,608.04,485.91
2018,8,24,17,0,502.0,113.0,1.5,16.8,288.0,546.74,441.54
2018,8,24,17,15,449.5,100.5,1.5,16.1,237.5,473.63,386.71
2018,8,24,17,30,397.0,88.0,1.5,15.4,187.0,403.68,331.87
2018,8,24,17,45,328.5,71.5,1.5,14.7,140.5,322.53,265.28
2018,8,24,18,0,260.0,55.0,1.5,14.0,94.0,247.51,200.96
2018,8,24,18,15,173.5,36.5,1.4,13.45,58.0,167.34,128.12
2018,8,24,18,30,87.0,18.0,1.3,12.9,22.0,78.84,0.0
2018,8,24,18,45,43.5,9.0,1.25,12.4,11.0,25.55,0.0
2018,8,24,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,8,25,5,15,7.0,1.0,1.1,8.45,1.0,0.0,0.0
2018,8,25,5,30,14.0,2.0,1.0,9.0,2.0,0.0,0.0
2018,8,25,5,45,114.0,16.5,0.95,9.5,25.0,12.98,0.0
2018,8,25,6,0,214.0,31.0,0.9,10.0,48.0,23.54,13.05
2018,8,25,6,15,311.5,44.5,0.9,10.55,90.0,33.86,24.3
2018,8,25,6,30,409.0,58.0,0.9,11.1,132.0,46.95,36.54
2018,8,25,6,45,479.0,68.0,0.9,11.65,182.5,54.44,43.51
2018,8,25,7,0,549.0,78.0,0.9,12.2,233.0,61.88,50.16
2018,8,25,7,15,599.5,84.5,0.85,12.85,286.0,66.35,53.95
2018,8,25,7,30,650.0,91.0,0.8,13.5,339.0,70.82,57.59
2018,8,25,7,45,688.0,96.5,0.8,14.1,392.5,74.35,60.33
2018,8,25,8,0,726.0,102.0,0.8,14.7,446.0,77.82,62.97
2018,8,25,8,15,754.5,105.5,0.75,15.4,497.5,79.72,64.19
2018,8,25,8,30,783.0,109.0,0.7,16.1,549.0,88.4,71.22
2018,8,25,8,45,767.0,122.5,0.7,16.75,583.5,117.43,73.58
2018,8,25,9,0,751.0,136.0,0.7,17.4,618.0,178.94,108.71
2018,8,25,9,15,711.5,163.5,0.7,18.0,644.0,243.35,158.71
2018,8,25,9,30,672.0,191.0,0.7,18.6,670.0,302.99,208.73
2018,8,25,9,45,717.0,186.0,0.7,19.2,720.0,361.73,255.89
2018,8,25,10,0,762.0,181.0,0.7,19.8,770.0,424.91,306.2
2018,8,25,10,15,769.5,185.0,0.75,20.3,798.5,482.4,352.27
2018,8,25,10,30,777.0,189.0,0.8,20.8,827.0,539.49,396.57
2018,8,25,10,45,792.0,186.0,0.85,21.3,851.5,593.36,437.23
2018,8,25,11,0,807.0,183.0,0.9,21.8,876.0,647.03,476.5
2018,8,25,11,15,813.5,182.0,0.95,22.15,890.5,696.1,511.71
2018,8,25,11,30,820.0,181.0,1.0,22.5,905.0,743.5,544.89
2018,8,25,11,45,825.0,179.5,1.05,22.8,912.5,787.43,575.1
2018,8,25,12,0,830.0,178.0,1.1,23.1,920.0,829.06,603.21
2018,8,25,12,15,838.5,173.5,1.15,23.25,922.0,868.4,629.5
2018,8,25,12,30,847.0,169.0,1.2,23.4,924.0,905.07,653.01
2018,8,25,12,45,856.0,162.0,1.25,23.55,918.0,936.93,673.42
2018,8,25,13,0,865.0,155.0,1.3,23.7,912.0,965.52,691.8
2018,8,25,13,15,862.5,152.5,1.35,23.6,895.0,984.26,704.76
2018,8,25,13,30,860.0,150.0,1.4,23.5,878.0,999.09,715.51
2018,8,25,13,45,840.5,154.0,1.45,23.35,848.5,1000.02,717.88
2018,8,25,14,0,821.0,158.0,1.5,23.2,819.0,996.67,717.85
2018,8,25,14,15,795.0,161.5,1.5,22.7,781.0,982.26,711.19
2018,8,25,14,30,769.0,165.0,1.5,22.2,743.0,973.64,708.44
2018,8,25,14,45,790.5,148.5,1.5,21.7,716.5,968.67,708.1
2018,8,25,15,0,812.0,132.0,1.5,21.2,690.0,968.9,711.24
2018,8,25,15,15,775.0,133.5,1.5,21.2,639.0,934.67,690.7
2018,8,25,15,30,738.0,135.0,1.5,21.2,588.0,890.93,664.11
2018,8,25,15,45,737.5,125.0,1.5,19.95,547.0,865.73,652.87
2018,8,25,16,0,737.0,115.0,1.5,18.7,506.0,837.15,638.87
2018,8,25,16,15,711.0,108.5,1.5,18.05,455.0,787.03,608.16
2018,8,25,16,30,685.0,102.0,1.5,17.4,404.0,735.41,575.75
2018,8,25,16,45,648.0,95.0,1.45,16.75,351.5,673.14,534.08
2018,8,25,17,0,611.0,88.0,1.4,16.1,299.0,610.93,491.05
2018,8,25,17,15,557.5,79.5,1.35,15.5,247.0,535.5,435.48
2018,8,25,17,30,504.0,71.0,1.3,14.9,195.0,462.49,378.63
2018,8,25,17,45,427.0,59.5,1.3,14.3,146.5,374.52,307.07
2018,8,25,18,0,350.0,48.0,1.3,13.7,98.0,292.64,237.08
2018,8,25,18,15,237.0,33.5,1.25,13.15,61.0,197.93,150.28
2018,8,25,18,30,124.0,19.0,1.2,12.6,24.0,97.47,0.0
2018,8,25,18,45,62.0,9.5,1.15,12.05,12.0,7.47,0.0
2018,8,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,8,26,5,15,11.5,1.5,0.85,8.4,1.0,0.0,0.0
2018,8,26,5,30,23.0,3.0,0.9,9.0,2.0,0.0,0.0
2018,8,26,5,45,162.0,15.5,0.9,9.55,27.0,12.2,0.0
2018,8,26,6,0,301.0,28.0,0.9,10.1,52.0,23.25,12.45
2018,8,26,6,15,410.0,38.0,0.9,10.65,96.5,31.44,22.11
2018,8,26,6,30,519.0,48.0,0.9,11.2,141.0,39.73,30.05
2018,8,26,6,45,588.0,54.5,0.9,11.7,193.0,45.0,35.03
2018,8,26,7,0,657.0,61.0,0.9,12.2,245.0,50.36,39.86
2018,8,26,7,15,702.5,66.0,0.9,12.8,299.5,58.83,47.28
2018,8,26,7,30,748.0,71.0,0.9,13.4,354.0,63.08,50.79
2018,8,26,7,45,780.5,74.0,0.9,14.0,407.5,65.6,52.69
2018,8,26,8,0,813.0,77.0,0.9,14.6,461.0,68.12,54.56
2018,8,26,8,15,836.0,79.5,0.9,15.25,512.0,70.09,55.92
2018,8,26,8,30,859.0,82.0,0.9,15.9,563.0,79.88,64.0
2018,8,26,8,45,876.0,84.5,0.85,16.5,610.5,114.87,68.34
2018,8,26,9,0,893.0,87.0,0.8,17.1,658.0,178.23,102.37
2018,8,26,9,15,907.5,88.5,0.8,17.75,701.0,241.99,149.91
2018,8,26,9,30,922.0,90.0,0.8,18.4,744.0,306.72,203.5
2018,8,26,9,45,934.0,89.5,0.8,19.0,781.0,369.89,257.23
2018,8,26,10,0,946.0,89.0,0.8,19.6,818.0,433.09,310.2
2018,8,26,10,15,953.0,90.5,0.85,20.05,848.0,495.43,361.42
2018,8,26,10,30,960.0,92.0,0.9,20.5,878.0,556.76,410.07
2018,8,26,10,45,965.5,92.0,0.95,21.0,900.5,614.79,454.55
2018,8,26,11,0,971.0,92.0,1.0,21.5,923.0,671.08,496.22
2018,8,26,11,15,974.0,92.5,1.05,21.8,938.0,724.19,534.71
2018,8,26,11,30,977.0,93.0,1.1,22.1,953.0,774.87,570.45
2018,8,26,11,45,979.0,92.5,1.15,22.4,959.5,821.27,601.7
2018,8,26,12,0,981.0,92.0,1.2,22.7,966.0,864.7,629.33
2018,8,26,12,15,977.5,94.0,1.25,22.8,963.5,902.76,653.81
2018,8,26,12,30,974.0,96.0,1.3,22.9,961.0,937.18,675.93
2018,8,26,12,45,967.5,98.5,1.35,22.95,950.0,965.67,694.43
2018,8,26,13,0,961.0,101.0,1.4,23.0,939.0,990.17,710.53
2018,8,26,13,15,957.5,100.0,1.45,22.9,921.5,1009.94,724.2
2018,8,26,13,30,954.0,99.0,1.5,22.8,904.0,1025.61,735.49
2018,8,26,13,45,948.0,98.5,1.55,22.7,878.5,1035.23,743.19
2018,8,26,14,0,942.0,98.0,1.6,22.6,853.0,1040.64,748.49
2018,8,26,14,15,934.0,96.5,1.6,22.3,820.5,1038.82,749.26
2018,8,26,14,30,926.0,95.0,1.6,22.0,788.0,1032.83,747.66
2018,8,26,14,45,915.5,93.0,1.65,21.75,749.0,1019.73,742.35
2018,8,26,15,0,905.0,91.0,1.7,21.5,710.0,1002.7,734.67
2018,8,26,15,15,891.0,89.0,1.7,21.5,665.5,978.51,721.03
2018,8,26,15,30,877.0,87.0,1.7,21.5,621.0,950.85,705.2
2018,8,26,15,45,857.5,84.5,1.65,20.6,572.0,914.22,685.13
2018,8,26,16,0,838.0,82.0,1.6,19.7,523.0,885.25,670.0
2018,8,26,16,15,812.0,78.5,1.6,19.05,470.5,835.87,640.49
2018,8,26,16,30,786.0,75.0,1.6,18.4,418.0,784.67,609.1
2018,8,26,16,45,749.5,71.0,1.6,17.75,364.0,722.87,569.06
2018,8,26,17,0,713.0,67.0,1.6,17.1,310.0,660.77,527.26
2018,8,26,17,15,660.5,61.5,1.55,16.3,256.5,590.31,477.11
2018,8,26,17,30,608.0,56.0,1.5,15.5,203.0,517.77,422.14
2018,8,26,17,45,526.0,48.5,1.5,14.65,153.0,426.76,348.69
2018,8,26,18,0,444.0,41.0,1.5,13.8,103.0,342.12,276.3
2018,8,26,18,15,306.5,29.5,1.45,13.25,64.0,231.49,173.26
2018,8,26,18,30,169.0,18.0,1.4,12.7,25.0,95.0,0.0
2018,8,26,18,45,84.5,9.0,1.35,12.1,12.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,8,27,5,45,139.5,15.0,1.1,11.25,25.0,11.8,0.0
2018,8,27,6,0,262.0,28.0,1.1,11.5,48.0,23.17,11.84
2018,8,27,6,15,375.5,37.5,1.1,11.9,91.0,30.87,21.43
2018,8,27,6,30,489.0,47.0,1.1,12.3,134.0,38.72,28.98
2018,8,27,6,45,285.5,42.0,1.1,12.7,97.0,32.57,23.72
2018,8,27,7,0,82.0,37.0,1.1,13.1,60.0,27.98,19.63
2018,8,27,7,15,41.0,55.0,1.1,13.65,66.5,41.89,32.03
2018,8,27,7,30,0.0,73.0,1.1,14.2,73.0,55.97,44.36
2018,8,27,7,45,2.0,98.0,1.1,14.7,99.0,73.94,59.89
2018,8,27,8,0,4.0,123.0,1.1,15.2,125.0,91.54,74.8
2018,8,27,8,15,6.0,140.0,1.05,15.7,143.0,103.57,84.69
2018,8,27,8,30,8.0,157.0,1.0,16.2,161.0,115.5,94.35
2018,8,27,8,45,9.5,170.5,1.0,16.7,176.0,125.97,97.87
2018,8,27,9,0,11.0,184.0,1.0,17.2,191.0,137.35,106.28
2018,8,27,9,15,19.0,208.0,1.0,17.6,221.0,157.47,121.45
2018,8,27,9,30,27.0,232.0,1.0,18.0,251.0,175.54,134.97
2018,8,27,9,45,35.0,249.0,1.0,18.4,275.0,194.39,149.18
2018,8,27,10,0,43.0,266.0,1.0,18.8,299.0,214.6,164.45
2018,8,27,10,15,34.5,264.0,1.05,19.15,291.0,215.16,164.83
2018,8,27,10,30,26.0,262.0,1.1,19.5,283.0,214.36,164.1
2018,8,27,10,45,27.0,271.0,1.15,19.8,293.5,225.98,172.86
2018,8,27,11,0,28.0,280.0,1.2,20.1,304.0,237.86,181.73
2018,8,27,11,15,62.0,309.0,1.2,20.3,363.0,287.68,219.77
2018,8,27,11,30,96.0,338.0,1.2,20.5,422.0,351.5,267.56
2018,8,27,11,45,71.5,325.0,1.25,20.7,388.0,320.38,243.81
2018,8,27,12,0,47.0,312.0,1.3,20.9,354.0,296.23,225.42
2018,8,27,12,15,116.0,289.0,1.3,21.0,392.0,352.33,269.41
2018,8,27,12,30,185.0,266.0,1.3,21.1,430.0,412.9,315.76
2018,8,27,12,45,287.5,257.5,1.35,21.2,509.0,526.01,399.77
2018,8,27,13,0,390.0,249.0,1.4,21.3,588.0,625.38,471.75
2018,8,27,13,15,351.5,269.5,1.4,21.25,570.5,623.41,468.92
2018,8,27,13,30,313.0,290.0,1.4,21.2,553.0,596.15,449.7
2018,8,27,13,45,475.0,246.5,1.45,21.15,632.5,742.04,555.65
2018,8,27,14,0,637.0,203.0,1.5,21.1,712.0,875.41,648.31
2018,8,27,14,15,730.0,165.5,1.5,20.85,726.5,935.14,687.58
2018,8,27,14,30,823.0,128.0,1.5,20.6,741.0,982.68,719.53
2018,8,27,14,45,810.5,124.5,1.5,20.4,702.5,966.41,710.38
2018,8,27,15,0,798.0,121.0,1.5,20.2,664.0,946.46,699.72
2018,8,27,15,15,781.5,118.0,1.5,20.2,621.0,919.71,684.11
2018,8,27,15,30,765.0,115.0,1.5,20.2,578.0,889.77,666.42
2018,8,27,15,45,746.0,109.5,1.45,19.5,531.0,857.75,648.36
2018,8,27,16,0,727.0,104.0,1.4,18.8,484.0,817.25,624.26
2018,8,27,16,15,704.0,97.5,1.4,18.35,434.5,769.82,594.95
2018,8,27,16,30,681.0,91.0,1.4,17.9,385.0,720.81,563.81
2018,8,27,16,45,647.5,84.0,1.35,17.4,334.0,661.42,523.81
2018,8,27,17,0,614.0,77.0,1.3,16.9,283.0,601.98,482.47
2018,8,27,17,15,564.5,69.0,1.25,16.35,233.0,530.02,429.88
2018,8,27,17,30,515.0,61.0,1.2,15.8,183.0,460.37,375.46
2018,8,27,17,45,440.0,51.0,1.2,15.2,136.5,375.04,305.87
2018,8,27,18,0,365.0,41.0,1.2,14.6,90.0,295.85,237.72
2018,8,27,18,15,245.5,28.5,1.15,14.15,55.0,196.87,143.12
2018,8,27,18,30,126.0,16.0,1.1,13.7,20.0,72.9,0.0
2018,8,27,18,45,63.0,8.0,1.1,13.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.5,1.15,10.95,1.0,0.0,0.0
2018,8,28,5,30,16.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,8,28,5,45,79.5,11.5,1.25,11.45,16.0,9.05,0.0
2018,8,28,6,0,143.0,20.0,1.3,11.7,30.0,15.3,5.54
2018,8,28,6,15,240.5,29.5,1.3,12.0,64.0,23.63,15.04
2018,8,28,6,30,338.0,39.0,1.3,12.3,98.0,31.27,22.32
2018,8,28,6,45,210.0,38.5,1.3,12.6,79.5,29.06,20.57
2018,8,28,7,0,82.0,38.0,1.3,12.9,61.0,28.69,20.28
2018,8,28,7,15,41.0,45.0,1.3,13.35,56.5,34.81,25.72
2018,8,28,7,30,0.0,52.0,1.3,13.8,52.0,39.79,30.04
2018,8,28,7,45,0.0,67.5,1.3,14.2,67.5,51.77,40.49
2018,8,28,8,0,0.0,83.0,1.3,14.6,83.0,63.78,50.8
2018,8,28,8,15,3.5,115.0,1.25,15.1,117.0,86.66,70.38
2018,8,28,8,30,7.0,147.0,1.2,15.6,151.0,108.87,89.01
2018,8,28,8,45,30.0,203.0,1.2,16.1,222.0,142.2,110.76
2018,8,28,9,0,53.0,259.0,1.2,16.6,293.0,184.15,142.15
2018,8,28,9,15,134.5,282.5,1.15,16.95,375.5,218.84,165.21
2018,8,28,9,30,216.0,306.0,1.1,17.3,458.0,269.48,201.62
2018,8,28,9,45,398.0,262.5,1.1,17.7,560.5,316.65,233.88
2018,8,28,10,0,580.0,219.0,1.1,18.1,663.0,389.15,287.83
2018,8,28,10,15,622.0,210.0,1.1,18.4,702.5,442.45,330.29
2018,8,28,10,30,664.0,201.0,1.1,18.7,742.0,499.14,374.54
2018,8,28,10,45,710.5,188.0,1.1,19.0,780.5,558.05,419.36
2018,8,28,11,0,757.0,175.0,1.1,19.3,819.0,617.52,463.49
2018,8,28,11,15,850.5,134.5,1.15,19.45,869.5,682.04,511.59
2018,8,28,11,30,944.0,94.0,1.2,19.6,920.0,757.4,566.08
2018,8,28,11,45,947.0,93.5,1.2,19.8,927.0,803.1,596.61
2018,8,28,12,0,950.0,93.0,1.2,20.0,934.0,846.0,623.97
2018,8,28,12,15,951.5,92.0,1.2,20.05,933.0,884.19,648.35
2018,8,28,12,30,953.0,91.0,1.2,20.1,932.0,919.07,670.46
2018,8,28,12,45,952.5,90.0,1.25,20.15,923.0,948.67,689.92
2018,8,28,13,0,952.0,89.0,1.3,20.2,914.0,974.52,707.09
2018,8,28,13,15,950.0,88.0,1.3,20.2,897.0,995.09,720.32
2018,8,28,13,30,948.0,87.0,1.3,20.2,880.0,1011.65,731.17
2018,8,28,13,45,944.5,85.0,1.3,20.15,855.5,1021.58,738.16
2018,8,28,14,0,941.0,83.0,1.3,20.1,831.0,1027.32,742.74
2018,8,28,14,15,934.5,81.5,1.3,19.95,799.5,1026.46,743.68
2018,8,28,14,30,928.0,80.0,1.3,19.8,768.0,1021.44,742.24
2018,8,28,14,45,919.5,78.5,1.3,19.65,730.5,1010.38,737.18
2018,8,28,15,0,911.0,77.0,1.3,19.5,693.0,995.38,729.8
2018,8,28,15,15,898.0,75.5,1.3,19.5,649.5,972.21,716.88
2018,8,28,15,30,885.0,74.0,1.3,19.5,606.0,945.55,701.8
2018,8,28,15,45,869.0,71.0,1.25,19.0,558.0,910.94,681.98
2018,8,28,16,0,853.0,68.0,1.2,18.5,510.0,873.4,660.08
2018,8,28,16,15,831.0,65.0,1.2,18.1,459.0,827.96,632.9
2018,8,28,16,30,809.0,62.0,1.2,17.7,408.0,780.6,603.79
2018,8,28,16,45,777.0,58.5,1.15,17.3,355.0,731.26,571.8
2018,8,28,17,0,745.0,55.0,1.1,16.9,302.0,672.38,531.78
2018,8,28,17,15,695.5,50.5,1.1,16.3,249.0,599.25,480.31
2018,8,28,17,30,646.0,46.0,1.1,15.7,196.0,527.99,427.4
2018,8,28,17,45,565.5,40.0,1.05,15.1,146.5,437.41,354.24
2018,8,28,18,0,485.0,34.0,1.0,14.5,97.0,359.38,286.32
2018,8,28,18,15,326.0,24.5,1.0,13.95,58.5,234.5,165.27
2018,8,28,18,30,167.0,15.0,1.0,13.4,20.0,91.8,0.0
2018,8,28,18,45,83.5,7.5,1.0,12.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.05,10.2,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,8,29,5,45,152.0,14.5,0.95,11.35,24.0,11.41,0.0
2018,8,29,6,0,285.0,26.0,0.9,11.9,46.0,21.61,9.55
2018,8,29,6,15,398.0,35.0,0.9,12.4,89.0,28.98,19.64
2018,8,29,6,30,511.0,44.0,0.9,12.9,132.0,36.53,26.93
2018,8,29,6,45,443.0,63.5,0.9,13.4,158.5,50.75,39.87
2018,8,29,7,0,375.0,83.0,0.9,13.9,185.0,60.93,48.97
2018,8,29,7,15,485.0,87.0,0.85,14.3,248.5,66.86,54.1
2018,8,29,7,30,595.0,91.0,0.8,14.7,312.0,70.16,56.76
2018,8,29,7,45,689.5,84.5,0.8,15.15,377.0,66.31,53.08
2018,8,29,8,0,784.0,78.0,0.8,15.6,442.0,68.31,54.53
2018,8,29,8,15,567.0,142.5,0.8,16.1,421.0,100.39,81.88
2018,8,29,8,30,350.0,207.0,0.8,16.6,400.0,135.5,111.13
2018,8,29,8,45,310.0,242.5,0.8,17.1,424.5,171.16,125.78
2018,8,29,9,0,270.0,278.0,0.8,17.6,449.0,213.73,155.34
2018,8,29,9,15,286.0,295.5,0.85,18.05,487.0,252.71,183.98
2018,8,29,9,30,302.0,313.0,0.9,18.5,525.0,294.0,215.94
2018,8,29,9,45,424.5,282.0,0.9,18.9,596.5,339.57,248.81
2018,8,29,10,0,547.0,251.0,0.9,19.3,668.0,399.71,294.07
2018,8,29,10,15,750.0,169.0,0.95,19.6,764.5,470.85,347.81
2018,8,29,10,30,953.0,87.0,1.0,19.9,861.0,556.43,412.81
2018,8,29,10,45,958.5,87.5,1.05,20.2,883.5,614.48,457.54
2018,8,29,11,0,964.0,88.0,1.1,20.5,906.0,670.82,499.77
2018,8,29,11,15,967.5,88.0,1.15,20.65,920.5,723.45,538.43
2018,8,29,11,30,971.0,88.0,1.2,20.8,935.0,773.67,574.41
2018,8,29,11,45,972.5,88.5,1.25,20.9,942.0,820.21,606.01
2018,8,29,12,0,974.0,89.0,1.3,21.0,949.0,863.78,634.48
2018,8,29,12,15,971.5,90.5,1.3,21.05,946.5,901.79,658.61
2018,8,29,12,30,969.0,92.0,1.3,21.1,944.0,936.23,680.33
2018,8,29,12,45,964.0,93.0,1.35,21.15,933.0,964.23,698.68
2018,8,29,13,0,959.0,94.0,1.4,21.2,922.0,988.26,714.62
2018,8,29,13,15,956.5,93.5,1.4,21.2,905.0,1009.09,728.01
2018,8,29,13,30,954.0,93.0,1.4,21.2,888.0,1025.87,738.97
2018,8,29,13,45,949.5,91.5,1.4,21.2,863.0,1035.52,745.63
2018,8,29,14,0,945.0,90.0,1.4,21.2,838.0,1040.94,749.88
2018,8,29,14,15,938.0,88.0,1.4,21.1,805.5,1039.12,750.1
2018,8,29,14,30,931.0,86.0,1.4,21.0,773.0,1033.1,747.94
2018,8,29,14,45,921.5,84.5,1.4,20.9,734.5,1021.07,742.19
2018,8,29,15,0,912.0,83.0,1.4,20.8,696.0,1005.09,734.13
2018,8,29,15,15,862.5,91.0,1.4,20.8,640.5,957.76,705.65
2018,8,29,15,30,813.0,99.0,1.4,20.8,585.0,920.0,683.51
2018,8,29,15,45,779.0,97.0,1.35,20.35,531.5,870.86,653.83
2018,8,29,16,0,745.0,95.0,1.3,19.9,478.0,819.73,622.39
2018,8,29,16,15,661.5,99.5,1.3,19.55,413.5,736.92,568.51
2018,8,29,16,30,578.0,104.0,1.3,19.2,349.0,650.51,510.39
2018,8,29,16,45,455.0,106.5,1.3,18.8,283.5,523.05,418.75
2018,8,29,17,0,332.0,109.0,1.3,18.4,218.0,414.33,335.84
2018,8,29,17,15,385.5,85.0,1.25,17.8,189.5,411.66,336.06
2018,8,29,17,30,439.0,61.0,1.2,17.2,161.0,408.99,333.73
2018,8,29,17,45,363.0,50.5,1.15,16.6,118.5,325.89,264.65
2018,8,29,18,0,287.0,40.0,1.1,16.0,76.0,247.03,196.47
2018,8,29,18,15,184.0,26.0,1.1,15.45,45.0,156.67,104.2
2018,8,29,18,30,81.0,12.0,1.1,14.9,14.0,48.27,0.0
2018,8,29,18,45,40.5,6.0,1.05,14.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,11.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,8,30,5,45,21.0,6.5,0.65,12.55,8.0,5.11,0.0
2018,8,30,6,0,37.0,12.0,0.6,12.9,15.0,9.39,0.62
2018,8,30,6,15,18.5,15.5,0.65,13.3,17.0,12.46,5.19
2018,8,30,6,30,0.0,19.0,0.7,13.7,19.0,14.44,7.23
2018,8,30,6,45,0.0,26.5,0.7,14.15,26.5,20.18,12.49
2018,8,30,7,0,0.0,34.0,0.7,14.6,34.0,25.93,17.68
2018,8,30,7,15,0.0,48.0,0.65,14.9,48.0,36.7,27.27
2018,8,30,7,30,0.0,62.0,0.6,15.2,62.0,47.51,36.75
2018,8,30,7,45,4.5,98.5,0.6,15.5,100.5,74.24,60.0
2018,8,30,8,0,9.0,135.0,0.6,15.8,139.0,99.4,81.4
2018,8,30,8,15,17.5,161.5,0.6,16.2,170.5,117.55,96.39
2018,8,30,8,30,26.0,188.0,0.6,16.6,202.0,129.51,105.94
2018,8,30,8,45,25.0,203.5,0.55,17.0,218.0,142.43,110.32
2018,8,30,9,0,24.0,219.0,0.5,17.4,234.0,162.37,125.23
2018,8,30,9,15,30.5,242.0,0.55,17.95,262.5,178.09,136.65
2018,8,30,9,30,37.0,265.0,0.6,18.5,291.0,200.54,153.46
2018,8,30,9,45,94.5,279.0,0.6,19.05,350.0,234.21,177.46
2018,8,30,10,0,152.0,293.0,0.6,19.6,409.0,277.29,209.15
2018,8,30,10,15,295.5,290.5,0.65,19.95,526.0,354.89,266.29
2018,8,30,10,30,439.0,288.0,0.7,20.3,643.0,453.19,338.35
2018,8,30,10,45,659.5,208.5,0.8,20.65,758.0,550.11,409.62
2018,8,30,11,0,880.0,129.0,0.9,21.0,873.0,655.05,486.2
2018,8,30,11,15,893.5,124.5,0.95,21.2,890.5,707.33,523.66
2018,8,30,11,30,907.0,120.0,1.0,21.4,908.0,758.17,559.76
2018,8,30,11,45,908.5,120.5,1.05,21.6,914.5,802.49,590.39
2018,8,30,12,0,910.0,121.0,1.1,21.8,921.0,844.04,617.25
2018,8,30,12,15,908.0,122.0,1.15,21.85,919.0,880.17,640.81
2018,8,30,12,30,906.0,123.0,1.2,21.9,917.0,912.97,662.23
2018,8,30,12,45,901.0,124.0,1.3,21.95,906.5,939.61,680.49
2018,8,30,13,0,896.0,125.0,1.4,22.0,896.0,962.52,696.52
2018,8,30,13,15,892.0,124.0,1.4,21.9,878.0,980.65,708.54
2018,8,30,13,30,888.0,123.0,1.4,21.8,860.0,994.89,718.26
2018,8,30,13,45,882.0,121.5,1.45,21.65,835.0,1002.75,725.06
2018,8,30,14,0,876.0,120.0,1.5,21.5,810.0,1006.6,729.57
2018,8,30,14,15,867.5,117.5,1.55,21.3,777.5,1002.96,729.66
2018,8,30,14,30,859.0,115.0,1.6,21.1,745.0,995.36,727.43
2018,8,30,14,45,848.0,112.0,1.6,20.85,707.0,994.46,729.12
2018,8,30,15,0,837.0,109.0,1.6,20.6,669.0,975.86,719.44
2018,8,30,15,15,821.0,106.0,1.6,20.6,625.0,948.77,703.79
2018,8,30,15,30,805.0,103.0,1.6,20.6,581.0,918.38,686.0
2018,8,30,15,45,785.0,99.5,1.65,19.85,533.5,880.6,665.67
2018,8,30,16,0,765.0,96.0,1.7,19.1,486.0,840.19,643.11
2018,8,30,16,15,739.0,90.5,1.7,18.55,435.0,795.18,615.74
2018,8,30,16,30,713.0,85.0,1.7,18.0,384.0,743.46,582.88
2018,8,30,16,45,675.5,79.0,1.75,17.5,331.5,680.62,541.11
2018,8,30,17,0,638.0,73.0,1.8,17.0,279.0,617.98,497.75
2018,8,30,17,15,582.0,66.0,1.8,16.35,227.5,541.18,441.32
2018,8,30,17,30,526.0,59.0,1.8,15.7,176.0,467.13,383.03
2018,8,30,17,45,440.0,49.0,1.85,15.05,129.0,373.92,305.93
2018,8,30,18,0,354.0,39.0,1.9,14.4,82.0,287.88,230.48
2018,8,30,18,15,224.5,26.0,1.85,14.0,48.5,177.01,111.22
2018,8,30,18,30,95.0,13.0,1.8,13.6,15.0,55.8,0.0
2018,8,30,18,45,47.5,6.5,1.75,13.15,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,5,45,114.5,12.0,1.25,11.7,19.5,9.44,0.0
2018,8,31,6,0,229.0,24.0,1.3,12.1,39.0,19.8,6.78
2018,8,31,6,15,349.0,35.0,1.3,12.5,81.5,28.8,19.33
2018,8,31,6,30,469.0,46.0,1.3,12.9,124.0,37.89,28.06
2018,8,31,6,45,539.0,53.5,1.3,13.3,174.0,43.87,33.71
2018,8,31,7,0,609.0,61.0,1.3,13.7,224.0,49.88,39.17
2018,8,31,7,15,657.0,66.5,1.25,14.25,277.0,54.17,42.87
2018,8,31,7,30,705.0,72.0,1.2,14.8,330.0,63.26,50.7
2018,8,31,7,45,738.0,76.0,1.15,15.35,382.5,66.41,53.17
2018,8,31,8,0,771.0,80.0,1.1,15.9,435.0,69.53,55.56
2018,8,31,8,15,797.0,82.5,1.05,16.6,485.5,71.41,56.81
2018,8,31,8,30,823.0,85.0,1.0,17.3,536.0,73.28,58.05
2018,8,31,8,45,842.5,87.0,0.95,17.95,583.0,116.4,66.21
2018,8,31,9,0,862.0,89.0,0.9,18.6,630.0,185.38,107.99
2018,8,31,9,15,876.5,90.5,0.9,19.2,672.0,247.64,155.61
2018,8,31,9,30,891.0,92.0,0.9,19.8,714.0,310.85,208.31
2018,8,31,9,45,902.5,92.5,0.95,20.4,750.0,373.05,261.27
2018,8,31,10,0,914.0,93.0,1.0,21.0,786.0,435.28,313.39
2018,8,31,10,15,921.5,94.0,1.05,21.45,815.0,495.88,362.99
2018,8,31,10,30,929.0,95.0,1.1,21.9,844.0,555.54,410.14
2018,8,31,10,45,935.0,95.5,1.15,22.35,866.5,612.75,453.88
2018,8,31,11,0,941.0,96.0,1.2,22.8,889.0,668.35,494.95
2018,8,31,11,15,944.5,96.0,1.25,23.1,903.0,719.99,532.32
