Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,11,30,948.0,96.0,1.3,23.4,917.0,769.29,567.07
2018,8,31,11,45,950.0,95.5,1.4,23.7,923.5,814.43,597.68
2018,8,31,12,0,952.0,95.0,1.5,24.0,930.0,856.65,625.25
2018,8,31,12,15,954.0,93.5,1.55,24.1,928.5,894.81,649.96
2018,8,31,12,30,956.0,92.0,1.6,24.2,927.0,929.64,672.46
2018,8,31,12,45,957.0,90.0,1.7,24.3,918.0,959.56,692.46
2018,8,31,13,0,958.0,88.0,1.8,24.4,909.0,985.73,710.18
2018,8,31,13,15,955.0,87.0,1.85,24.25,891.0,1005.27,723.87
2018,8,31,13,30,952.0,86.0,1.9,24.1,873.0,1020.71,735.18
2018,8,31,13,45,947.0,84.5,1.95,24.0,847.5,1029.51,742.35
2018,8,31,14,0,942.0,83.0,2.0,23.9,822.0,1034.07,747.08
2018,8,31,14,15,934.5,82.0,2.05,23.6,790.0,1032.52,748.72
2018,8,31,14,30,927.0,81.0,2.1,23.3,758.0,1026.83,747.93
2018,8,31,14,45,916.0,80.0,2.1,23.0,719.0,1013.61,741.87
2018,8,31,15,0,905.0,79.0,2.1,22.7,680.0,996.5,733.48
2018,8,31,15,15,857.5,87.0,2.1,22.7,626.0,951.01,705.68
2018,8,31,15,30,810.0,95.0,2.1,22.7,572.0,915.0,684.19
2018,8,31,15,45,817.5,84.0,2.15,21.7,531.0,893.59,675.37
2018,8,31,16,0,825.0,73.0,2.2,20.7,490.0,867.92,663.29
2018,8,31,16,15,807.5,68.0,2.2,20.05,440.5,823.88,636.8
2018,8,31,16,30,790.0,63.0,2.2,19.4,391.0,777.62,608.16
2018,8,31,16,45,761.0,58.5,2.2,18.75,339.0,720.73,570.83
2018,8,31,17,0,732.0,54.0,2.2,18.1,287.0,663.17,531.5
2018,8,31,17,15,679.5,49.5,2.15,17.25,234.5,588.06,476.9
2018,8,31,17,30,627.0,45.0,2.1,16.4,182.0,515.08,420.94
2018,8,31,17,45,520.0,39.0,2.1,15.6,131.5,413.76,337.36
2018,8,31,18,0,413.0,33.0,2.1,14.8,81.0,317.21,252.6
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,195.77,110.72
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,68.48,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,9.44,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,19.89,5.86
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,28.08,18.69
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,36.41,26.79
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,46.53,36.14
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,56.12,44.78
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,56.7,45.16
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,62.66,50.19
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,66.22,52.99
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,69.71,55.69
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,71.94,57.24
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,74.12,58.76
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,119.53,67.79
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,188.9,110.14
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,252.27,158.97
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,315.98,212.3
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,378.82,265.71
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,441.04,317.64
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,501.26,366.68
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,560.58,413.38
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,617.23,457.0
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,672.27,498.13
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,724.11,535.7
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,773.7,570.75
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,818.85,601.45
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,861.15,628.71
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,897.16,652.54
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,929.64,674.12
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,955.33,690.85
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,977.1,705.23
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,995.34,717.07
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,1009.64,726.56
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,1016.48,732.26
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,1019.22,735.62
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,1015.97,735.25
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,1022.7,741.47
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,1007.24,733.48
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,987.95,723.38
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,960.05,707.37
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,928.82,689.21
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,888.65,666.2
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,845.91,641.14
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,799.0,612.97
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,745.31,579.23
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,679.46,535.52
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,614.04,490.33
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,533.4,431.48
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,455.86,370.72
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,358.29,290.57
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,268.61,211.9
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,155.03,72.08
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,39.26,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,9.05,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,17.52,3.45
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,29.44,19.87
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,39.96,29.97
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,47.7,37.22
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,55.4,44.17
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,60.12,48.22
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,64.82,52.11
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,68.2,54.74
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,71.55,57.28
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,80.1,64.28
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,82.62,65.99
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,128.38,75.62
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,189.47,112.44
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,251.79,160.53
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,314.98,212.98
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,377.1,265.35
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,439.07,316.6
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,498.84,364.5
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,557.29,409.66
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,612.64,451.36
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,666.53,490.63
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,717.04,526.76
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,765.4,560.48
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,809.83,590.56
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,851.56,617.04
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,887.5,640.12
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,920.1,661.08
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,946.52,678.14
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,969.2,692.97
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,986.63,704.42
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,1000.16,713.61
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,1006.78,719.32
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,1009.38,722.76
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,1018.88,730.69
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,1009.82,727.05
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,993.34,718.94
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,973.12,708.59
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,944.28,692.07
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,912.2,673.46
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,871.85,651.64
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,834.93,631.7
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,782.4,599.27
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,728.65,565.22
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,662.02,520.69
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,595.99,474.85
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,514.56,415.32
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,436.49,354.02
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,339.2,273.97
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,250.03,195.34
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,142.33,46.12
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,33.04,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,9.05,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,17.48,2.09
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,27.86,18.43
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,40.71,30.62
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,47.58,37.13
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,54.47,43.38
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,59.9,48.11
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,65.27,52.63
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,68.92,55.52
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,72.51,58.31
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,75.5,60.52
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,84.92,68.23
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,131.73,78.74
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,191.71,115.68
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,252.98,163.49
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,314.74,215.1
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,375.86,266.69
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,436.4,316.67
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,494.99,363.54
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,553.11,408.3
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,608.79,450.12
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,663.15,489.6
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,714.28,526.05
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,763.36,560.16
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,797.06,583.02
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,837.11,608.26
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,872.65,630.96
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,905.12,651.66
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,932.54,668.37
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,956.49,682.93
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,973.02,694.32
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,1000.66,712.87
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,1006.68,717.07
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,1008.63,719.19
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,1003.03,718.39
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,993.48,715.32
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,975.99,706.69
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,954.84,695.87
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,925.26,678.86
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,899.21,664.17
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,856.72,640.68
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,812.06,615.32
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,756.24,580.91
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,699.53,544.85
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,630.77,498.52
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,562.91,450.89
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,479.91,388.47
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,400.5,325.26
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,301.59,243.31
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,216.01,166.87
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,118.91,13.36
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,23.31,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,8.65,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,16.7,0.15
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,27.42,17.93
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,40.66,30.5
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,48.7,38.06
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,56.68,45.28
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,61.65,49.58
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,66.61,53.7
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,70.57,56.84
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,74.46,59.85
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,77.4,61.96
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,80.24,63.97
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,135.24,80.65
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,194.93,117.36
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,255.2,163.54
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,317.66,214.85
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,381.28,267.36
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,442.82,317.26
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,502.86,365.03
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,562.11,410.45
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,618.79,452.48
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,673.96,491.97
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,724.87,527.63
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,773.52,560.79
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,817.8,589.5
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,859.19,615.16
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,895.84,638.26
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,929.13,659.22
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,956.64,675.65
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,980.38,689.8
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,997.82,701.73
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,1011.24,711.43
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,1019.18,717.83
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,1023.05,721.96
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,1018.79,722.14
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,1010.51,720.06
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,995.33,712.89
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,989.21,711.61
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,960.78,695.52
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,929.04,677.51
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,887.99,656.52
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,844.44,633.29
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,790.42,600.41
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,735.08,565.71
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,673.52,525.83
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,607.61,480.88
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,524.89,420.87
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,445.8,359.32
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,345.08,276.53
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,252.92,193.11
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,133.77,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,24.94,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,8.65,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,16.7,0.0
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,26.74,17.26
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,39.15,29.17
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,46.5,36.12
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,53.84,42.79
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,58.22,46.58
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,62.62,50.24
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,66.41,53.26
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,70.14,56.16
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,78.26,62.79
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,80.49,64.26
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,131.33,76.5
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,191.8,114.47
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,253.6,162.95
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,316.38,215.52
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,378.15,267.79
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,440.62,319.48
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,499.3,367.11
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,557.23,412.6
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,612.36,454.88
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,665.98,494.81
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,716.1,531.27
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,764.07,565.35
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,807.26,594.88
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,847.67,621.21
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,883.05,644.63
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,915.12,665.92
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,941.91,683.05
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,965.04,697.92
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,982.48,710.55
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,996.04,720.93
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,1002.69,726.4
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,1005.34,729.59
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,1000.46,728.6
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,991.65,725.34
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,989.43,725.8
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,969.8,715.06
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,940.64,698.13
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,908.29,679.12
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,867.1,656.41
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,823.51,631.56
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,775.56,602.26
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,721.38,567.59
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,653.97,521.89
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,587.35,474.78
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,504.37,412.53
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,425.12,348.66
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,324.36,263.65
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,232.57,177.38
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,95.48,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,3.93,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,8.26,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,17.41,0.0
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,25.61,16.26
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,34.0,24.68
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,43.34,33.43
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,50.04,39.57
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,62.35,50.47
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,74.26,60.74
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,66.68,53.69
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,62.89,50.03
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,65.38,51.85
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,75.4,60.1
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,130.87,73.38
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,193.81,113.08
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,257.61,163.47
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,321.76,217.45
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,385.41,271.55
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,448.44,323.99
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,508.92,373.24
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,568.36,420.07
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,624.96,463.42
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,679.79,504.16
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,731.27,541.47
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,780.34,576.19
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,825.56,606.1
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,867.85,633.59
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,905.11,657.94
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,938.98,680.1
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,968.78,699.56
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,994.85,716.74
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,1013.31,728.78
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,1027.63,738.43
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,1036.37,744.77
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,1040.91,748.7
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,1037.6,747.44
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,1030.11,743.8
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,1016.04,737.01
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,998.06,727.91
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,971.93,713.26
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,942.39,696.46
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,905.77,675.65
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,866.45,652.8
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,816.98,622.33
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,775.07,596.42
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,709.93,553.54
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,644.94,508.98
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,564.33,450.24
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,486.54,390.18
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,389.27,309.55
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,295.73,217.75
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,130.73,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,7.87,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,16.68,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,23.02,13.9
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,32.29,23.09
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,36.72,27.41
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,41.34,31.67
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,44.96,34.81
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,53.7,42.37
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,57.16,45.11
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,60.53,47.72
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,63.29,49.76
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,65.95,51.7
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,126.76,67.35
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,192.94,109.85
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,259.39,162.67
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,326.07,219.01
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,392.33,275.22
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,457.89,329.47
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,521.1,380.35
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,583.18,428.5
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,641.99,472.64
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,698.84,513.88
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,752.03,551.63
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,802.63,586.16
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,849.35,615.01
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,892.9,641.46
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,930.97,665.43
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,965.35,687.07
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,994.15,705.23
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,1018.89,721.0
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,1037.82,733.21
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,1052.52,743.01
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,1061.01,749.92
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,1065.2,754.44
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,1062.5,754.71
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,1055.56,752.62
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,1040.87,746.72
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,1022.21,738.46
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,995.68,723.8
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,965.65,706.95
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,926.56,686.36
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,884.79,663.59
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,832.67,632.76
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,788.13,606.25
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,722.42,563.56
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,656.86,518.98
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,573.76,458.63
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,493.57,396.66
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,384.91,306.57
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,292.61,210.04
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,123.05,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,7.08,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,14.98,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,23.72,14.29
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,31.45,22.21
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,35.89,26.54
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,40.52,30.79
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,44.53,34.32
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,53.61,42.2
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,56.69,44.65
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,59.69,46.99
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,62.78,49.36
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,65.77,51.6
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,127.9,68.08
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,193.05,110.72
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,259.38,164.23
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,325.8,221.05
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,391.3,277.21
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,455.82,331.12
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,517.87,381.74
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,578.75,429.68
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,636.91,474.04
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,693.21,515.6
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,746.04,553.71
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,796.35,588.68
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,842.27,618.25
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,885.1,645.55
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,922.73,669.7
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,956.79,691.53
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,986.73,710.61
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,1012.78,727.28
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,1031.45,739.17
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,1045.88,748.59
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,1054.05,755.15
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,1057.91,759.26
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,1054.96,759.22
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,1047.79,756.77
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,1032.75,749.38
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,1013.71,739.63
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,987.57,724.97
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,957.97,708.1
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,919.79,687.88
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,878.94,665.42
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,828.16,634.24
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,775.88,601.15
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,720.72,564.85
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,656.54,520.16
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,572.87,458.82
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,492.28,395.92
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,381.05,303.04
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,284.13,195.85
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,119.6,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,7.47,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,14.95,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,23.38,13.87
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,33.95,24.44
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,39.12,29.48
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,44.46,34.41
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,48.36,37.86
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,52.31,41.21
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,61.24,48.87
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,65.29,52.12
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,68.02,54.14
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,71.16,56.49
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,136.19,74.17
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,202.89,118.3
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,269.54,171.97
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,336.67,229.15
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,402.58,285.32
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,468.04,339.59
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,531.83,391.05
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,594.4,439.63
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,653.72,483.72
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,711.08,524.73
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,764.52,562.41
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,815.26,596.49
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,861.93,625.8
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,905.36,652.77
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,943.02,676.41
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,976.84,697.62
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,1004.93,715.28
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,1028.87,730.46
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,1047.76,743.25
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,1062.39,753.62
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,1070.79,760.51
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,1074.86,764.98
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,1070.93,765.18
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,1062.71,762.96
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,1047.32,755.65
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,1027.94,746.0
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,1000.07,730.45
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,968.71,712.67
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,930.23,692.89
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,889.15,670.86
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,845.29,645.03
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,789.57,610.12
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,719.76,564.11
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,650.39,516.11
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,562.01,451.02
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,477.05,384.41
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,370.78,294.43
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,260.71,169.32
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,108.43,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,45,118.0,9.0,1.0,9.6,13.5,0.0,0.0
2018,9,10,6,0,236.0,18.0,1.0,10.1,27.0,14.16,0.0
2018,9,10,6,15,389.0,26.5,1.0,10.75,69.0,22.16,12.7
2018,9,10,6,30,542.0,35.0,1.0,11.4,111.0,32.21,22.89
2018,9,10,6,45,618.5,40.5,1.0,12.1,162.5,37.43,27.97
2018,9,10,7,0,695.0,46.0,1.0,12.8,214.0,42.8,32.94
2018,9,10,7,15,741.5,50.0,0.95,13.4,268.0,46.73,36.42
2018,9,10,7,30,788.0,54.0,0.9,14.0,322.0,50.71,39.81
2018,9,10,7,45,819.0,57.0,0.9,14.6,375.5,59.32,47.2
2018,9,10,8,0,850.0,60.0,0.9,15.2,429.0,63.01,50.14
2018,9,10,8,15,871.5,62.5,0.85,15.9,480.0,66.08,52.47
2018,9,10,8,30,893.0,65.0,0.8,16.6,531.0,71.67,56.95
2018,9,10,8,45,908.5,67.5,0.8,17.35,578.0,136.32,74.08
2018,9,10,9,0,924.0,70.0,0.8,18.1,625.0,202.54,118.45
2018,9,10,9,15,935.0,72.0,0.85,18.75,667.0,268.7,171.96
2018,9,10,9,30,946.0,74.0,0.9,19.4,709.0,335.31,228.75
2018,9,10,9,45,954.0,77.0,0.9,20.05,745.5,401.86,285.28
2018,9,10,10,0,962.0,80.0,0.9,20.7,782.0,467.99,339.86
2018,9,10,10,15,968.0,80.0,0.95,21.25,810.0,529.97,389.89
2018,9,10,10,30,974.0,80.0,1.0,21.8,838.0,590.65,437.06
2018,9,10,10,45,978.5,81.0,1.05,22.35,859.5,649.76,481.3
2018,9,10,11,0,983.0,82.0,1.1,22.9,881.0,706.93,522.58
2018,9,10,11,15,985.5,82.5,1.15,23.25,894.5,760.09,560.21
2018,9,10,11,30,988.0,83.0,1.2,23.6,908.0,810.61,594.39
2018,9,10,11,45,988.5,83.5,1.3,23.9,913.5,856.72,624.35
2018,9,10,12,0,989.0,84.0,1.4,24.2,919.0,899.63,652.07
2018,9,10,12,15,986.0,85.0,1.45,24.35,915.0,936.64,675.6
2018,9,10,12,30,983.0,86.0,1.5,24.5,911.0,969.88,696.74
2018,9,10,12,45,978.0,87.0,1.55,24.6,899.0,997.4,714.44
2018,9,10,13,0,973.0,88.0,1.6,24.7,887.0,1020.83,729.7
2018,9,10,13,15,968.5,87.0,1.6,24.7,867.0,1038.44,741.0
2018,9,10,13,30,964.0,86.0,1.6,24.7,847.0,1051.8,749.86
2018,9,10,13,45,956.0,86.0,1.65,24.75,819.5,1058.53,755.43
2018,9,10,14,0,948.0,86.0,1.7,24.8,792.0,1060.98,758.6
2018,9,10,14,15,938.5,85.0,1.75,24.6,758.0,1056.52,758.41
