Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,14,30,929.0,84.0,1.8,24.4,724.0,1047.88,755.83
2018,9,10,14,45,916.5,82.5,1.8,24.2,683.5,1031.58,747.86
2018,9,10,15,0,904.0,81.0,1.8,24.0,643.0,1011.4,737.59
2018,9,10,15,15,887.5,78.5,1.8,24.0,597.0,982.38,721.12
2018,9,10,15,30,871.0,76.0,1.8,24.0,551.0,950.01,702.49
2018,9,10,15,45,848.0,73.5,1.85,23.15,501.0,908.45,680.44
2018,9,10,16,0,825.0,71.0,1.9,22.3,451.0,874.84,663.24
2018,9,10,16,15,792.5,67.5,1.85,21.55,397.5,818.35,628.3
2018,9,10,16,30,760.0,64.0,1.8,20.8,344.0,760.64,591.55
2018,9,10,16,45,713.5,60.0,1.8,20.1,290.0,689.98,544.17
2018,9,10,17,0,667.0,56.0,1.8,19.4,236.0,619.96,494.87
2018,9,10,17,15,596.0,50.0,1.75,18.35,184.5,537.06,433.06
2018,9,10,17,30,525.0,44.0,1.7,17.3,133.0,453.14,366.07
2018,9,10,17,45,404.0,35.0,1.65,16.3,89.0,338.76,268.82
2018,9,10,18,0,283.0,26.0,1.6,15.3,45.0,224.7,132.19
2018,9,10,18,15,150.0,14.5,1.6,14.65,23.5,91.5,0.0
2018,9,10,18,30,17.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.5,1.6,13.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,11,5,45,102.0,9.5,1.3,10.4,13.0,0.0,0.0
2018,9,11,6,0,204.0,19.0,1.3,10.6,26.0,14.95,0.0
2018,9,11,6,15,357.5,28.0,1.3,11.1,66.5,23.33,13.41
2018,9,11,6,30,511.0,37.0,1.3,11.6,107.0,31.11,21.85
2018,9,11,6,45,592.0,42.5,1.35,12.1,158.0,38.92,29.28
2018,9,11,7,0,673.0,48.0,1.4,12.6,209.0,44.22,34.21
2018,9,11,7,15,721.5,52.5,1.4,13.15,263.0,48.46,38.0
2018,9,11,7,30,770.0,57.0,1.4,13.7,317.0,52.74,41.67
2018,9,11,7,45,801.5,61.0,1.35,14.3,370.5,56.38,44.66
2018,9,11,8,0,833.0,65.0,1.3,14.9,424.0,59.97,47.54
2018,9,11,8,15,855.0,67.5,1.3,15.5,474.5,69.1,55.21
2018,9,11,8,30,877.0,70.0,1.3,16.1,525.0,76.72,61.46
2018,9,11,8,45,892.5,72.5,1.3,16.7,571.5,140.53,77.84
2018,9,11,9,0,908.0,75.0,1.3,17.3,618.0,205.89,122.51
2018,9,11,9,15,919.0,77.5,1.35,17.75,659.5,271.56,176.38
2018,9,11,9,30,930.0,80.0,1.4,18.2,701.0,337.69,233.54
2018,9,11,9,45,937.0,82.5,1.4,18.65,736.0,402.63,289.76
2018,9,11,10,0,944.0,85.0,1.4,19.1,771.0,467.02,344.1
2018,9,11,10,15,950.5,86.0,1.4,19.4,799.5,529.12,395.06
2018,9,11,10,30,957.0,87.0,1.4,19.7,828.0,590.03,443.23
2018,9,11,10,45,960.5,88.0,1.45,20.0,849.0,647.74,487.66
2018,9,11,11,0,964.0,89.0,1.5,20.3,870.0,703.44,529.19
2018,9,11,11,15,966.5,89.5,1.5,20.5,883.0,755.76,566.89
2018,9,11,11,30,969.0,90.0,1.5,20.7,896.0,805.49,601.22
2018,9,11,11,45,969.5,90.5,1.55,20.9,901.0,850.88,630.93
2018,9,11,12,0,970.0,91.0,1.6,21.1,906.0,893.1,658.36
2018,9,11,12,15,971.5,89.0,1.65,21.1,903.0,930.38,682.93
2018,9,11,12,30,973.0,87.0,1.7,21.1,900.0,964.11,705.2
2018,9,11,12,45,974.0,84.5,1.75,21.1,889.5,993.15,724.5
2018,9,11,13,0,975.0,82.0,1.8,21.1,879.0,1018.27,741.4
2018,9,11,13,15,972.0,81.0,1.85,20.95,860.0,1037.14,754.89
2018,9,11,13,30,969.0,80.0,1.9,20.8,841.0,1051.8,765.93
2018,9,11,13,45,964.5,78.5,1.9,20.65,814.5,1060.15,772.47
2018,9,11,14,0,960.0,77.0,1.9,20.5,788.0,1064.19,776.53
2018,9,11,14,15,953.0,75.0,1.9,20.2,754.5,1060.81,776.53
2018,9,11,14,30,946.0,73.0,1.9,19.9,721.0,1053.16,774.07
2018,9,11,14,45,937.0,71.0,1.95,19.6,681.5,1039.33,768.52
2018,9,11,15,0,928.0,69.0,2.0,19.3,642.0,1021.48,760.48
2018,9,11,15,15,913.0,67.5,2.0,19.3,596.5,994.52,745.01
2018,9,11,15,30,898.0,66.0,2.0,19.3,551.0,964.12,727.3
2018,9,11,15,45,879.0,62.5,2.0,18.45,501.0,924.1,705.23
2018,9,11,16,0,860.0,59.0,2.0,17.6,451.0,881.31,680.82
2018,9,11,16,15,832.5,56.5,2.0,17.0,398.5,829.96,649.03
2018,9,11,16,30,805.0,54.0,2.0,16.4,346.0,777.22,615.2
2018,9,11,16,45,763.5,50.5,1.95,15.85,292.0,719.01,575.38
2018,9,11,17,0,722.0,47.0,1.9,15.3,238.0,652.04,526.98
2018,9,11,17,15,652.5,42.0,1.85,14.6,185.5,563.29,459.27
2018,9,11,17,30,583.0,37.0,1.8,13.9,133.0,478.32,390.29
2018,9,11,17,45,448.0,30.0,1.75,13.2,87.5,353.42,282.57
2018,9,11,18,0,313.0,23.0,1.7,12.5,42.0,238.05,120.2
2018,9,11,18,15,156.5,11.5,1.6,12.1,21.0,92.63,0.0
2018,9,11,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,12,5,45,99.0,8.5,1.2,9.45,12.0,0.0,0.0
2018,9,12,6,0,198.0,17.0,1.2,9.8,24.0,13.38,0.0
2018,9,12,6,15,351.5,26.5,1.2,10.45,64.0,22.07,12.17
2018,9,12,6,30,505.0,36.0,1.2,11.1,104.0,30.28,21.13
2018,9,12,6,45,586.5,41.5,1.25,11.7,154.5,38.03,28.51
2018,9,12,7,0,668.0,47.0,1.3,12.3,205.0,43.34,33.46
2018,9,12,7,15,716.5,52.0,1.3,12.65,259.0,48.0,37.66
2018,9,12,7,30,765.0,57.0,1.3,13.0,313.0,52.67,41.72
2018,9,12,7,45,765.5,66.0,1.25,13.35,358.0,59.55,47.65
2018,9,12,8,0,766.0,75.0,1.2,13.7,403.0,66.05,53.15
2018,9,12,8,15,807.5,75.0,1.25,14.0,458.0,66.59,53.34
2018,9,12,8,30,849.0,75.0,1.3,14.3,513.0,81.31,65.92
2018,9,12,8,45,876.5,74.0,1.3,14.6,562.0,142.21,79.96
2018,9,12,9,0,904.0,73.0,1.3,14.9,611.0,206.02,123.95
2018,9,12,9,15,916.0,74.5,1.3,15.25,652.0,270.9,177.91
2018,9,12,9,30,928.0,76.0,1.3,15.6,693.0,336.34,235.09
2018,9,12,9,45,937.0,77.0,1.3,15.95,728.0,400.61,291.37
2018,9,12,10,0,946.0,78.0,1.3,16.3,763.0,464.51,345.95
2018,9,12,10,15,952.5,78.5,1.3,16.75,791.0,526.17,396.84
2018,9,12,10,30,959.0,79.0,1.3,17.2,819.0,586.63,444.83
2018,9,12,10,45,964.0,79.5,1.3,17.65,840.5,644.73,489.25
2018,9,12,11,0,969.0,80.0,1.3,18.1,862.0,700.94,530.65
2018,9,12,11,15,971.5,80.5,1.35,18.3,875.0,753.3,568.99
2018,9,12,11,30,974.0,81.0,1.4,18.5,888.0,803.05,603.65
2018,9,12,11,45,953.0,93.5,1.4,18.75,887.0,843.07,629.27
2018,9,12,12,0,932.0,106.0,1.4,19.0,886.0,878.37,651.6
2018,9,12,12,15,834.0,158.5,1.5,18.95,854.5,892.55,662.0
2018,9,12,12,30,736.0,211.0,1.6,18.9,823.0,895.59,665.15
2018,9,12,12,45,664.0,243.5,1.65,18.9,790.0,886.87,659.0
2018,9,12,13,0,592.0,276.0,1.7,18.9,757.0,866.57,645.21
2018,9,12,13,15,641.5,242.5,1.75,18.75,753.0,906.17,674.99
2018,9,12,13,30,691.0,209.0,1.8,18.6,749.0,938.65,698.97
2018,9,12,13,45,667.0,210.0,1.8,18.5,717.0,928.67,693.12
2018,9,12,14,0,643.0,211.0,1.8,18.4,685.0,914.75,685.23
2018,9,12,14,15,683.0,183.5,1.85,18.15,666.5,933.05,700.06
2018,9,12,14,30,723.0,156.0,1.9,17.9,648.0,946.27,711.34
2018,9,12,14,45,719.5,145.5,1.9,17.7,611.0,930.01,702.39
2018,9,12,15,0,716.0,135.0,1.9,17.5,574.0,910.09,691.39
2018,9,12,15,15,693.0,129.0,1.9,17.5,528.0,872.79,668.01
2018,9,12,15,30,670.0,123.0,1.9,17.5,482.0,832.89,642.77
2018,9,12,15,45,643.0,116.0,1.9,16.8,434.0,785.74,613.69
2018,9,12,16,0,616.0,109.0,1.9,16.1,386.0,736.89,582.7
2018,9,12,16,15,673.0,87.0,1.9,15.6,356.0,743.35,590.93
2018,9,12,16,30,730.0,65.0,1.9,15.1,326.0,737.22,589.24
2018,9,12,16,45,677.5,60.0,1.85,14.65,272.0,661.23,534.7
2018,9,12,17,0,625.0,55.0,1.8,14.2,218.0,592.26,483.6
2018,9,12,17,15,554.0,48.0,1.75,13.7,168.0,504.35,414.83
2018,9,12,17,30,483.0,41.0,1.7,13.2,118.0,421.18,345.41
2018,9,12,17,45,358.5,32.0,1.65,12.7,77.0,306.98,244.41
2018,9,12,18,0,234.0,23.0,1.6,12.2,36.0,188.66,68.89
2018,9,12,18,15,117.0,11.5,1.5,11.8,18.0,71.56,0.0
2018,9,12,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,3.5,0.9,9.95,3.5,0.0,0.0
2018,9,13,6,0,0.0,7.0,0.9,10.3,7.0,5.51,0.0
2018,9,13,6,15,0.0,20.5,0.95,10.85,20.5,15.65,6.77
2018,9,13,6,30,0.0,34.0,1.0,11.4,34.0,25.82,17.15
2018,9,13,6,45,29.5,56.0,1.05,11.95,63.0,41.62,31.67
2018,9,13,7,0,59.0,78.0,1.1,12.5,92.0,57.01,45.65
2018,9,13,7,15,316.0,80.5,1.1,13.0,182.5,58.51,46.99
2018,9,13,7,30,573.0,83.0,1.1,13.5,273.0,64.87,52.49
2018,9,13,7,45,623.5,86.5,1.1,14.0,325.0,67.21,54.3
2018,9,13,8,0,674.0,90.0,1.1,14.5,377.0,69.67,56.16
2018,9,13,8,15,730.0,88.5,1.1,14.95,433.5,74.73,60.26
2018,9,13,8,30,786.0,87.0,1.1,15.4,490.0,82.65,57.19
2018,9,13,8,45,839.5,79.0,1.15,15.9,545.0,144.19,82.07
2018,9,13,9,0,893.0,71.0,1.2,16.4,600.0,204.97,122.86
2018,9,13,9,15,904.0,73.0,1.2,16.8,640.5,269.28,176.23
2018,9,13,9,30,915.0,75.0,1.2,17.2,681.0,334.05,232.51
2018,9,13,9,45,922.0,77.5,1.2,17.55,715.5,398.0,288.1
2018,9,13,10,0,929.0,80.0,1.2,17.9,750.0,461.41,341.81
2018,9,13,10,15,936.0,81.0,1.25,18.2,778.5,522.77,392.44
2018,9,13,10,30,943.0,82.0,1.3,18.5,807.0,583.02,440.46
2018,9,13,10,45,948.0,83.0,1.3,18.75,828.0,640.73,484.68
2018,9,13,11,0,953.0,84.0,1.3,19.0,849.0,696.6,526.04
2018,9,13,11,15,956.0,84.0,1.35,19.15,862.0,748.09,563.76
2018,9,13,11,30,959.0,84.0,1.4,19.3,875.0,797.05,597.95
2018,9,13,11,45,960.0,84.0,1.45,19.45,880.0,841.69,627.46
2018,9,13,12,0,961.0,84.0,1.5,19.6,885.0,883.2,654.73
2018,9,13,12,15,961.0,83.5,1.55,19.55,882.0,920.06,679.32
2018,9,13,12,30,961.0,83.0,1.6,19.5,879.0,953.36,701.61
2018,9,13,12,45,959.0,83.0,1.65,19.5,868.0,981.65,720.57
2018,9,13,13,0,957.0,83.0,1.7,19.5,857.0,1006.04,737.14
2018,9,13,13,15,953.0,82.0,1.7,19.4,837.5,1023.4,748.9
2018,9,13,13,30,949.0,81.0,1.7,19.3,818.0,1036.58,758.21
2018,9,13,13,45,943.5,79.5,1.75,19.15,791.5,1043.5,764.62
2018,9,13,14,0,938.0,78.0,1.8,19.0,765.0,1046.17,768.57
2018,9,13,14,15,839.5,111.0,1.85,18.75,705.0,1004.21,744.09
2018,9,13,14,30,741.0,144.0,1.9,18.5,645.0,952.03,712.97
2018,9,13,14,45,531.5,199.5,1.9,18.3,548.0,790.36,604.69
2018,9,13,15,0,322.0,255.0,1.9,18.1,451.0,617.28,479.92
2018,9,13,15,15,353.5,227.0,1.9,18.1,427.0,615.39,482.62
2018,9,13,15,30,385.0,199.0,1.9,18.1,403.0,610.2,481.6
2018,9,13,15,45,432.0,168.5,1.9,17.4,377.0,637.14,505.35
2018,9,13,16,0,479.0,138.0,1.9,16.7,351.0,635.18,508.25
2018,9,13,16,15,555.5,106.5,1.85,16.25,324.5,662.42,530.9
2018,9,13,16,30,632.0,75.0,1.8,15.8,298.0,671.81,539.74
2018,9,13,16,45,615.5,64.5,1.8,15.35,252.5,621.98,504.16
2018,9,13,17,0,599.0,54.0,1.8,14.9,207.0,571.07,466.39
2018,9,13,17,15,554.5,45.5,1.7,14.3,161.0,501.72,411.46
2018,9,13,17,30,510.0,37.0,1.6,13.7,115.0,434.95,354.87
2018,9,13,17,45,383.0,29.0,1.55,13.1,74.5,319.66,251.73
2018,9,13,18,0,256.0,21.0,1.5,12.5,34.0,197.88,31.66
2018,9,13,18,15,128.0,10.5,1.4,12.1,17.0,76.67,0.0
2018,9,13,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,0.9,8.65,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,0.8,8.9,12.0,8.65,0.0
2018,9,14,6,15,93.0,27.5,0.8,9.5,38.5,20.65,10.47
2018,9,14,6,30,159.0,44.0,0.8,10.1,65.0,32.81,23.38
2018,9,14,6,45,195.5,62.0,0.85,10.75,99.5,45.64,35.41
2018,9,14,7,0,232.0,80.0,0.9,11.4,134.0,58.22,46.93
2018,9,14,7,15,208.0,102.0,0.85,11.9,159.5,72.27,59.49
2018,9,14,7,30,184.0,124.0,0.8,12.4,185.0,85.67,71.17
2018,9,14,7,45,216.0,147.0,0.8,12.9,230.0,99.9,83.31
2018,9,14,8,0,248.0,170.0,0.8,13.4,275.0,113.68,94.82
2018,9,14,8,15,300.0,184.0,0.8,14.0,326.5,122.44,101.77
2018,9,14,8,30,352.0,198.0,0.8,14.6,378.0,136.75,104.78
2018,9,14,8,45,412.5,201.5,0.75,15.2,431.0,171.91,120.28
2018,9,14,9,0,473.0,205.0,0.7,15.8,484.0,218.49,151.51
2018,9,14,9,15,464.5,225.0,0.75,16.4,514.5,267.57,191.34
2018,9,14,9,30,456.0,245.0,0.8,17.0,545.0,315.79,231.39
2018,9,14,9,45,593.5,205.5,0.8,17.6,618.0,375.85,276.84
2018,9,14,10,0,731.0,166.0,0.8,18.2,691.0,446.72,331.21
2018,9,14,10,15,836.0,126.0,0.85,18.65,748.5,515.01,384.43
2018,9,14,10,30,941.0,86.0,0.9,19.1,806.0,587.73,440.18
2018,9,14,10,45,953.0,83.0,0.95,19.5,829.0,646.01,484.19
2018,9,14,11,0,965.0,80.0,1.0,19.9,852.0,703.01,525.99
2018,9,14,11,15,968.0,80.0,1.05,20.15,865.0,754.98,563.32
2018,9,14,11,30,971.0,80.0,1.1,20.4,878.0,804.37,596.84
2018,9,14,11,45,972.5,80.0,1.15,20.7,883.0,849.79,626.08
2018,9,14,12,0,974.0,80.0,1.2,21.0,888.0,892.08,653.06
2018,9,14,12,15,972.0,80.5,1.25,21.05,884.0,928.55,676.78
2018,9,14,12,30,970.0,81.0,1.3,21.1,880.0,961.32,698.15
2018,9,14,12,45,967.0,80.5,1.35,21.25,868.0,988.29,715.6
2018,9,14,13,0,964.0,80.0,1.4,21.4,856.0,1011.25,730.65
2018,9,14,13,15,959.5,80.0,1.45,21.3,837.0,1029.21,743.42
2018,9,14,13,30,955.0,80.0,1.5,21.2,818.0,1043.01,753.78
2018,9,14,13,45,949.0,78.5,1.5,21.15,791.0,1049.37,758.72
2018,9,14,14,0,943.0,77.0,1.5,21.1,764.0,1051.46,761.24
2018,9,14,14,15,926.0,79.0,1.55,20.9,727.5,1042.36,758.2
2018,9,14,14,30,909.0,81.0,1.6,20.7,691.0,1029.22,752.83
2018,9,14,14,45,876.5,85.5,1.6,20.5,645.0,999.68,736.25
2018,9,14,15,0,844.0,90.0,1.6,20.3,599.0,979.39,725.84
2018,9,14,15,15,762.0,103.5,1.6,20.3,537.0,905.35,679.15
2018,9,14,15,30,680.0,117.0,1.6,20.3,475.0,837.1,635.89
2018,9,14,15,45,557.5,132.0,1.6,19.5,407.0,724.2,561.74
2018,9,14,16,0,435.0,147.0,1.6,18.7,339.0,606.17,479.64
2018,9,14,16,15,398.0,132.5,1.6,18.1,291.5,544.66,436.97
2018,9,14,16,30,361.0,118.0,1.6,17.5,244.0,483.74,392.68
2018,9,14,16,45,308.0,103.0,1.6,16.9,198.0,410.23,336.48
2018,9,14,17,0,255.0,88.0,1.6,16.3,152.0,321.4,266.08
2018,9,14,17,15,258.5,67.5,1.55,15.65,119.0,307.25,253.76
2018,9,14,17,30,262.0,47.0,1.5,15.0,86.0,272.91,222.96
2018,9,14,17,45,171.0,32.0,1.45,14.3,53.5,185.62,143.44
2018,9,14,18,0,80.0,17.0,1.4,13.6,21.0,87.34,0.0
2018,9,14,18,15,40.0,8.5,1.35,13.15,10.5,28.07,0.0
2018,9,14,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,15,5,45,74.0,7.0,1.15,9.85,9.0,0.0,0.0
2018,9,15,6,0,148.0,14.0,1.2,10.0,18.0,11.02,0.0
2018,9,15,6,15,320.5,24.0,1.25,10.35,57.0,19.93,9.44
2018,9,15,6,30,493.0,34.0,1.3,10.7,96.0,31.11,21.75
2018,9,15,6,45,578.0,40.0,1.35,11.05,146.5,36.7,27.32
2018,9,15,7,0,663.0,46.0,1.4,11.4,197.0,42.46,32.76
2018,9,15,7,15,714.5,50.0,1.4,11.9,250.5,46.36,36.3
2018,9,15,7,30,766.0,54.0,1.4,12.4,304.0,50.33,39.75
2018,9,15,7,45,801.0,57.0,1.35,12.85,357.5,53.34,42.25
2018,9,15,8,0,836.0,60.0,1.3,13.3,411.0,62.46,50.1
2018,9,15,8,15,860.5,62.0,1.35,13.75,462.0,65.24,52.25
2018,9,15,8,30,885.0,64.0,1.4,14.2,513.0,81.32,52.55
2018,9,15,8,45,902.5,65.5,1.4,14.7,560.0,145.25,80.11
2018,9,15,9,0,920.0,67.0,1.4,15.2,607.0,210.93,127.28
2018,9,15,9,15,930.0,69.5,1.4,15.55,648.0,277.14,183.06
2018,9,15,9,30,940.0,72.0,1.4,15.9,689.0,343.68,241.45
2018,9,15,9,45,946.0,76.0,1.45,16.3,724.5,410.05,299.53
2018,9,15,10,0,952.0,80.0,1.5,16.7,760.0,475.77,355.56
2018,9,15,10,15,959.5,80.0,1.5,16.95,788.5,537.9,407.02
2018,9,15,10,30,967.0,80.0,1.5,17.2,817.0,598.88,455.72
2018,9,15,10,45,972.5,80.5,1.55,17.45,838.5,657.7,501.4
2018,9,15,11,0,978.0,81.0,1.6,17.7,860.0,714.64,544.25
2018,9,15,11,15,981.0,81.0,1.6,17.85,873.0,767.24,582.6
2018,9,15,11,30,984.0,81.0,1.6,18.0,886.0,817.22,616.8
2018,9,15,11,45,985.5,81.0,1.65,18.1,891.0,863.17,647.46
2018,9,15,12,0,987.0,81.0,1.7,18.2,896.0,905.95,675.81
2018,9,15,12,15,986.5,80.5,1.75,18.15,892.5,943.12,700.73
2018,9,15,12,30,986.0,80.0,1.8,18.1,889.0,976.6,723.25
2018,9,15,12,45,984.0,80.0,1.85,18.1,878.0,1005.39,742.63
2018,9,15,13,0,982.0,80.0,1.9,18.1,867.0,1030.17,759.54
2018,9,15,13,15,978.0,79.5,1.95,18.0,847.5,1048.35,772.64
2018,9,15,13,30,974.0,79.0,2.0,17.9,828.0,1062.27,783.23
2018,9,15,13,45,968.5,77.5,2.0,17.8,800.5,1069.25,788.88
2018,9,15,14,0,963.0,76.0,2.0,17.7,773.0,1071.87,791.99
2018,9,15,14,15,955.0,75.0,2.05,17.5,739.0,1068.25,792.31
2018,9,15,14,30,947.0,74.0,2.1,17.3,705.0,1060.4,790.11
2018,9,15,14,45,936.0,72.0,2.1,17.15,664.5,1044.15,781.79
2018,9,15,15,0,925.0,70.0,2.1,17.0,624.0,1023.92,771.03
2018,9,15,15,15,909.0,68.0,2.1,17.0,578.0,994.98,754.11
2018,9,15,15,30,893.0,66.0,2.1,17.0,532.0,962.66,734.92
2018,9,15,15,45,872.0,63.5,2.1,16.4,482.0,921.82,711.33
2018,9,15,16,0,851.0,61.0,2.1,15.8,432.0,878.45,685.49
2018,9,15,16,15,821.5,58.0,2.1,15.35,379.0,824.65,651.09
2018,9,15,16,30,792.0,55.0,2.1,14.9,326.0,778.65,621.21
2018,9,15,16,45,746.5,50.5,2.1,14.45,272.0,706.75,570.56
2018,9,15,17,0,701.0,46.0,2.1,14.0,218.0,635.62,517.9
2018,9,15,17,15,626.0,40.5,2.05,13.45,166.0,542.73,444.83
2018,9,15,17,30,551.0,35.0,2.0,12.9,114.0,454.03,370.4
2018,9,15,17,45,396.5,27.0,1.95,12.35,71.5,326.81,252.02
2018,9,15,18,0,242.0,19.0,1.9,11.8,29.0,156.47,0.0
2018,9,15,18,15,121.0,9.5,1.85,11.4,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,9,16,5,45,88.5,7.5,0.85,8.15,9.5,0.0,0.0
2018,9,16,6,0,177.0,15.0,0.8,8.6,19.0,11.8,0.0
2018,9,16,6,15,345.5,23.5,0.9,9.45,57.5,19.62,8.78
2018,9,16,6,30,514.0,32.0,1.0,10.3,96.0,29.45,20.29
2018,9,16,6,45,597.0,38.0,1.05,11.1,146.5,35.12,25.9
2018,9,16,7,0,680.0,44.0,1.1,11.9,197.0,40.96,31.35
2018,9,16,7,15,730.0,47.5,1.1,12.5,250.5,44.53,34.58
2018,9,16,7,30,780.0,51.0,1.1,13.1,304.0,48.19,37.74
2018,9,16,7,45,813.5,54.0,1.1,13.65,357.5,56.69,45.1
2018,9,16,8,0,847.0,57.0,1.1,14.2,411.0,60.48,48.18
2018,9,16,8,15,869.5,59.5,1.1,14.75,461.5,63.62,50.64
2018,9,16,8,30,892.0,62.0,1.1,15.3,512.0,82.32,51.53
2018,9,16,8,45,908.5,63.5,1.1,15.9,558.5,146.61,80.14
2018,9,16,9,0,925.0,65.0,1.1,16.5,605.0,212.51,127.59
2018,9,16,9,15,937.0,66.5,1.15,16.95,646.5,278.73,183.06
2018,9,16,9,30,949.0,68.0,1.2,17.4,688.0,345.48,241.19
2018,9,16,9,45,958.0,69.5,1.2,17.9,723.5,411.39,298.16
2018,9,16,10,0,967.0,71.0,1.2,18.4,759.0,476.92,353.16
2018,9,16,10,15,973.5,72.0,1.2,18.75,787.5,540.12,404.62
2018,9,16,10,30,980.0,73.0,1.2,19.1,816.0,602.07,453.12
2018,9,16,10,45,984.0,74.0,1.25,19.45,837.0,661.0,498.02
2018,9,16,11,0,988.0,75.0,1.3,19.8,858.0,717.88,539.96
2018,9,16,11,15,990.0,75.0,1.3,20.0,870.5,770.11,577.24
2018,9,16,11,30,992.0,75.0,1.3,20.2,883.0,819.59,610.03
2018,9,16,11,45,992.5,75.5,1.35,20.4,887.5,865.41,639.85
2018,9,16,12,0,993.0,76.0,1.4,20.6,892.0,907.96,667.32
2018,9,16,12,15,991.5,76.0,1.45,20.7,888.0,944.81,691.23
2018,9,16,12,30,990.0,76.0,1.5,20.8,884.0,977.9,712.72
2018,9,16,12,45,986.5,76.5,1.5,20.85,872.0,1005.78,730.31
2018,9,16,13,0,983.0,77.0,1.5,20.9,860.0,1029.58,745.4
2018,9,16,13,15,978.5,76.5,1.55,20.85,840.0,1047.13,757.78
2018,9,16,13,30,974.0,76.0,1.6,20.8,820.0,1060.4,767.7
2018,9,16,13,45,967.5,75.0,1.65,20.7,792.5,1066.78,773.66
2018,9,16,14,0,961.0,74.0,1.7,20.6,765.0,1068.81,777.15
2018,9,16,14,15,952.0,73.0,1.7,20.4,730.5,1064.02,776.06
2018,9,16,14,30,943.0,72.0,1.7,20.2,696.0,1055.01,772.54
2018,9,16,14,45,931.0,70.5,1.75,20.0,655.5,1038.24,765.01
2018,9,16,15,0,919.0,69.0,1.8,19.8,615.0,1017.57,755.07
2018,9,16,15,15,903.0,67.0,1.8,19.8,569.0,988.59,738.45
2018,9,16,15,30,887.0,65.0,1.8,19.8,523.0,956.25,719.6
2018,9,16,15,45,865.0,62.5,1.85,19.05,473.0,914.49,696.8
2018,9,16,16,0,843.0,60.0,1.9,18.3,423.0,870.27,671.7
2018,9,16,16,15,811.0,57.0,1.9,17.75,370.0,814.39,636.46
2018,9,16,16,30,779.0,54.0,1.9,17.2,317.0,766.53,605.75
2018,9,16,16,45,731.5,50.0,1.9,16.65,263.5,694.1,555.29
2018,9,16,17,0,684.0,46.0,1.9,16.1,210.0,622.59,502.83
2018,9,16,17,15,605.5,40.5,1.85,15.35,159.0,527.73,428.91
2018,9,16,17,30,527.0,35.0,1.8,14.6,108.0,437.24,353.55
2018,9,16,17,45,373.5,26.5,1.75,13.85,67.0,311.96,234.12
2018,9,16,18,0,220.0,18.0,1.7,13.1,26.0,142.79,0.0
2018,9,16,18,15,110.0,9.0,1.65,12.65,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.0,0.9,8.75,9.0,0.0,0.0
2018,9,17,6,0,174.0,14.0,0.9,9.1,18.0,11.02,0.0
2018,9,17,6,15,341.5,22.5,0.95,9.75,55.5,18.78,7.59
2018,9,17,6,30,509.0,31.0,1.0,10.4,93.0,28.54,19.43
2018,9,17,6,45,592.5,37.0,1.05,11.1,143.0,34.23,25.08
2018,9,17,7,0,676.0,43.0,1.1,11.8,193.0,40.08,30.56
2018,9,17,7,15,725.5,47.0,1.1,12.3,246.5,44.07,34.19
2018,9,17,7,30,775.0,51.0,1.1,12.8,300.0,48.11,37.72
2018,9,17,7,45,808.5,54.0,1.1,13.3,353.0,56.54,45.04
2018,9,17,8,0,842.0,57.0,1.1,13.8,406.0,60.32,48.13
2018,9,17,8,15,865.0,59.5,1.1,14.35,456.5,63.47,50.6
2018,9,17,8,30,888.0,62.0,1.1,14.9,507.0,84.29,51.93
2018,9,17,8,45,904.5,63.5,1.1,15.45,553.5,148.38,81.51
2018,9,17,9,0,921.0,65.0,1.1,16.0,600.0,214.08,129.35
2018,9,17,9,15,930.5,67.5,1.1,16.5,640.5,280.26,185.05
2018,9,17,9,30,940.0,70.0,1.1,17.0,681.0,346.69,242.89
2018,9,17,9,45,945.5,73.5,1.15,17.5,716.0,412.48,299.88
2018,9,17,10,0,951.0,77.0,1.2,18.0,751.0,477.51,354.66
2018,9,17,10,15,958.5,78.0,1.25,18.35,779.5,540.37,406.08
2018,9,17,10,30,966.0,79.0,1.3,18.7,808.0,602.11,454.8
2018,9,17,10,45,971.0,79.5,1.35,19.05,829.0,660.51,499.43
2018,9,17,11,0,976.0,80.0,1.4,19.4,850.0,716.97,541.2
2018,9,17,11,15,979.0,80.0,1.45,19.55,863.0,769.37,579.37
2018,9,17,11,30,982.0,80.0,1.5,19.7,876.0,819.14,613.32
2018,9,17,11,45,983.5,79.5,1.55,19.85,880.5,864.37,643.1
2018,9,17,12,0,985.0,79.0,1.6,20.0,885.0,906.4,670.58
2018,9,17,12,15,983.0,80.0,1.65,19.95,881.5,943.55,695.28
2018,9,17,12,30,981.0,81.0,1.7,19.9,878.0,976.97,717.57
2018,9,17,12,45,977.5,81.0,1.75,19.8,865.5,1004.07,735.99
2018,9,17,13,0,974.0,81.0,1.8,19.7,853.0,1027.1,751.97
2018,9,17,13,15,970.5,80.0,1.8,19.55,833.5,1044.87,764.18
2018,9,17,13,30,967.0,79.0,1.8,19.4,814.0,1058.41,773.9
2018,9,17,13,45,962.0,77.5,1.85,19.2,787.0,1065.59,780.68
2018,9,17,14,0,957.0,76.0,1.9,19.0,760.0,1068.46,784.97
2018,9,17,14,15,948.5,75.0,1.9,18.7,726.0,1064.1,784.43
2018,9,17,14,30,940.0,74.0,1.9,18.4,692.0,1055.54,781.45
2018,9,17,14,45,928.5,72.0,1.95,18.05,651.0,1038.61,774.07
2018,9,17,15,0,917.0,70.0,2.0,17.7,610.0,1017.75,764.23
2018,9,17,15,15,900.5,68.0,2.0,17.7,564.0,988.23,747.0
2018,9,17,15,30,884.0,66.0,2.0,17.7,518.0,955.39,727.53
2018,9,17,15,45,862.0,63.5,1.95,16.8,468.0,913.64,703.59
2018,9,17,16,0,840.0,61.0,1.9,15.9,418.0,869.45,677.46
2018,9,17,16,15,807.5,57.5,1.9,15.35,365.0,822.18,647.98
2018,9,17,16,30,775.0,54.0,1.9,14.8,312.0,763.49,609.03
2018,9,17,16,45,725.5,50.5,1.9,14.2,258.5,690.15,557.45
2018,9,17,17,0,676.0,47.0,1.9,13.6,205.0,617.78,503.66
2018,9,17,17,15,591.5,41.5,1.85,12.95,154.0,518.54,425.12
2018,9,17,17,30,507.0,36.0,1.8,12.3,103.0,433.03,352.1
2018,9,17,17,45,339.0,26.0,1.75,11.7,62.5,286.68,210.68
2018,9,17,18,0,171.0,16.0,1.7,11.1,22.0,112.56,0.0
2018,9,17,18,15,85.5,8.0,1.65,10.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,18,5,45,63.5,7.0,1.0,9.3,8.0,0.0,0.0
2018,9,18,6,0,127.0,14.0,1.0,9.4,16.0,11.02,0.0
2018,9,18,6,15,284.5,25.0,1.05,9.8,52.0,20.79,8.23
2018,9,18,6,30,442.0,36.0,1.1,10.2,88.0,30.07,20.72
2018,9,18,6,45,533.0,43.0,1.15,10.55,137.5,35.91,26.61
2018,9,18,7,0,624.0,50.0,1.2,10.9,187.0,45.46,35.51
2018,9,18,7,15,679.5,54.5,1.2,11.4,240.0,49.59,39.28
2018,9,18,7,30,735.0,59.0,1.2,11.9,293.0,53.8,42.96
2018,9,18,7,45,772.0,62.5,1.15,12.35,346.0,57.02,45.65
2018,9,18,8,0,809.0,66.0,1.1,12.8,399.0,60.25,48.28
2018,9,18,8,15,834.5,68.5,1.1,13.35,449.5,62.54,50.0
2018,9,18,8,30,860.0,71.0,1.1,13.9,500.0,91.46,57.31
2018,9,18,8,45,878.0,73.5,1.1,14.4,546.5,154.92,87.9
2018,9,18,9,0,896.0,76.0,1.1,14.9,593.0,220.21,135.97
2018,9,18,9,15,910.5,77.0,1.1,15.35,634.5,285.11,190.67
2018,9,18,9,30,925.0,78.0,1.1,15.8,676.0,350.83,247.92
2018,9,18,9,45,936.5,78.5,1.15,16.25,711.5,415.58,304.15
2018,9,18,10,0,948.0,79.0,1.2,16.7,747.0,480.22,358.77
2018,9,18,10,15,955.0,80.0,1.2,17.05,775.5,542.69,409.79
2018,9,18,10,30,962.0,81.0,1.2,17.4,804.0,603.98,457.93
2018,9,18,10,45,966.5,81.5,1.25,17.75,824.5,661.88,502.24
2018,9,18,11,0,971.0,82.0,1.3,18.1,845.0,717.78,543.69
2018,9,18,11,15,973.0,82.5,1.3,18.35,857.5,769.7,580.8
2018,9,18,11,30,975.0,83.0,1.3,18.6,870.0,818.93,613.56
2018,9,18,11,45,975.0,83.5,1.35,18.85,874.0,863.66,642.74
2018,9,18,12,0,975.0,84.0,1.4,19.1,878.0,905.12,669.59
2018,9,18,12,15,972.5,84.5,1.45,19.25,873.5,940.98,692.91
2018,9,18,12,30,970.0,85.0,1.5,19.4,869.0,973.1,713.81
2018,9,18,12,45,965.5,85.5,1.5,19.5,856.5,999.48,730.46
2018,9,18,13,0,961.0,86.0,1.5,19.6,844.0,1021.81,744.61
2018,9,18,13,15,956.5,85.5,1.55,19.6,824.0,1038.91,756.67
2018,9,18,13,30,952.0,85.0,1.6,19.6,804.0,1051.82,766.3
2018,9,18,13,45,945.0,84.0,1.6,19.6,776.5,1057.43,770.72
2018,9,18,14,0,938.0,83.0,1.6,19.6,749.0,1058.78,772.71
2018,9,18,14,15,928.5,81.0,1.65,19.4,714.0,1052.18,771.27
2018,9,18,14,30,919.0,79.0,1.7,19.2,679.0,1041.42,767.4
2018,9,18,14,45,905.5,78.0,1.7,18.95,638.5,1023.84,758.67
2018,9,18,15,0,892.0,77.0,1.7,18.7,598.0,1002.52,747.65
2018,9,18,15,15,874.5,74.5,1.7,18.7,552.0,971.77,729.75
2018,9,18,15,30,857.0,72.0,1.7,18.7,506.0,937.83,709.7
2018,9,18,15,45,832.0,69.5,1.8,17.9,456.0,904.79,693.36
2018,9,18,16,0,807.0,67.0,1.9,17.1,406.0,858.06,666.81
2018,9,18,16,15,771.5,63.5,1.9,16.45,353.5,798.66,628.88
2018,9,18,16,30,736.0,60.0,1.9,15.8,301.0,738.34,588.82
2018,9,18,16,45,682.0,55.0,1.9,15.15,247.5,660.44,533.55
2018,9,18,17,0,628.0,50.0,1.9,14.5,194.0,583.92,476.23
2018,9,18,17,15,537.0,43.5,1.9,13.75,144.0,488.08,400.11
2018,9,18,17,30,446.0,37.0,1.9,13.0,94.0,392.38,318.35
2018,9,18,17,45,288.0,25.5,1.85,12.25,56.0,250.79,176.19
2018,9,18,18,0,130.0,14.0,1.8,11.5,18.0,87.0,0.0
2018,9,18,18,15,65.0,7.0,1.7,11.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,19,5,45,38.5,5.5,0.9,8.5,6.0,0.0,0.0
2018,9,19,6,0,77.0,11.0,0.9,8.7,12.0,8.65,0.0
2018,9,19,6,15,224.5,25.0,1.0,9.2,47.0,20.67,7.24
2018,9,19,6,30,372.0,39.0,1.1,9.7,82.0,32.29,22.63
2018,9,19,6,45,470.0,47.5,1.15,10.2,130.5,39.12,29.48
2018,9,19,7,0,568.0,56.0,1.2,10.7,179.0,46.1,36.09
2018,9,19,7,15,630.0,62.0,1.15,11.25,232.5,50.89,40.47
2018,9,19,7,30,692.0,68.0,1.1,11.8,286.0,55.75,44.73
2018,9,19,7,45,733.5,72.0,1.05,12.3,339.5,63.73,51.65
2018,9,19,8,0,775.0,76.0,1.0,12.8,393.0,67.1,54.35
2018,9,19,8,15,803.5,79.5,0.9,13.5,444.0,69.86,56.42
2018,9,19,8,30,832.0,83.0,0.8,14.2,495.0,94.23,58.8
2018,9,19,8,45,853.5,84.5,0.75,14.85,542.0,156.51,89.57
2018,9,19,9,0,875.0,86.0,0.7,15.5,589.0,225.98,140.87
2018,9,19,9,15,890.5,88.0,0.65,16.3,631.0,290.82,194.56
2018,9,19,9,30,906.0,90.0,0.6,17.1,673.0,356.64,250.37
2018,9,19,9,45,916.5,92.0,0.6,17.9,708.5,421.33,304.74
2018,9,19,10,0,927.0,94.0,0.6,18.7,744.0,485.85,357.1
2018,9,19,10,15,934.5,95.5,0.65,19.45,773.0,548.05,406.15
2018,9,19,10,30,942.0,97.0,0.7,20.2,802.0,609.17,452.45
2018,9,19,10,45,947.0,97.5,0.75,21.0,822.5,666.57,494.3
2018,9,19,11,0,952.0,98.0,0.8,21.8,843.0,722.08,533.3
2018,9,19,11,15,955.0,99.0,0.85,22.3,856.0,774.5,569.54
2018,9,19,11,30,958.0,100.0,0.9,22.8,869.0,824.39,602.15
2018,9,19,11,45,958.5,100.5,1.0,23.3,873.5,869.07,630.61
2018,9,19,12,0,959.0,101.0,1.1,23.8,878.0,910.58,656.88
2018,9,19,12,15,958.0,101.0,1.15,24.0,874.0,946.94,679.75
2018,9,19,12,30,957.0,101.0,1.2,24.2,870.0,979.69,700.35
2018,9,19,12,45,953.5,100.5,1.25,24.4,857.5,1005.84,716.88
2018,9,19,13,0,950.0,100.0,1.3,24.6,845.0,1027.98,731.07
2018,9,19,13,15,945.0,99.0,1.35,24.6,824.5,1044.03,742.23
2018,9,19,13,30,940.0,98.0,1.4,24.6,804.0,1055.9,751.05
2018,9,19,13,45,932.0,97.0,1.45,24.6,776.0,1060.54,755.64
2018,9,19,14,0,924.0,96.0,1.5,24.6,748.0,1060.95,757.87
2018,9,19,14,15,913.0,94.5,1.55,24.5,712.5,1053.56,755.77
2018,9,19,14,30,902.0,93.0,1.6,24.4,677.0,1042.1,751.34
2018,9,19,14,45,887.0,91.0,1.6,24.25,636.0,1022.05,741.0
2018,9,19,15,0,872.0,89.0,1.6,24.1,595.0,1010.86,736.5
2018,9,19,15,15,852.5,86.0,1.6,24.1,548.0,977.5,717.3
2018,9,19,15,30,833.0,83.0,1.6,24.1,501.0,940.94,696.11
2018,9,19,15,45,805.0,79.5,1.65,23.35,450.0,892.77,669.5
2018,9,19,16,0,777.0,76.0,1.7,22.6,399.0,842.42,640.58
2018,9,19,16,15,736.5,72.0,1.65,21.9,345.5,778.47,599.92
2018,9,19,16,30,696.0,68.0,1.6,21.2,292.0,720.3,561.86
2018,9,19,16,45,637.0,62.5,1.55,20.5,239.0,639.5,505.29
2018,9,19,17,0,578.0,57.0,1.5,19.8,186.0,560.78,447.23
2018,9,19,17,15,481.5,48.5,1.45,18.7,136.5,453.55,364.16
2018,9,19,17,30,385.0,40.0,1.4,17.6,87.0,352.99,279.85
2018,9,19,17,45,241.0,27.0,1.3,16.55,51.5,218.33,140.35
2018,9,19,18,0,97.0,14.0,1.2,15.5,16.0,67.7,0.0
2018,9,19,18,15,48.5,7.0,1.15,14.95,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,0.6,10.0,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,0.6,10.1,12.0,8.65,0.0
2018,9,20,6,15,238.5,24.0,0.5,10.95,46.5,19.89,5.58
2018,9,20,6,30,393.0,37.0,0.4,11.8,81.0,30.75,21.05
2018,9,20,6,45,492.0,44.5,0.35,12.7,130.0,36.87,27.21
2018,9,20,7,0,591.0,52.0,0.3,13.6,179.0,43.2,33.13
2018,9,20,7,15,651.0,58.0,0.3,14.45,232.5,48.13,37.54
2018,9,20,7,30,711.0,64.0,0.3,15.3,286.0,57.46,45.65
2018,9,20,7,45,751.0,68.0,0.3,16.2,339.5,60.93,48.39
2018,9,20,8,0,791.0,72.0,0.3,17.1,393.0,64.4,51.07
2018,9,20,8,15,818.0,75.5,0.35,18.05,444.0,67.26,53.15
2018,9,20,8,30,845.0,79.0,0.4,19.0,495.0,94.11,56.19
2018,9,20,8,45,865.0,81.5,0.45,19.95,542.0,157.82,87.93
2018,9,20,9,0,885.0,84.0,0.5,20.9,589.0,228.51,139.33
2018,9,20,9,15,900.5,85.5,0.55,21.75,631.0,293.61,192.32
2018,9,20,9,30,916.0,87.0,0.6,22.6,673.0,359.66,247.46
2018,9,20,9,45,928.5,87.0,0.65,23.45,708.5,424.07,300.72
2018,9,20,10,0,941.0,87.0,0.7,24.3,744.0,488.44,352.26
2018,9,20,10,15,948.0,88.5,0.7,24.9,772.5,551.07,400.55
2018,9,20,10,30,955.0,90.0,0.7,25.5,801.0,612.54,445.95
2018,9,20,10,45,959.5,91.0,0.75,26.1,821.5,670.62,487.73
2018,9,20,11,0,964.0,92.0,0.8,26.7,842.0,726.74,526.7
2018,9,20,11,15,966.0,92.0,0.85,27.0,854.0,777.96,561.87
2018,9,20,11,30,968.0,92.0,0.9,27.3,866.0,826.47,593.11
2018,9,20,11,45,969.0,92.0,0.9,27.6,870.0,871.26,620.07
2018,9,20,12,0,970.0,92.0,0.9,27.9,874.0,912.87,644.73
2018,9,20,12,15,969.0,92.5,0.95,27.95,870.5,949.87,667.88
2018,9,20,12,30,968.0,93.0,1.0,28.0,867.0,983.23,688.81
2018,9,20,12,45,965.5,92.0,1.05,28.1,854.5,1009.82,705.55
2018,9,20,13,0,963.0,91.0,1.1,28.2,842.0,1032.39,720.02
2018,9,20,13,15,958.0,90.0,1.15,28.15,821.5,1048.41,731.14
2018,9,20,13,30,953.0,89.0,1.2,28.1,801.0,1060.18,739.94
2018,9,20,13,45,945.5,88.0,1.2,28.05,772.5,1065.19,743.96
2018,9,20,14,0,938.0,87.0,1.2,28.0,744.0,1065.92,745.66
2018,9,20,14,15,927.5,85.5,1.2,27.8,709.0,1058.79,743.29
2018,9,20,14,30,917.0,84.0,1.2,27.6,674.0,1047.52,738.67
2018,9,20,14,45,903.5,82.0,1.25,27.45,633.0,1028.62,730.3
2018,9,20,15,0,890.0,80.0,1.3,27.3,592.0,1005.94,719.68
2018,9,20,15,15,871.5,77.0,1.3,27.3,545.0,973.47,701.63
