Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,15,30,853.0,74.0,1.3,27.3,498.0,937.85,681.52
2018,9,20,15,45,827.0,71.0,1.25,26.65,447.5,903.16,662.73
2018,9,20,16,0,801.0,68.0,1.2,26.0,397.0,854.76,634.46
2018,9,20,16,15,764.5,64.0,1.2,25.05,344.0,793.79,598.26
2018,9,20,16,30,728.0,60.0,1.2,24.1,291.0,731.97,559.84
2018,9,20,16,45,672.0,55.0,1.15,23.15,238.0,652.5,506.05
2018,9,20,17,0,616.0,50.0,1.1,22.2,185.0,581.58,455.28
2018,9,20,17,15,524.0,42.5,1.05,20.9,135.5,477.79,376.63
2018,9,20,17,30,432.0,35.0,1.0,19.6,86.0,380.78,296.39
2018,9,20,17,45,271.0,23.5,0.9,18.3,50.0,232.39,132.85
2018,9,20,18,0,110.0,12.0,0.8,17.0,14.0,73.72,0.0
2018,9,20,18,15,55.0,6.0,0.85,16.7,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,21,5,45,48.0,5.0,0.9,10.85,5.5,0.0,0.0
2018,9,21,6,0,96.0,10.0,0.8,10.9,11.0,7.87,0.0
2018,9,21,6,15,254.0,22.0,0.85,11.8,45.0,18.24,3.33
2018,9,21,6,30,412.0,34.0,0.9,12.7,79.0,28.35,18.78
2018,9,21,6,45,506.0,41.5,0.95,13.6,127.5,34.58,25.0
2018,9,21,7,0,600.0,49.0,1.0,14.5,176.0,40.97,30.95
2018,9,21,7,15,657.5,54.5,1.0,15.2,228.5,49.37,38.47
2018,9,21,7,30,715.0,60.0,1.0,15.9,281.0,54.34,42.75
2018,9,21,7,45,753.0,63.5,1.0,16.6,333.5,57.5,45.31
2018,9,21,8,0,791.0,67.0,1.0,17.3,386.0,60.68,47.8
2018,9,21,8,15,817.0,70.5,1.0,18.0,436.5,63.64,50.05
2018,9,21,8,30,843.0,74.0,1.0,18.7,487.0,92.59,54.05
2018,9,21,8,45,861.5,76.5,1.0,19.45,533.0,161.58,91.27
2018,9,21,9,0,880.0,79.0,1.0,20.2,579.0,226.12,138.78
2018,9,21,9,15,894.0,81.0,1.0,20.85,620.0,290.8,192.39
2018,9,21,9,30,908.0,83.0,1.0,21.5,661.0,356.27,247.96
2018,9,21,9,45,918.5,84.0,1.0,22.2,696.0,420.15,301.56
2018,9,21,10,0,929.0,85.0,1.0,22.9,731.0,483.81,353.22
2018,9,21,10,15,936.5,86.0,1.0,23.4,759.0,545.49,401.73
2018,9,21,10,30,944.0,87.0,1.0,23.9,787.0,606.06,447.45
2018,9,21,10,45,948.5,88.5,1.05,24.45,807.5,663.9,489.83
2018,9,21,11,0,953.0,90.0,1.1,25.0,828.0,719.81,529.4
2018,9,21,11,15,956.0,90.0,1.1,25.3,840.5,771.1,564.64
2018,9,21,11,30,959.0,90.0,1.1,25.6,853.0,819.79,595.75
2018,9,21,11,45,959.5,90.5,1.15,25.9,857.0,864.18,623.66
2018,9,21,12,0,960.0,91.0,1.2,26.2,861.0,905.39,649.34
2018,9,21,12,15,957.5,91.5,1.2,26.25,856.5,940.61,671.02
2018,9,21,12,30,955.0,92.0,1.2,26.3,852.0,972.13,690.35
2018,9,21,12,45,950.5,92.0,1.25,26.3,839.0,997.43,706.83
2018,9,21,13,0,946.0,92.0,1.3,26.3,826.0,1018.7,720.99
2018,9,21,13,15,941.0,91.5,1.3,26.2,806.0,1034.85,731.61
2018,9,21,13,30,936.0,91.0,1.3,26.1,786.0,1046.85,739.89
2018,9,21,13,45,928.5,90.0,1.3,25.95,758.0,1051.59,744.09
2018,9,21,14,0,921.0,89.0,1.3,25.8,730.0,1052.13,745.99
2018,9,21,14,15,910.5,87.5,1.3,25.55,695.5,1044.89,743.63
2018,9,21,14,30,900.0,86.0,1.3,25.3,661.0,1033.59,739.02
2018,9,21,14,45,886.0,84.0,1.3,25.0,620.0,1014.21,729.68
2018,9,21,15,0,872.0,82.0,1.3,24.7,579.0,991.15,718.15
2018,9,21,15,15,853.0,79.0,1.3,24.7,532.5,958.41,699.62
2018,9,21,15,30,834.0,76.0,1.3,24.7,486.0,934.06,686.49
2018,9,21,15,45,807.0,73.0,1.3,23.9,436.0,887.31,660.45
2018,9,21,16,0,780.0,70.0,1.3,23.1,386.0,838.39,632.4
2018,9,21,16,15,741.5,66.0,1.25,22.35,333.5,776.12,593.35
2018,9,21,16,30,703.0,62.0,1.2,21.6,281.0,713.17,552.27
2018,9,21,16,45,644.0,56.0,1.15,20.9,228.0,637.06,499.39
2018,9,21,17,0,585.0,50.0,1.1,20.2,175.0,557.74,441.04
2018,9,21,17,15,489.0,42.5,1.05,19.0,127.0,452.33,359.72
2018,9,21,17,30,393.0,35.0,1.0,17.8,79.0,353.94,276.43
2018,9,21,17,45,239.5,22.5,0.9,16.6,45.0,208.67,99.64
2018,9,21,18,0,86.0,10.0,0.8,15.4,11.0,58.12,0.0
2018,9,21,18,15,43.0,5.0,0.75,14.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,22,5,45,39.0,4.5,0.8,8.95,5.0,0.0,0.0
2018,9,22,6,0,78.0,9.0,0.8,9.1,10.0,7.08,0.0
2018,9,22,6,15,229.5,21.5,0.75,9.7,42.5,17.78,1.65
2018,9,22,6,30,381.0,34.0,0.7,10.3,75.0,28.24,18.81
2018,9,22,6,45,480.5,42.5,0.6,10.95,123.5,35.23,25.87
2018,9,22,7,0,580.0,51.0,0.5,11.6,172.0,42.36,32.6
2018,9,22,7,15,641.5,57.0,0.5,12.4,225.0,47.3,37.09
2018,9,22,7,30,703.0,63.0,0.5,13.2,278.0,56.59,45.27
2018,9,22,7,45,743.0,66.5,0.45,14.0,330.5,59.67,47.74
2018,9,22,8,0,783.0,70.0,0.4,14.8,383.0,62.79,50.17
2018,9,22,8,15,811.0,73.5,0.35,15.8,434.0,65.71,52.32
2018,9,22,8,30,839.0,77.0,0.3,16.8,485.0,96.7,56.83
2018,9,22,8,45,859.0,79.5,0.3,17.8,531.5,160.07,90.12
2018,9,22,9,0,879.0,82.0,0.3,18.8,578.0,230.29,142.06
2018,9,22,9,15,893.0,84.0,0.3,19.75,619.5,295.02,195.03
2018,9,22,9,30,907.0,86.0,0.3,20.7,661.0,360.52,249.59
2018,9,22,9,45,916.5,88.5,0.3,21.65,696.0,425.25,302.56
2018,9,22,10,0,926.0,91.0,0.3,22.6,731.0,489.69,353.28
2018,9,22,10,15,934.0,92.0,0.4,23.25,759.5,551.56,401.41
2018,9,22,10,30,942.0,93.0,0.5,23.9,788.0,612.37,447.07
2018,9,22,10,45,947.5,93.5,0.6,24.6,808.5,669.9,488.82
2018,9,22,11,0,953.0,94.0,0.7,25.3,829.0,725.57,527.95
2018,9,22,11,15,956.0,94.5,0.75,25.45,841.5,777.35,563.86
2018,9,22,11,30,959.0,95.0,0.8,25.6,854.0,826.57,595.91
2018,9,22,11,45,960.0,95.0,0.9,25.8,858.0,870.91,624.53
2018,9,22,12,0,961.0,95.0,1.0,26.0,862.0,912.07,651.05
2018,9,22,12,15,962.0,94.0,1.05,26.0,858.5,948.88,674.48
2018,9,22,12,30,963.0,93.0,1.1,26.0,855.0,982.13,695.73
2018,9,22,12,45,963.0,91.0,1.2,25.95,843.5,1009.67,714.56
2018,9,22,13,0,963.0,89.0,1.3,25.9,832.0,1033.27,731.14
2018,9,22,13,15,958.0,88.5,1.35,25.7,811.5,1049.59,743.0
2018,9,22,13,30,953.0,88.0,1.4,25.5,791.0,1061.7,752.55
2018,9,22,13,45,945.0,87.0,1.45,25.3,762.5,1065.97,757.52
2018,9,22,14,0,937.0,86.0,1.5,25.1,734.0,1065.97,760.13
2018,9,22,14,15,925.5,84.5,1.5,24.75,698.0,1057.59,757.38
2018,9,22,14,30,914.0,83.0,1.5,24.4,662.0,1045.09,752.32
2018,9,22,14,45,899.5,81.0,1.5,24.05,620.5,1024.97,742.62
2018,9,22,15,0,885.0,79.0,1.5,23.7,579.0,1001.12,730.67
2018,9,22,15,15,866.0,76.5,1.5,23.7,532.5,968.68,712.19
2018,9,22,15,30,847.0,74.0,1.5,23.7,486.0,944.58,699.12
2018,9,22,15,45,820.0,71.0,1.45,22.85,435.5,897.46,672.1
2018,9,22,16,0,793.0,68.0,1.4,22.0,385.0,848.14,643.09
2018,9,22,16,15,755.0,63.5,1.3,21.3,332.0,785.24,602.7
2018,9,22,16,30,717.0,59.0,1.2,20.6,279.0,721.65,560.35
2018,9,22,16,45,658.5,53.5,1.15,19.85,226.0,639.79,503.18
2018,9,22,17,0,600.0,48.0,1.1,19.1,173.0,566.97,449.32
2018,9,22,17,15,501.0,40.5,1.0,18.1,124.5,458.83,364.81
2018,9,22,17,30,402.0,33.0,0.9,17.1,76.0,358.23,278.11
2018,9,22,17,45,244.5,21.0,0.85,16.1,43.0,207.95,69.1
2018,9,22,18,0,87.0,9.0,0.8,15.1,10.0,57.91,0.0
2018,9,22,18,15,43.5,4.5,0.75,14.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.0,0.8,9.4,5.0,0.0,0.0
2018,9,23,6,0,77.0,10.0,0.8,9.6,10.0,7.87,0.0
2018,9,23,6,15,232.0,22.0,0.8,10.25,42.0,18.27,0.0
2018,9,23,6,30,387.0,34.0,0.8,10.9,74.0,28.31,18.7
2018,9,23,6,45,490.0,41.5,0.8,11.5,122.5,34.51,25.12
2018,9,23,7,0,593.0,49.0,0.8,12.1,171.0,40.93,31.21
2018,9,23,7,15,654.5,54.5,0.75,12.75,224.0,49.36,38.86
2018,9,23,7,30,716.0,60.0,0.7,13.4,277.0,54.37,43.24
2018,9,23,7,45,756.0,63.0,0.7,14.0,329.5,57.17,45.53
2018,9,23,8,0,796.0,66.0,0.7,14.6,382.0,60.03,47.79
2018,9,23,8,15,823.0,69.0,0.75,15.3,432.5,62.68,49.8
2018,9,23,8,30,850.0,72.0,0.8,16.0,483.0,102.01,60.26
2018,9,23,8,45,869.5,74.5,0.8,16.7,529.5,165.3,94.38
2018,9,23,9,0,889.0,77.0,0.8,17.4,576.0,230.59,143.53
2018,9,23,9,15,901.5,79.5,0.85,18.05,617.0,295.87,198.46
2018,9,23,9,30,914.0,82.0,0.9,18.7,658.0,361.75,255.05
2018,9,23,9,45,923.0,84.0,0.95,19.35,692.5,426.24,309.81
2018,9,23,10,0,932.0,86.0,1.0,20.0,727.0,490.35,362.54
2018,9,23,10,15,939.5,87.0,1.0,20.5,755.0,552.2,411.56
2018,9,23,10,30,947.0,88.0,1.0,21.0,783.0,612.92,457.77
2018,9,23,10,45,952.0,89.0,1.05,21.5,803.5,670.72,500.59
2018,9,23,11,0,957.0,90.0,1.1,22.0,824.0,726.62,540.63
2018,9,23,11,15,960.0,90.5,1.15,22.35,836.5,778.47,577.04
2018,9,23,11,30,963.0,91.0,1.2,22.7,849.0,827.72,609.21
2018,9,23,11,45,964.5,91.0,1.2,23.1,853.5,872.48,636.77
2018,9,23,12,0,966.0,91.0,1.2,23.5,858.0,914.08,662.0
2018,9,23,12,15,967.0,89.5,1.25,23.55,854.0,950.37,685.32
2018,9,23,12,30,968.0,88.0,1.3,23.6,850.0,983.06,706.4
2018,9,23,12,45,968.0,86.0,1.35,23.7,838.0,1010.51,724.12
2018,9,23,13,0,968.0,84.0,1.4,23.8,826.0,1034.01,739.51
2018,9,23,13,15,963.0,83.0,1.45,23.6,805.0,1049.66,751.07
2018,9,23,13,30,958.0,82.0,1.5,23.4,784.0,1061.04,760.26
2018,9,23,13,45,951.5,80.5,1.55,23.2,756.0,1066.06,765.72
2018,9,23,14,0,945.0,79.0,1.6,23.0,728.0,1066.78,768.78
2018,9,23,14,15,935.0,77.5,1.65,22.65,693.0,1059.69,767.6
2018,9,23,14,30,925.0,76.0,1.7,22.3,658.0,1048.45,764.03
2018,9,23,14,45,911.0,74.0,1.7,21.95,616.0,1028.52,754.28
2018,9,23,15,0,897.0,72.0,1.7,21.6,574.0,1004.8,742.23
2018,9,23,15,15,878.5,70.0,1.7,21.6,528.0,973.1,723.97
2018,9,23,15,30,860.0,68.0,1.7,21.6,482.0,938.28,703.58
2018,9,23,15,45,835.0,65.0,1.7,20.7,432.0,893.15,678.28
2018,9,23,16,0,810.0,62.0,1.7,19.8,382.0,856.1,657.86
2018,9,23,16,15,773.5,58.5,1.6,19.15,329.5,795.37,618.19
2018,9,23,16,30,737.0,55.0,1.5,18.5,277.0,733.86,576.58
2018,9,23,16,45,679.5,50.0,1.4,17.85,224.0,652.82,518.48
2018,9,23,17,0,622.0,45.0,1.3,17.2,171.0,573.49,458.36
2018,9,23,17,15,522.5,38.0,1.2,16.25,122.5,471.57,377.31
2018,9,23,17,30,423.0,31.0,1.1,15.3,74.0,370.73,287.66
2018,9,23,17,45,253.5,20.0,0.95,14.3,41.5,210.13,23.94
2018,9,23,18,0,84.0,9.0,0.8,13.3,9.0,56.16,0.0
2018,9,23,18,15,42.0,4.5,0.8,12.8,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,9,24,5,45,43.0,5.0,0.6,8.95,5.0,0.0,0.0
2018,9,24,6,0,86.0,10.0,0.5,9.1,10.0,7.87,0.0
2018,9,24,6,15,251.0,21.5,0.5,9.65,42.5,17.93,0.0
2018,9,24,6,30,416.0,33.0,0.5,10.2,75.0,27.63,18.08
2018,9,24,6,45,519.5,40.0,0.45,10.7,124.0,33.51,24.32
2018,9,24,7,0,623.0,47.0,0.4,11.2,173.0,42.98,33.19
2018,9,24,7,15,683.0,51.5,0.4,12.0,226.0,47.2,37.06
2018,9,24,7,30,743.0,56.0,0.4,12.8,279.0,51.54,40.84
2018,9,24,7,45,782.5,59.0,0.4,13.55,332.5,54.49,43.25
2018,9,24,8,0,822.0,62.0,0.4,14.3,386.0,57.49,45.63
2018,9,24,8,15,848.0,65.0,0.45,15.25,437.0,66.52,53.19
2018,9,24,8,30,874.0,68.0,0.5,16.2,488.0,102.61,59.12
2018,9,24,8,45,893.0,70.0,0.5,17.1,534.5,166.99,94.24
2018,9,24,9,0,912.0,72.0,0.5,18.0,581.0,233.27,144.09
2018,9,24,9,15,924.5,74.5,0.6,18.8,622.5,299.95,199.94
2018,9,24,9,30,937.0,77.0,0.7,19.6,664.0,367.2,257.33
2018,9,24,9,45,946.5,78.0,0.75,20.4,698.5,432.38,312.08
2018,9,24,10,0,956.0,79.0,0.8,21.2,733.0,497.16,364.69
2018,9,24,10,15,962.0,80.0,0.85,21.65,760.5,559.5,414.04
2018,9,24,10,30,968.0,81.0,0.9,22.1,788.0,620.5,460.53
2018,9,24,10,45,972.0,82.0,0.95,22.55,808.0,678.66,503.35
2018,9,24,11,0,976.0,83.0,1.0,23.0,828.0,734.75,543.29
2018,9,24,11,15,978.5,83.5,1.05,23.25,840.5,786.97,579.87
2018,9,24,11,30,981.0,84.0,1.1,23.5,853.0,836.5,611.81
2018,9,24,11,45,981.5,84.0,1.1,23.8,856.5,881.0,639.16
2018,9,24,12,0,982.0,84.0,1.1,24.1,860.0,922.2,664.14
2018,9,24,12,15,978.5,85.5,1.15,24.2,855.0,957.99,686.86
2018,9,24,12,30,975.0,87.0,1.2,24.3,850.0,989.96,707.23
2018,9,24,12,45,969.5,87.5,1.2,24.4,836.5,1015.05,722.51
2018,9,24,13,0,964.0,88.0,1.2,24.5,823.0,1035.99,735.36
2018,9,24,13,15,958.5,88.0,1.25,24.45,802.5,1052.19,746.82
2018,9,24,13,30,953.0,88.0,1.3,24.4,782.0,1064.17,755.92
2018,9,24,13,45,945.5,86.5,1.3,24.35,753.5,1068.16,759.42
2018,9,24,14,0,938.0,85.0,1.3,24.3,725.0,1067.86,760.58
2018,9,24,14,15,927.0,84.0,1.3,24.1,689.5,1060.37,757.99
2018,9,24,14,30,916.0,83.0,1.3,23.9,654.0,1048.8,753.12
2018,9,24,14,45,901.0,80.5,1.3,23.7,612.0,1027.34,742.24
2018,9,24,15,0,886.0,78.0,1.3,23.5,570.0,1002.15,729.15
2018,9,24,15,15,866.5,75.5,1.3,23.5,523.5,969.01,710.4
2018,9,24,15,30,847.0,73.0,1.3,23.5,477.0,944.22,696.99
2018,9,24,15,45,818.0,70.5,1.3,22.7,426.0,895.69,669.73
2018,9,24,16,0,789.0,68.0,1.3,21.9,375.0,845.06,640.41
2018,9,24,16,15,746.5,63.5,1.25,21.1,321.5,778.08,597.95
2018,9,24,16,30,704.0,59.0,1.2,20.3,268.0,710.72,553.4
2018,9,24,16,45,639.5,54.0,1.2,19.5,215.5,631.5,498.1
2018,9,24,17,0,575.0,49.0,1.2,18.7,163.0,549.34,436.89
2018,9,24,17,15,467.0,41.0,1.1,17.55,115.5,434.82,346.48
2018,9,24,17,30,359.0,33.0,1.0,16.4,68.0,328.21,251.0
2018,9,24,17,45,204.5,19.5,0.95,15.2,37.0,175.72,0.0
2018,9,24,18,0,50.0,6.0,0.9,14.0,6.0,4.72,0.0
2018,9,24,18,15,25.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,25,5,45,32.5,3.5,0.8,9.35,3.5,0.0,0.0
2018,9,25,6,0,65.0,7.0,0.8,9.4,7.0,5.51,0.0
2018,9,25,6,15,235.0,19.0,0.75,10.0,39.0,15.75,0.0
2018,9,25,6,30,405.0,31.0,0.7,10.6,71.0,25.92,16.44
2018,9,25,6,45,506.0,38.5,0.65,11.15,119.0,32.23,23.08
2018,9,25,7,0,607.0,46.0,0.6,11.7,167.0,42.0,32.2
2018,9,25,7,15,667.0,51.0,0.55,12.4,219.5,46.63,36.46
2018,9,25,7,30,727.0,56.0,0.5,13.1,272.0,51.33,40.6
2018,9,25,7,45,765.5,59.5,0.45,13.8,324.5,54.62,43.33
2018,9,25,8,0,804.0,63.0,0.4,14.5,377.0,57.93,45.99
2018,9,25,8,15,829.5,66.0,0.45,15.5,427.0,60.64,48.0
2018,9,25,8,30,855.0,69.0,0.5,16.5,477.0,104.28,59.98
2018,9,25,8,45,873.5,71.5,0.55,17.5,523.0,167.78,95.38
2018,9,25,9,0,892.0,74.0,0.6,18.5,569.0,233.14,144.87
2018,9,25,9,15,906.0,76.0,0.65,19.2,610.0,298.57,199.69
2018,9,25,9,30,920.0,78.0,0.7,19.9,651.0,364.76,256.04
2018,9,25,9,45,929.5,79.5,0.8,20.55,685.5,429.3,310.6
2018,9,25,10,0,939.0,81.0,0.9,21.2,720.0,493.49,363.24
2018,9,25,10,15,945.5,82.0,0.95,21.6,747.5,555.09,412.2
2018,9,25,10,30,952.0,83.0,1.0,22.0,775.0,615.44,458.42
2018,9,25,10,45,956.5,84.0,1.05,22.35,795.0,673.03,501.17
2018,9,25,11,0,961.0,85.0,1.1,22.7,815.0,728.63,541.15
2018,9,25,11,15,962.5,86.0,1.15,22.95,826.5,779.86,577.22
2018,9,25,11,30,964.0,87.0,1.2,23.2,838.0,828.36,608.74
2018,9,25,11,45,964.5,87.0,1.2,23.4,841.5,872.12,636.11
2018,9,25,12,0,965.0,87.0,1.2,23.6,845.0,912.64,661.15
2018,9,25,12,15,963.5,87.0,1.2,23.75,840.5,947.99,682.85
2018,9,25,12,30,962.0,87.0,1.2,23.9,836.0,979.65,702.18
2018,9,25,12,45,958.5,86.5,1.2,24.0,823.0,1005.06,717.75
2018,9,25,13,0,955.0,86.0,1.2,24.1,810.0,1026.44,730.94
2018,9,25,13,15,950.0,85.5,1.2,24.15,789.5,1042.24,740.97
2018,9,25,13,30,945.0,85.0,1.2,24.2,769.0,1053.86,748.65
2018,9,25,13,45,937.5,83.5,1.2,24.25,740.5,1057.58,751.69
2018,9,25,14,0,930.0,82.0,1.2,24.3,712.0,1057.05,752.42
2018,9,25,14,15,919.0,81.0,1.2,24.2,677.0,1049.38,749.42
2018,9,25,14,30,908.0,80.0,1.2,24.1,642.0,1037.66,744.17
2018,9,25,14,45,894.0,78.0,1.15,24.0,601.0,1017.74,733.04
2018,9,25,15,0,880.0,76.0,1.1,23.9,560.0,994.12,719.78
2018,9,25,15,15,860.0,73.5,1.1,23.9,513.5,960.45,700.8
2018,9,25,15,30,840.0,71.0,1.1,23.9,467.0,935.15,687.17
2018,9,25,15,45,812.5,67.5,1.05,23.4,416.5,886.79,658.6
2018,9,25,16,0,785.0,64.0,1.0,22.9,366.0,836.35,628.16
2018,9,25,16,15,745.5,60.5,0.95,22.0,314.0,773.5,589.1
2018,9,25,16,30,706.0,57.0,0.9,21.1,262.0,710.05,547.84
2018,9,25,16,45,645.0,51.5,0.9,20.25,210.0,626.36,489.93
2018,9,25,17,0,584.0,46.0,0.9,19.4,158.0,552.55,435.42
2018,9,25,17,15,479.5,38.0,0.85,18.15,111.0,440.54,347.76
2018,9,25,17,30,375.0,30.0,0.8,16.9,64.0,336.84,252.24
2018,9,25,17,45,215.5,18.5,0.8,15.65,35.0,150.84,0.0
2018,9,25,18,0,56.0,7.0,0.8,14.4,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,0.75,14.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,0.6,9.4,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,0.6,9.5,6.0,4.72,0.0
2018,9,26,6,15,138.0,19.0,0.55,10.0,29.5,14.46,0.0
2018,9,26,6,30,219.0,32.0,0.5,10.5,53.0,24.35,14.98
2018,9,26,6,45,274.0,47.5,0.45,11.05,90.5,35.81,26.25
2018,9,26,7,0,329.0,63.0,0.4,11.6,128.0,47.07,36.74
2018,9,26,7,15,334.5,80.5,0.35,12.3,163.0,58.92,47.47
2018,9,26,7,30,340.0,98.0,0.3,13.0,198.0,70.28,57.46
2018,9,26,7,45,324.0,122.0,0.3,13.7,231.5,86.57,71.51
2018,9,26,8,0,308.0,146.0,0.3,14.4,265.0,100.87,83.48
2018,9,26,8,15,387.0,151.5,0.3,15.5,321.5,102.64,84.31
2018,9,26,8,30,466.0,157.0,0.3,16.6,378.0,130.13,90.1
2018,9,26,8,45,589.5,140.5,0.3,17.65,447.5,174.19,111.83
2018,9,26,9,0,713.0,124.0,0.3,18.7,517.0,230.05,149.34
2018,9,26,9,15,805.5,103.5,0.3,19.7,578.5,293.17,197.92
2018,9,26,9,30,898.0,83.0,0.3,20.7,640.0,363.84,253.78
2018,9,26,9,45,889.5,92.0,0.35,21.65,669.0,426.32,305.54
2018,9,26,10,0,881.0,101.0,0.4,22.6,698.0,486.46,353.57
2018,9,26,10,15,875.5,108.5,0.45,23.35,721.5,544.38,398.16
2018,9,26,10,30,870.0,116.0,0.5,24.1,745.0,603.42,441.53
2018,9,26,10,45,903.5,105.0,0.5,24.9,773.5,661.23,482.1
2018,9,26,11,0,937.0,94.0,0.5,25.7,802.0,722.92,523.67
2018,9,26,11,15,875.5,125.0,0.55,26.3,794.5,762.83,549.23
2018,9,26,11,30,814.0,156.0,0.6,26.9,787.0,789.16,565.5
2018,9,26,11,45,673.0,220.5,0.65,27.5,744.0,780.79,557.48
2018,9,26,12,0,532.0,285.0,0.7,28.1,701.0,748.38,534.05
2018,9,26,12,15,571.5,266.0,0.7,28.45,710.5,791.33,562.78
2018,9,26,12,30,611.0,247.0,0.7,28.8,720.0,839.03,593.07
2018,9,26,12,45,641.0,229.5,0.75,29.1,718.5,874.45,616.17
2018,9,26,13,0,671.0,212.0,0.8,29.4,717.0,907.49,637.84
2018,9,26,13,15,750.0,172.5,0.85,29.3,723.0,963.03,673.32
2018,9,26,13,30,829.0,133.0,0.9,29.2,729.0,1006.44,700.97
2018,9,26,13,45,822.0,129.0,0.95,29.1,701.0,1007.49,703.27
2018,9,26,14,0,815.0,125.0,1.0,29.0,673.0,1004.52,703.88
2018,9,26,14,15,721.5,146.0,1.05,28.65,613.0,946.19,671.18
2018,9,26,14,30,628.0,167.0,1.1,28.3,553.0,875.34,630.33
2018,9,26,14,45,640.5,149.5,1.15,28.0,520.5,867.14,628.96
2018,9,26,15,0,653.0,132.0,1.2,27.7,488.0,854.91,624.28
2018,9,26,15,15,662.5,118.0,1.2,27.7,452.5,839.8,616.39
2018,9,26,15,30,672.0,104.0,1.2,27.7,417.0,820.87,606.03
2018,9,26,15,45,692.5,91.5,1.25,26.55,383.0,810.47,604.63
2018,9,26,16,0,713.0,79.0,1.3,25.4,349.0,795.71,599.93
2018,9,26,16,15,653.5,74.5,1.3,24.3,294.5,716.09,549.04
2018,9,26,16,30,594.0,70.0,1.3,23.2,240.0,637.52,496.82
2018,9,26,16,45,495.0,64.0,1.3,22.1,186.0,526.34,417.12
2018,9,26,17,0,396.0,58.0,1.3,21.0,132.0,420.1,336.34
2018,9,26,17,15,325.0,44.5,1.2,19.9,92.5,332.5,264.15
2018,9,26,17,30,254.0,31.0,1.1,18.8,53.0,253.48,185.55
2018,9,26,17,45,142.0,18.0,1.05,17.65,28.5,103.92,0.0
2018,9,26,18,0,30.0,5.0,1.0,16.5,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,0.95,15.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,5,45,10.0,2.0,0.7,9.95,2.0,0.0,0.0
2018,9,27,6,0,20.0,4.0,0.7,10.0,4.0,3.15,0.0
2018,9,27,6,15,145.5,19.0,0.7,10.45,31.5,14.95,0.0
2018,9,27,6,30,271.0,34.0,0.7,10.9,59.0,28.04,17.85
2018,9,27,6,45,385.5,43.5,0.65,11.35,104.5,35.63,25.98
2018,9,27,7,0,500.0,53.0,0.6,11.8,150.0,43.41,33.4
2018,9,27,7,15,556.0,61.5,0.55,12.5,199.0,49.95,39.4
2018,9,27,7,30,612.0,70.0,0.5,13.2,248.0,56.42,45.12
2018,9,27,7,45,654.0,75.0,0.5,13.85,298.0,60.08,48.17
2018,9,27,8,0,696.0,80.0,0.5,14.5,348.0,63.74,51.12
2018,9,27,8,15,736.0,82.5,0.5,15.25,399.0,71.06,57.19
2018,9,27,8,30,776.0,85.0,0.5,16.0,450.0,109.3,64.63
2018,9,27,8,45,733.0,106.5,0.5,16.8,478.0,169.98,102.97
2018,9,27,9,0,690.0,128.0,0.5,17.6,506.0,230.49,151.83
2018,9,27,9,15,662.0,147.5,0.5,18.3,532.0,287.95,200.74
2018,9,27,9,30,634.0,167.0,0.5,19.0,558.0,341.67,246.58
2018,9,27,9,45,724.5,144.5,0.55,19.7,614.5,404.55,296.15
2018,9,27,10,0,815.0,122.0,0.6,20.4,671.0,477.21,352.45
2018,9,27,10,15,849.0,113.5,0.6,20.9,705.5,539.25,400.13
2018,9,27,10,30,883.0,105.0,0.6,21.4,740.0,599.95,445.4
2018,9,27,10,45,887.5,106.0,0.65,21.9,759.0,654.14,484.99
2018,9,27,11,0,892.0,107.0,0.7,22.4,778.0,706.51,522.09
2018,9,27,11,15,894.5,108.0,0.75,22.6,789.5,755.39,556.39
2018,9,27,11,30,897.0,109.0,0.8,22.8,801.0,801.83,587.27
2018,9,27,11,45,812.5,150.5,0.8,23.0,779.5,823.94,600.47
2018,9,27,12,0,728.0,192.0,0.8,23.2,758.0,835.4,606.5
2018,9,27,12,15,788.0,162.0,0.8,23.2,771.5,882.84,637.51
2018,9,27,12,30,848.0,132.0,0.8,23.2,785.0,937.36,671.58
2018,9,27,12,45,870.0,118.5,0.85,23.15,779.0,958.23,685.33
2018,9,27,13,0,892.0,105.0,0.9,23.1,773.0,988.9,705.78
2018,9,27,13,15,755.5,160.0,0.9,22.9,715.0,956.02,686.02
2018,9,27,13,30,619.0,215.0,0.9,22.7,657.0,892.03,646.83
2018,9,27,13,45,628.5,200.5,0.9,22.55,634.5,898.1,653.25
2018,9,27,14,0,638.0,186.0,0.9,22.4,612.0,900.65,656.29
2018,9,27,14,15,599.5,186.5,0.95,22.05,570.5,865.98,636.75
2018,9,27,14,30,561.0,187.0,1.0,21.7,529.0,819.18,609.32
2018,9,27,14,45,629.0,152.0,1.0,21.4,511.0,858.78,638.47
2018,9,27,15,0,697.0,117.0,1.0,21.1,493.0,881.69,655.59
2018,9,27,15,15,690.5,106.5,1.0,21.1,452.0,853.8,638.74
2018,9,27,15,30,684.0,96.0,1.0,21.1,411.0,822.74,620.27
2018,9,27,15,45,691.5,84.5,1.05,20.1,373.0,800.64,610.67
2018,9,27,16,0,699.0,73.0,1.1,19.1,335.0,774.87,597.91
2018,9,27,16,15,592.0,74.5,1.15,18.3,273.5,661.56,521.28
2018,9,27,16,30,485.0,76.0,1.2,17.5,212.0,551.42,443.35
2018,9,27,16,45,423.0,64.5,1.25,16.75,165.5,468.03,381.16
2018,9,27,17,0,361.0,53.0,1.3,16.0,119.0,387.97,317.35
2018,9,27,17,15,294.0,40.5,1.3,15.3,82.5,304.18,245.93
2018,9,27,17,30,227.0,28.0,1.3,14.6,46.0,229.85,165.83
2018,9,27,17,45,122.5,15.0,1.3,13.9,24.0,89.21,0.0
2018,9,27,18,0,18.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,1.25,12.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,0.9,9.65,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,0.9,9.8,2.0,0.0,0.0
2018,9,28,6,15,4.5,14.0,0.9,10.1,14.0,11.02,0.0
2018,9,28,6,30,2.0,26.0,0.9,10.4,26.0,19.66,10.7
2018,9,28,6,45,4.0,43.0,0.9,10.7,43.5,32.06,22.85
2018,9,28,7,0,6.0,60.0,0.9,11.0,61.0,44.41,34.36
2018,9,28,7,15,36.0,83.5,0.85,11.35,93.5,60.3,48.85
2018,9,28,7,30,66.0,107.0,0.8,11.7,126.0,76.17,63.01
2018,9,28,7,45,52.5,118.5,0.8,12.0,135.5,84.33,70.07
2018,9,28,8,0,39.0,130.0,0.8,12.3,145.0,92.24,76.75
2018,9,28,8,15,68.5,158.0,0.75,12.8,188.5,110.13,91.94
2018,9,28,8,30,98.0,186.0,0.7,13.3,232.0,134.77,104.84
2018,9,28,8,45,280.5,188.0,0.7,13.8,337.0,167.24,121.33
2018,9,28,9,0,463.0,190.0,0.7,14.3,442.0,228.81,162.38
2018,9,28,9,15,620.5,154.5,0.7,14.85,519.0,284.22,202.7
2018,9,28,9,30,778.0,119.0,0.7,15.4,596.0,356.0,258.48
2018,9,28,9,45,788.0,122.5,0.75,15.95,628.5,415.42,308.76
2018,9,28,10,0,798.0,126.0,0.8,16.5,661.0,474.89,357.65
2018,9,28,10,15,858.5,107.5,0.85,16.9,703.5,540.79,409.74
2018,9,28,10,30,919.0,89.0,0.9,17.3,746.0,608.18,461.62
2018,9,28,10,45,925.0,89.5,0.95,17.75,766.0,664.42,503.73
2018,9,28,11,0,931.0,90.0,1.0,18.2,786.0,718.89,543.31
2018,9,28,11,15,934.0,90.0,1.05,18.4,797.5,768.68,579.09
2018,9,28,11,30,937.0,90.0,1.1,18.6,809.0,815.92,610.43
2018,9,28,11,45,937.5,90.5,1.15,18.8,812.5,858.87,638.54
2018,9,28,12,0,938.0,91.0,1.2,19.0,816.0,898.68,664.43
2018,9,28,12,15,936.0,91.0,1.2,19.1,811.0,932.45,685.77
2018,9,28,12,30,934.0,91.0,1.2,19.2,806.0,962.59,704.77
2018,9,28,12,45,929.5,91.5,1.25,19.25,793.0,987.17,721.24
2018,9,28,13,0,925.0,92.0,1.3,19.3,780.0,1007.83,735.38
2018,9,28,13,15,920.5,91.0,1.35,19.25,760.0,1022.81,746.37
2018,9,28,13,30,916.0,90.0,1.4,19.2,740.0,1033.72,755.04
2018,9,28,13,45,909.0,88.5,1.45,19.15,712.5,1037.44,759.37
2018,9,28,14,0,902.0,87.0,1.5,19.1,685.0,1037.06,761.35
2018,9,28,14,15,891.5,85.0,1.55,18.8,650.0,1028.43,758.98
2018,9,28,14,30,881.0,83.0,1.6,18.5,615.0,1015.84,754.26
2018,9,28,14,45,867.0,80.5,1.6,18.25,574.5,995.26,743.54
2018,9,28,15,0,853.0,78.0,1.6,18.0,534.0,971.1,730.57
2018,9,28,15,15,832.0,75.0,1.6,18.0,488.0,947.83,717.52
2018,9,28,15,30,811.0,72.0,1.6,18.0,442.0,909.38,694.08
2018,9,28,15,45,783.5,68.5,1.6,17.1,393.0,861.46,666.1
2018,9,28,16,0,756.0,65.0,1.6,16.2,344.0,811.54,635.79
2018,9,28,16,15,716.0,60.5,1.55,15.55,293.0,747.57,592.9
2018,9,28,16,30,676.0,56.0,1.5,14.9,242.0,683.18,547.77
2018,9,28,16,45,611.0,49.5,1.45,14.25,191.0,595.97,482.73
2018,9,28,17,0,546.0,43.0,1.4,13.6,140.0,519.62,422.06
2018,9,28,17,15,433.5,35.0,1.35,13.0,95.5,403.75,325.56
2018,9,28,17,30,321.0,27.0,1.3,12.4,51.0,289.87,201.15
2018,9,28,17,45,172.5,15.0,1.2,11.75,26.5,120.77,0.0
2018,9,28,18,0,24.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,9,28,18,15,12.0,1.5,1.1,10.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,0.9,8.55,1.5,0.0,0.0
2018,9,29,6,0,22.0,3.0,0.9,8.7,3.0,0.0,0.0
2018,9,29,6,15,42.0,17.5,0.9,9.5,20.0,13.77,0.0
2018,9,29,6,30,62.0,32.0,0.9,10.3,37.0,23.81,13.91
2018,9,29,6,45,300.5,39.5,0.9,11.1,92.5,31.92,22.63
2018,9,29,7,0,539.0,47.0,0.9,11.9,148.0,39.02,29.4
2018,9,29,7,15,441.0,69.0,0.85,12.45,168.5,54.75,43.67
2018,9,29,7,30,343.0,91.0,0.8,13.0,189.0,65.78,53.48
2018,9,29,7,45,280.5,121.0,0.75,13.55,211.0,85.26,70.49
2018,9,29,8,0,218.0,151.0,0.7,14.1,233.0,102.24,84.94
2018,9,29,8,15,223.0,165.5,0.7,14.65,259.5,110.68,91.74
2018,9,29,8,30,228.0,180.0,0.7,15.2,286.0,134.83,100.28
2018,9,29,8,45,306.0,194.0,0.7,15.75,351.0,175.37,125.86
2018,9,29,9,0,384.0,208.0,0.7,16.3,416.0,226.35,162.56
2018,9,29,9,15,463.0,199.5,0.75,16.75,468.5,273.76,198.78
2018,9,29,9,30,542.0,191.0,0.8,17.2,521.0,329.75,243.15
2018,9,29,9,45,647.0,167.0,0.85,17.6,582.5,396.02,295.42
2018,9,29,10,0,752.0,143.0,0.9,18.0,644.0,469.09,352.73
2018,9,29,10,15,800.0,130.0,0.95,18.3,682.0,532.41,402.58
2018,9,29,10,30,848.0,117.0,1.0,18.6,720.0,597.77,452.73
2018,9,29,10,45,861.5,115.5,1.05,18.85,742.5,654.76,495.5
2018,9,29,11,0,875.0,114.0,1.1,19.1,765.0,704.9,532.52
2018,9,29,11,15,903.0,104.0,1.15,19.2,784.5,761.28,573.39
2018,9,29,11,30,931.0,94.0,1.2,19.3,804.0,816.88,611.02
2018,9,29,11,45,898.5,107.5,1.2,19.45,795.5,845.61,629.02
2018,9,29,12,0,866.0,121.0,1.2,19.6,787.0,868.79,643.61
2018,9,29,12,15,888.5,110.5,1.25,19.65,790.0,911.83,672.28
2018,9,29,12,30,911.0,100.0,1.3,19.7,793.0,952.36,698.93
2018,9,29,12,45,925.5,92.0,1.35,19.8,786.0,985.17,720.45
2018,9,29,13,0,940.0,84.0,1.4,19.9,779.0,1014.51,739.89
2018,9,29,13,15,935.0,83.0,1.4,19.8,758.5,1029.01,749.75
2018,9,29,13,30,930.0,82.0,1.4,19.7,738.0,1039.37,757.35
2018,9,29,13,45,922.5,81.0,1.45,19.65,710.0,1043.05,761.67
2018,9,29,14,0,915.0,80.0,1.5,19.6,682.0,1042.59,763.62
2018,9,29,14,15,904.0,78.5,1.5,19.4,647.0,1033.85,760.12
2018,9,29,14,30,893.0,77.0,1.5,19.2,612.0,1021.12,754.31
2018,9,29,14,45,878.0,75.0,1.5,19.0,571.0,999.86,743.12
2018,9,29,15,0,863.0,73.0,1.5,18.8,530.0,975.03,729.71
2018,9,29,15,15,826.0,74.0,1.5,18.8,480.5,940.9,709.54
2018,9,29,15,30,789.0,75.0,1.5,18.8,431.0,892.26,679.41
2018,9,29,15,45,693.0,81.5,1.45,18.1,368.0,798.68,618.63
2018,9,29,16,0,597.0,88.0,1.4,17.4,305.0,701.24,553.07
2018,9,29,16,15,627.0,72.0,1.35,16.9,269.0,689.88,547.56
2018,9,29,16,30,657.0,56.0,1.3,16.4,233.0,666.86,531.54
2018,9,29,16,45,595.5,49.5,1.25,15.9,184.0,590.38,473.99
2018,9,29,17,0,534.0,43.0,1.2,15.4,135.0,510.5,410.59
2018,9,29,17,15,420.5,34.0,1.1,14.7,91.0,393.22,313.21
2018,9,29,17,30,307.0,25.0,1.0,14.0,47.0,275.66,176.44
2018,9,29,17,45,164.5,14.0,0.95,13.3,24.5,114.89,0.0
2018,9,29,18,0,22.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,0.85,12.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.25,11.85,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.2,11.9,5.0,0.0,0.0
2018,9,30,6,15,165.0,18.5,0.2,12.2,30.5,14.56,0.0
2018,9,30,6,30,295.0,31.0,0.2,12.5,56.0,25.72,15.05
2018,9,30,6,45,402.0,40.5,0.2,12.75,100.0,33.39,23.77
2018,9,30,7,0,509.0,50.0,0.2,13.0,144.0,41.2,31.24
2018,9,30,7,15,578.5,56.0,0.2,13.65,194.5,46.03,35.74
2018,9,30,7,30,648.0,62.0,0.2,14.3,245.0,50.98,40.12
2018,9,30,7,45,695.0,66.0,0.2,14.95,296.5,58.72,46.81
2018,9,30,8,0,742.0,70.0,0.2,15.6,348.0,62.24,49.62
2018,9,30,8,15,771.5,73.0,0.2,16.2,396.5,64.74,51.5
2018,9,30,8,30,801.0,76.0,0.2,16.8,445.0,110.11,62.21
2018,9,30,8,45,822.0,78.5,0.2,17.4,490.0,171.38,99.51
2018,9,30,9,0,843.0,81.0,0.2,18.0,535.0,234.96,148.76
2018,9,30,9,15,851.5,85.5,0.25,18.45,573.0,298.92,202.73
2018,9,30,9,30,860.0,90.0,0.3,18.9,611.0,365.0,258.7
2018,9,30,9,45,868.0,93.0,0.35,19.3,643.5,426.66,310.29
2018,9,30,10,0,876.0,96.0,0.4,19.7,676.0,487.88,359.93
2018,9,30,10,15,770.5,145.0,0.45,20.0,670.0,531.8,395.51
2018,9,30,10,30,665.0,194.0,0.5,20.3,664.0,562.77,419.68
2018,9,30,10,45,742.5,166.5,0.55,20.55,704.5,629.91,469.19
2018,9,30,11,0,820.0,139.0,0.6,20.8,745.0,698.65,518.49
2018,9,30,11,15,846.0,129.0,0.65,20.95,763.0,752.47,556.3
2018,9,30,11,30,872.0,119.0,0.7,21.1,781.0,796.87,586.78
2018,9,30,11,45,731.0,184.5,0.75,21.25,741.0,800.91,587.99
2018,9,30,12,0,590.0,250.0,0.8,21.4,701.0,770.41,566.1
2018,9,30,12,15,489.5,286.0,0.8,21.25,658.5,743.13,547.1
2018,9,30,12,30,389.0,322.0,0.8,21.1,616.0,689.21,510.02
2018,9,30,12,45,345.0,327.0,0.85,20.9,584.5,669.85,498.04
2018,9,30,13,0,301.0,332.0,0.9,20.7,553.0,646.92,482.96
2018,9,30,13,15,282.5,328.5,0.9,20.4,531.5,637.0,477.15
2018,9,30,13,30,264.0,325.0,0.9,20.1,510.0,625.03,469.77
2018,9,30,13,45,271.0,309.5,0.95,19.85,493.0,623.66,471.11
2018,9,30,14,0,278.0,294.0,1.0,19.6,476.0,620.64,471.25
2018,9,30,14,15,259.5,277.5,1.0,19.3,440.0,588.62,450.01
2018,9,30,14,30,241.0,261.0,1.0,19.0,404.0,530.08,410.09
2018,9,30,14,45,187.0,246.0,1.05,18.75,352.5,461.2,360.52
2018,9,30,15,0,133.0,231.0,1.1,18.5,301.0,392.39,309.47
2018,9,30,15,15,86.0,198.5,1.1,18.5,242.0,286.2,228.11
2018,9,30,15,30,39.0,166.0,1.1,18.5,183.0,204.08,162.81
2018,9,30,15,45,55.0,154.0,1.1,18.15,175.0,209.53,168.97
2018,9,30,16,0,71.0,142.0,1.1,17.8,167.0,214.68,174.45
