Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,16,15,55.0,121.0,1.05,17.4,138.5,177.86,144.53
2018,9,30,16,30,39.0,100.0,1.0,17.0,110.0,141.6,114.51
2018,9,30,16,45,25.0,78.5,0.95,16.55,84.5,106.72,85.0
2018,9,30,17,0,11.0,57.0,0.9,16.1,59.0,62.65,47.27
2018,9,30,17,15,5.5,38.5,0.85,15.55,39.5,40.96,28.13
2018,9,30,17,30,0.0,20.0,0.8,15.0,20.0,16.61,4.17
2018,9,30,17,45,0.0,10.0,0.75,14.5,10.0,7.87,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.7,11.45,7.0,5.51,0.0
2018,10,1,6,30,0.0,13.0,0.6,11.7,13.0,9.88,2.17
2018,10,1,6,45,0.0,24.5,0.5,11.95,24.5,18.68,10.84
2018,10,1,7,0,0.0,36.0,0.4,12.2,36.0,27.5,19.08
2018,10,1,7,15,1.0,50.5,0.4,12.9,51.0,38.64,29.22
2018,10,1,7,30,2.0,65.0,0.4,13.6,66.0,49.36,38.78
2018,10,1,7,45,14.0,94.0,0.35,14.3,99.5,69.86,56.77
2018,10,1,8,0,26.0,123.0,0.3,15.0,133.0,87.64,71.95
2018,10,1,8,15,132.5,147.5,0.35,15.85,207.0,102.25,84.04
2018,10,1,8,30,239.0,172.0,0.4,16.7,281.0,132.4,96.93
2018,10,1,8,45,470.5,143.5,0.4,17.5,385.5,165.95,110.19
2018,10,1,9,0,702.0,115.0,0.4,18.3,490.0,230.7,151.62
2018,10,1,9,15,645.0,138.0,0.45,18.95,502.5,283.56,198.35
2018,10,1,9,30,588.0,161.0,0.5,19.6,515.0,329.06,238.83
2018,10,1,9,45,454.0,218.5,0.55,20.25,501.0,359.32,267.24
2018,10,1,10,0,320.0,276.0,0.6,20.9,487.0,371.44,279.39
2018,10,1,10,15,322.5,293.0,0.6,21.35,513.0,411.87,310.01
2018,10,1,10,30,325.0,310.0,0.6,21.8,539.0,452.55,339.72
2018,10,1,10,45,320.5,320.5,0.65,22.25,551.0,483.53,362.15
2018,10,1,11,0,316.0,331.0,0.7,22.7,563.0,513.53,383.47
2018,10,1,11,15,427.5,298.5,0.8,22.8,618.0,600.76,447.02
2018,10,1,11,30,539.0,266.0,0.9,22.9,673.0,685.57,507.57
2018,10,1,11,45,407.0,301.5,0.95,23.05,609.5,640.41,474.44
2018,10,1,12,0,275.0,337.0,1.0,23.2,546.0,568.8,423.5
2018,10,1,12,15,228.0,331.5,1.1,23.1,504.0,538.28,403.14
2018,10,1,12,30,181.0,326.0,1.2,23.0,462.0,482.63,364.2
2018,10,1,12,45,210.5,335.5,1.25,22.95,491.0,530.64,400.19
2018,10,1,13,0,240.0,345.0,1.3,22.9,520.0,579.88,435.96
2018,10,1,13,15,216.5,338.0,1.3,22.7,492.5,559.52,421.58
2018,10,1,13,30,193.0,331.0,1.3,22.5,465.0,537.29,406.35
2018,10,1,13,45,219.0,314.5,1.3,22.35,461.0,552.94,419.6
2018,10,1,14,0,245.0,298.0,1.3,22.2,457.0,567.67,431.97
2018,10,1,14,15,244.0,279.5,1.25,21.95,430.5,551.14,421.36
2018,10,1,14,30,243.0,261.0,1.2,21.7,404.0,533.15,409.96
2018,10,1,14,45,265.5,238.0,1.2,21.45,384.5,556.65,429.1
2018,10,1,15,0,288.0,215.0,1.2,21.2,365.0,553.1,428.97
2018,10,1,15,15,382.5,176.5,1.2,21.2,356.5,622.97,483.18
2018,10,1,15,30,477.0,138.0,1.2,21.2,348.0,663.66,515.59
2018,10,1,15,45,513.5,113.5,1.1,20.6,315.5,658.53,513.32
2018,10,1,16,0,550.0,89.0,1.0,20.0,283.0,659.49,515.64
2018,10,1,16,15,595.0,70.5,0.95,19.4,250.5,659.79,517.39
2018,10,1,16,30,640.0,52.0,0.9,18.8,218.0,647.37,508.88
2018,10,1,16,45,579.0,45.5,0.8,18.25,170.0,564.87,446.75
2018,10,1,17,0,518.0,39.0,0.7,17.7,122.0,493.04,389.44
2018,10,1,17,15,389.0,30.5,0.65,17.05,80.0,366.43,285.11
2018,10,1,17,30,260.0,22.0,0.6,16.4,38.0,235.18,108.0
2018,10,1,17,45,130.0,11.0,0.55,15.8,19.0,90.69,0.0
2018,10,1,18,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.25,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.35,13.5,6.5,5.11,0.0
2018,10,2,6,30,0.0,12.0,0.3,13.7,12.0,9.11,1.36
2018,10,2,6,45,0.0,23.0,0.25,13.85,23.0,17.52,9.71
2018,10,2,7,0,0.0,34.0,0.2,14.0,34.0,25.96,17.55
2018,10,2,7,15,65.5,60.5,0.25,14.55,78.5,45.23,34.89
2018,10,2,7,30,131.0,87.0,0.3,15.1,123.0,63.61,51.14
2018,10,2,7,45,147.5,112.5,0.3,15.6,160.5,80.23,65.51
2018,10,2,8,0,164.0,138.0,0.3,16.1,198.0,96.29,79.1
2018,10,2,8,15,203.5,162.0,0.35,16.8,247.0,111.44,91.58
2018,10,2,8,30,243.0,186.0,0.4,17.5,296.0,141.87,103.96
2018,10,2,8,45,182.5,203.5,0.45,18.2,291.0,168.47,124.19
2018,10,2,9,0,122.0,221.0,0.5,18.9,286.0,185.07,139.31
2018,10,2,9,15,283.5,216.0,0.6,19.55,381.5,239.39,176.57
2018,10,2,9,30,445.0,211.0,0.7,20.2,477.0,316.84,233.52
2018,10,2,9,45,623.5,162.5,0.75,20.85,558.0,388.45,287.09
2018,10,2,10,0,802.0,114.0,0.8,21.5,639.0,474.03,351.84
2018,10,2,10,15,792.5,124.5,0.85,21.9,661.0,529.28,395.06
2018,10,2,10,30,783.0,135.0,0.9,22.3,683.0,581.98,435.03
2018,10,2,10,45,643.0,195.5,0.9,22.75,653.5,596.24,444.96
2018,10,2,11,0,503.0,256.0,0.9,23.2,624.0,588.28,438.35
2018,10,2,11,15,494.0,258.0,1.0,23.4,624.0,615.29,458.63
2018,10,2,11,30,485.0,260.0,1.1,23.6,624.0,639.84,476.51
2018,10,2,11,45,636.0,205.5,1.15,23.85,685.0,746.16,552.04
2018,10,2,12,0,787.0,151.0,1.2,24.1,746.0,846.21,619.61
2018,10,2,12,15,756.0,165.5,1.25,24.15,734.0,872.24,636.02
2018,10,2,12,30,725.0,180.0,1.3,24.2,722.0,887.55,646.43
2018,10,2,12,45,621.0,211.0,1.3,24.25,669.5,844.9,618.0
2018,10,2,13,0,517.0,242.0,1.3,24.3,617.0,787.04,578.83
2018,10,2,13,15,343.5,277.0,1.35,24.15,523.0,643.47,480.23
2018,10,2,13,30,170.0,312.0,1.4,24.0,429.0,493.9,372.82
2018,10,2,13,45,295.0,281.5,1.45,23.9,475.0,618.39,466.85
2018,10,2,14,0,420.0,251.0,1.5,23.8,521.0,742.34,555.81
2018,10,2,14,15,396.5,242.0,1.55,23.4,486.0,689.14,520.69
2018,10,2,14,30,373.0,233.0,1.6,23.0,451.0,658.2,501.62
2018,10,2,14,45,446.0,195.5,1.65,22.65,438.0,714.81,545.87
2018,10,2,15,0,519.0,158.0,1.7,22.3,425.0,742.1,569.07
2018,10,2,15,15,609.0,121.5,1.7,22.3,407.0,793.1,606.09
2018,10,2,15,30,699.0,85.0,1.7,22.3,389.0,824.39,629.08
2018,10,2,15,45,602.0,91.0,1.7,21.25,331.0,725.73,563.93
2018,10,2,16,0,505.0,97.0,1.7,20.2,273.0,627.28,497.1
2018,10,2,16,15,326.5,94.5,1.65,19.55,201.5,443.35,359.35
2018,10,2,16,30,148.0,92.0,1.6,18.9,130.0,241.61,197.95
2018,10,2,16,45,204.0,67.5,1.5,18.25,107.0,269.6,222.0
2018,10,2,17,0,260.0,43.0,1.4,17.6,84.0,292.13,238.15
2018,10,2,17,15,224.5,32.5,1.25,17.0,58.0,245.31,192.46
2018,10,2,17,30,189.0,22.0,1.1,16.4,32.0,183.53,56.0
2018,10,2,17,45,94.5,11.0,0.95,15.8,16.0,68.28,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.6,13.45,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.6,13.5,1.0,0.0,0.0
2018,10,3,6,15,23.0,12.5,0.65,13.85,14.0,9.83,0.0
2018,10,3,6,30,37.0,24.0,0.7,14.2,27.0,18.24,7.92
2018,10,3,6,45,42.5,41.0,0.75,14.5,46.5,30.48,20.83
2018,10,3,7,0,48.0,58.0,0.8,14.8,66.0,42.79,32.25
2018,10,3,7,15,67.0,80.0,0.8,15.15,95.5,57.39,45.46
2018,10,3,7,30,86.0,102.0,0.8,15.5,125.0,71.94,58.35
2018,10,3,7,45,105.0,124.0,0.85,15.8,158.0,86.14,70.66
2018,10,3,8,0,124.0,146.0,0.9,16.1,191.0,99.99,82.43
2018,10,3,8,15,73.5,148.5,0.95,16.5,176.0,104.31,85.75
2018,10,3,8,30,23.0,151.0,1.0,16.9,161.0,112.07,87.13
2018,10,3,8,45,20.5,165.0,1.05,17.3,174.5,124.65,96.8
2018,10,3,9,0,18.0,179.0,1.1,17.7,188.0,136.97,106.45
2018,10,3,9,15,60.5,215.5,1.15,18.1,250.5,177.13,136.83
2018,10,3,9,30,103.0,252.0,1.2,18.5,313.0,224.86,173.36
2018,10,3,9,45,119.0,276.5,1.2,18.95,351.0,263.77,203.41
2018,10,3,10,0,135.0,301.0,1.2,19.4,389.0,302.78,233.22
2018,10,3,10,15,222.5,304.5,1.25,19.7,456.5,364.75,280.39
2018,10,3,10,30,310.0,308.0,1.3,20.0,524.0,444.79,340.59
2018,10,3,10,45,210.0,282.5,1.3,20.35,430.5,374.18,287.88
2018,10,3,11,0,110.0,257.0,1.3,20.7,337.0,299.57,231.1
2018,10,3,11,15,79.0,283.5,1.35,20.7,341.5,296.79,228.91
2018,10,3,11,30,48.0,310.0,1.4,20.7,346.0,303.68,233.38
2018,10,3,11,45,57.0,316.5,1.4,20.75,359.5,322.71,247.94
2018,10,3,12,0,66.0,323.0,1.4,20.8,373.0,342.58,263.04
2018,10,3,12,15,102.5,340.0,1.4,20.55,416.5,398.16,305.73
2018,10,3,12,30,139.0,357.0,1.4,20.3,460.0,477.6,364.91
2018,10,3,12,45,106.5,325.5,1.4,20.0,403.5,401.69,308.98
2018,10,3,13,0,74.0,294.0,1.4,19.7,347.0,343.67,265.95
2018,10,3,13,15,64.5,264.0,1.4,19.5,309.5,307.73,239.46
2018,10,3,13,30,55.0,234.0,1.4,19.3,272.0,270.72,211.65
2018,10,3,13,45,88.0,250.5,1.35,19.1,308.0,325.5,255.49
2018,10,3,14,0,121.0,267.0,1.3,18.9,344.0,406.7,317.96
2018,10,3,14,15,115.0,260.5,1.25,18.75,330.5,398.27,311.6
2018,10,3,14,30,109.0,254.0,1.2,18.6,317.0,365.41,287.63
2018,10,3,14,45,203.5,191.5,1.2,18.5,299.0,438.29,347.46
2018,10,3,15,0,298.0,129.0,1.2,18.4,281.0,484.34,386.15
2018,10,3,15,15,532.0,99.0,1.2,18.4,340.0,689.58,540.0
2018,10,3,15,30,766.0,69.0,1.2,18.4,399.0,862.74,660.46
2018,10,3,15,45,594.0,70.0,1.1,18.15,307.5,689.75,538.68
2018,10,3,16,0,422.0,71.0,1.0,17.9,216.0,518.85,415.85
2018,10,3,16,15,255.0,64.5,0.95,17.65,148.0,337.3,276.76
2018,10,3,16,30,88.0,58.0,0.9,17.4,80.0,141.67,115.85
2018,10,3,16,45,93.5,48.0,0.85,17.1,66.5,148.92,121.83
2018,10,3,17,0,99.0,38.0,0.8,16.8,53.0,139.67,112.63
2018,10,3,17,15,56.0,23.5,0.75,16.25,31.5,86.08,64.44
2018,10,3,17,30,13.0,9.0,0.7,15.7,10.0,19.1,0.0
2018,10,3,17,45,6.5,4.5,0.65,15.1,5.0,7.64,0.0
2018,10,3,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,4,5,45,10.5,1.5,0.6,11.9,1.0,0.0,0.0
2018,10,4,6,0,21.0,3.0,0.6,12.0,2.0,0.0,0.0
2018,10,4,6,15,163.5,14.5,0.65,12.3,25.0,11.41,0.0
2018,10,4,6,30,306.0,26.0,0.7,12.6,48.0,21.64,9.94
2018,10,4,6,45,418.5,34.5,0.7,12.95,91.0,28.66,19.35
2018,10,4,7,0,531.0,43.0,0.7,13.3,134.0,35.88,26.32
2018,10,4,7,15,372.5,49.5,0.7,13.6,124.0,39.17,29.52
2018,10,4,7,30,214.0,56.0,0.7,13.9,114.0,40.95,31.19
2018,10,4,7,45,107.0,70.5,0.7,14.15,99.5,51.03,40.13
2018,10,4,8,0,0.0,85.0,0.7,14.4,85.0,64.2,51.65
2018,10,4,8,15,3.5,110.5,0.75,14.9,112.0,82.13,67.07
2018,10,4,8,30,7.0,136.0,0.8,15.4,139.0,101.0,79.05
2018,10,4,8,45,18.5,166.0,0.8,15.85,175.5,125.08,97.77
2018,10,4,9,0,30.0,196.0,0.8,16.3,212.0,150.24,117.17
2018,10,4,9,15,58.5,218.5,0.85,16.65,252.0,178.98,138.94
2018,10,4,9,30,87.0,241.0,0.9,17.0,292.0,212.02,164.39
2018,10,4,9,45,111.0,267.0,0.95,17.35,336.0,254.23,197.15
2018,10,4,10,0,135.0,293.0,1.0,17.7,380.0,297.42,230.41
2018,10,4,10,15,116.0,293.5,1.05,17.85,370.5,301.7,234.01
2018,10,4,10,30,97.0,294.0,1.1,18.0,361.0,294.46,228.72
2018,10,4,10,45,58.5,260.5,1.15,18.15,301.0,250.67,194.94
2018,10,4,11,0,20.0,227.0,1.2,18.3,241.0,192.75,149.44
2018,10,4,11,15,33.5,254.0,1.25,18.35,278.5,237.97,185.16
2018,10,4,11,30,47.0,281.0,1.3,18.4,316.0,276.9,215.29
2018,10,4,11,45,73.0,303.5,1.3,18.45,358.0,324.12,251.79
2018,10,4,12,0,99.0,326.0,1.3,18.5,400.0,374.39,290.1
2018,10,4,12,15,90.5,297.5,1.35,18.5,365.0,346.05,268.84
2018,10,4,12,30,82.0,269.0,1.4,18.5,330.0,316.1,246.6
2018,10,4,12,45,113.5,296.0,1.45,18.55,378.5,400.18,311.21
2018,10,4,13,0,145.0,323.0,1.5,18.6,427.0,466.99,361.37
2018,10,4,13,15,240.0,301.0,1.5,18.5,467.0,569.04,438.76
2018,10,4,13,30,335.0,279.0,1.5,18.4,507.0,649.27,498.98
2018,10,4,13,45,565.5,195.5,1.55,18.35,561.5,824.33,627.83
2018,10,4,14,0,796.0,112.0,1.6,18.3,616.0,975.91,729.7
2018,10,4,14,15,814.5,99.0,1.6,18.15,590.0,983.38,734.62
2018,10,4,14,30,833.0,86.0,1.6,18.0,564.0,986.3,738.57
2018,10,4,14,45,817.5,82.5,1.6,17.85,524.0,962.57,725.11
2018,10,4,15,0,802.0,79.0,1.6,17.7,484.0,935.41,709.65
2018,10,4,15,15,778.0,76.0,1.6,17.7,439.0,897.29,686.25
2018,10,4,15,30,754.0,73.0,1.6,17.7,394.0,856.53,660.77
2018,10,4,15,45,724.0,69.0,1.55,17.15,346.5,806.49,628.96
2018,10,4,16,0,694.0,65.0,1.5,16.6,299.0,754.79,594.99
2018,10,4,16,15,650.0,59.5,1.5,16.2,250.5,693.89,552.97
2018,10,4,16,30,606.0,54.0,1.5,15.8,202.0,627.69,504.72
2018,10,4,16,45,531.0,47.0,1.5,15.4,154.0,535.19,433.3
2018,10,4,17,0,456.0,40.0,1.5,15.0,106.0,446.89,360.71
2018,10,4,17,15,316.0,29.5,1.5,14.45,66.5,312.79,242.2
2018,10,4,17,30,176.0,19.0,1.5,13.9,27.0,167.1,0.0
2018,10,4,17,45,88.0,9.5,1.45,13.4,13.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.0,8.4,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.0,8.6,2.0,0.0,0.0
2018,10,5,6,15,176.0,14.0,1.05,9.25,25.0,11.02,0.0
2018,10,5,6,30,329.0,25.0,1.1,9.9,48.0,20.89,8.81
2018,10,5,6,45,447.5,33.0,1.15,10.55,92.5,27.6,18.55
2018,10,5,7,0,566.0,41.0,1.2,11.2,137.0,37.51,27.96
2018,10,5,7,15,634.0,46.0,1.15,11.65,187.5,42.19,32.45
2018,10,5,7,30,702.0,51.0,1.1,12.1,238.0,47.0,36.85
2018,10,5,7,45,745.0,54.5,1.1,12.6,289.0,50.39,39.8
2018,10,5,8,0,788.0,58.0,1.1,13.1,340.0,53.83,42.7
2018,10,5,8,15,816.0,60.5,1.0,13.6,388.5,56.3,44.67
2018,10,5,8,30,844.0,63.0,0.9,14.1,437.0,118.31,65.53
2018,10,5,8,45,864.0,65.0,0.8,14.6,482.0,181.0,106.82
2018,10,5,9,0,884.0,67.0,0.7,15.1,527.0,245.66,159.18
2018,10,5,9,15,897.5,68.5,0.7,15.7,566.0,309.86,214.76
2018,10,5,9,30,911.0,70.0,0.7,16.3,605.0,374.68,270.92
2018,10,5,9,45,819.5,106.0,0.7,16.85,607.5,427.02,317.77
2018,10,5,10,0,728.0,142.0,0.7,17.4,610.0,468.03,353.15
2018,10,5,10,15,750.5,141.5,0.75,17.95,641.0,527.23,399.53
2018,10,5,10,30,773.0,141.0,0.8,18.5,672.0,586.26,444.16
2018,10,5,10,45,860.0,110.0,0.85,19.05,716.0,658.88,497.68
2018,10,5,11,0,947.0,79.0,0.9,19.6,760.0,730.51,549.28
2018,10,5,11,15,948.5,79.5,0.9,19.9,770.0,779.76,582.37
2018,10,5,11,30,950.0,80.0,0.9,20.2,780.0,826.26,611.76
2018,10,5,11,45,949.5,81.0,0.95,20.5,783.0,868.71,638.94
2018,10,5,12,0,949.0,82.0,1.0,20.8,786.0,907.9,663.86
2018,10,5,12,15,873.5,113.5,1.0,20.9,758.0,908.93,663.85
2018,10,5,12,30,798.0,145.0,1.0,21.0,730.0,914.33,667.32
2018,10,5,12,45,749.5,163.0,1.05,21.1,705.0,920.87,672.46
2018,10,5,13,0,701.0,181.0,1.1,21.2,680.0,914.74,669.54
2018,10,5,13,15,768.5,148.0,1.15,21.15,680.0,963.28,702.54
2018,10,5,13,30,836.0,115.0,1.2,21.1,680.0,1001.27,728.03
2018,10,5,13,45,870.0,96.0,1.3,21.0,662.5,1011.67,737.28
2018,10,5,14,0,904.0,77.0,1.4,20.9,645.0,1031.08,752.84
2018,10,5,14,15,891.5,75.5,1.45,20.7,609.5,1020.22,748.6
2018,10,5,14,30,879.0,74.0,1.5,20.5,574.0,1005.46,742.35
2018,10,5,14,45,862.5,72.0,1.6,20.3,533.0,982.28,731.42
2018,10,5,15,0,846.0,70.0,1.7,20.1,492.0,955.67,718.13
2018,10,5,15,15,823.5,67.5,1.7,20.1,446.5,930.92,704.03
2018,10,5,15,30,801.0,65.0,1.7,20.1,401.0,891.43,679.71
2018,10,5,15,45,760.0,63.0,1.7,19.35,350.5,832.64,643.46
2018,10,5,16,0,719.0,61.0,1.7,18.6,300.0,772.61,605.05
2018,10,5,16,15,669.5,55.5,1.7,18.0,249.0,699.77,555.05
2018,10,5,16,30,620.0,50.0,1.7,17.4,198.0,627.41,502.66
2018,10,5,16,45,548.5,43.5,1.7,16.8,151.0,544.63,438.81
2018,10,5,17,0,477.0,37.0,1.7,16.2,104.0,459.44,368.51
2018,10,5,17,15,332.0,27.5,1.7,15.55,65.0,322.53,244.98
2018,10,5,17,30,187.0,18.0,1.7,14.9,26.0,140.66,0.0
2018,10,5,17,45,93.5,9.0,1.7,14.3,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,140.0,13.0,1.45,10.8,21.0,10.23,0.0
2018,10,6,6,30,258.0,23.0,1.5,11.3,40.0,19.01,6.6
2018,10,6,6,45,391.0,32.0,1.55,11.8,84.0,26.52,17.42
2018,10,6,7,0,524.0,41.0,1.6,12.3,128.0,34.27,24.9
2018,10,6,7,15,610.0,44.5,1.55,12.85,179.5,40.71,30.94
2018,10,6,7,30,696.0,48.0,1.5,13.4,231.0,44.5,34.39
2018,10,6,7,45,743.0,51.0,1.5,14.0,282.5,47.62,37.09
2018,10,6,8,0,790.0,54.0,1.5,14.6,334.0,50.82,39.76
2018,10,6,8,15,819.5,56.0,1.5,15.2,383.0,58.86,46.63
2018,10,6,8,30,849.0,58.0,1.5,15.8,432.0,116.73,63.14
2018,10,6,8,45,870.0,60.0,1.5,16.4,477.0,179.73,105.09
2018,10,6,9,0,891.0,62.0,1.5,17.0,522.0,244.85,158.21
2018,10,6,9,15,904.0,64.5,1.5,17.4,562.0,310.05,215.22
2018,10,6,9,30,917.0,67.0,1.5,17.8,602.0,375.86,272.92
2018,10,6,9,45,925.5,70.0,1.55,18.15,636.0,440.64,328.86
2018,10,6,10,0,934.0,73.0,1.6,18.5,670.0,504.96,382.62
2018,10,6,10,15,942.5,74.0,1.65,18.75,697.5,566.68,432.76
2018,10,6,10,30,951.0,75.0,1.7,19.0,725.0,627.33,480.36
2018,10,6,10,45,956.5,75.5,1.75,19.25,744.5,684.23,523.75
2018,10,6,11,0,962.0,76.0,1.8,19.5,764.0,739.19,564.45
2018,10,6,11,15,965.0,77.0,1.85,19.6,775.5,790.63,600.96
2018,10,6,11,30,968.0,78.0,1.9,19.7,787.0,839.42,633.84
2018,10,6,11,45,969.5,78.0,1.95,19.85,790.5,883.08,662.87
2018,10,6,12,0,971.0,78.0,2.0,20.0,794.0,923.53,689.62
2018,10,6,12,15,969.5,78.5,2.05,20.05,789.0,958.47,712.92
2018,10,6,12,30,968.0,79.0,2.1,20.1,784.0,989.7,733.83
2018,10,6,12,45,964.0,79.0,2.15,20.1,770.5,1014.15,750.54
2018,10,6,13,0,960.0,79.0,2.2,20.1,757.0,1034.55,764.81
2018,10,6,13,15,954.5,78.0,2.25,20.05,735.5,1048.17,775.02
2018,10,6,13,30,949.0,77.0,2.3,20.0,714.0,1057.56,782.76
2018,10,6,13,45,940.0,76.0,2.3,19.95,684.5,1059.19,785.08
2018,10,6,14,0,931.0,75.0,2.3,19.9,655.0,1056.6,784.94
2018,10,6,14,15,919.0,73.0,2.3,19.8,619.0,1045.53,779.63
2018,10,6,14,30,907.0,71.0,2.3,19.7,583.0,1030.43,771.91
2018,10,6,14,45,890.5,69.5,2.3,19.6,541.5,1007.59,759.19
2018,10,6,15,0,874.0,68.0,2.3,19.5,500.0,981.24,744.18
2018,10,6,15,15,851.5,65.5,2.3,19.5,453.5,944.34,721.62
2018,10,6,15,30,829.0,63.0,2.3,19.5,407.0,915.84,704.62
2018,10,6,15,45,796.0,59.5,2.3,19.1,356.5,861.86,670.33
2018,10,6,16,0,763.0,56.0,2.3,18.7,306.0,806.26,633.86
2018,10,6,16,15,713.5,52.0,2.2,18.2,254.5,734.14,583.11
2018,10,6,16,30,664.0,48.0,2.1,17.7,203.0,662.28,530.01
2018,10,6,16,45,581.5,42.0,2.05,17.25,153.5,561.86,452.02
2018,10,6,17,0,499.0,36.0,2.0,16.8,104.0,475.22,379.63
2018,10,6,17,15,345.0,27.0,1.95,16.15,64.5,330.49,245.19
2018,10,6,17,30,191.0,18.0,1.9,15.5,25.0,143.29,0.0
2018,10,6,17,45,95.5,9.0,1.9,14.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,15,156.5,11.5,1.65,11.9,21.5,9.05,0.0
2018,10,7,6,30,313.0,23.0,1.7,12.4,43.0,19.2,5.62
2018,10,7,6,45,446.0,31.0,1.7,12.85,88.0,25.99,16.79
2018,10,7,7,0,579.0,39.0,1.7,13.3,133.0,35.88,26.18
2018,10,7,7,15,647.5,44.0,1.75,13.9,184.0,40.64,30.71
2018,10,7,7,30,716.0,49.0,1.8,14.5,235.0,45.52,35.13
2018,10,7,7,45,759.0,53.0,1.85,15.05,287.0,49.38,38.49
2018,10,7,8,0,802.0,57.0,1.9,15.6,339.0,53.26,41.76
2018,10,7,8,15,831.0,60.0,1.9,16.2,388.5,61.8,49.03
2018,10,7,8,30,860.0,63.0,1.9,16.8,438.0,123.08,67.31
2018,10,7,8,45,879.5,65.5,1.9,17.35,483.5,187.17,110.42
2018,10,7,9,0,899.0,68.0,1.9,17.9,529.0,253.16,164.41
2018,10,7,9,15,914.0,70.0,1.9,18.35,569.5,319.16,221.97
2018,10,7,9,30,929.0,72.0,1.9,18.8,610.0,385.96,280.39
2018,10,7,9,45,939.5,73.0,1.9,19.25,644.0,450.6,335.97
2018,10,7,10,0,950.0,74.0,1.9,19.7,678.0,514.9,389.43
2018,10,7,10,15,957.5,75.5,1.85,20.05,705.0,577.48,439.53
2018,10,7,10,30,965.0,77.0,1.8,20.4,732.0,638.83,486.73
2018,10,7,10,45,969.5,77.0,1.8,20.8,750.5,695.36,528.95
2018,10,7,11,0,974.0,77.0,1.8,21.2,769.0,749.76,568.27
2018,10,7,11,15,975.0,78.0,1.8,21.45,779.5,800.26,602.94
2018,10,7,11,30,976.0,79.0,1.8,21.7,790.0,847.89,633.84
2018,10,7,11,45,974.5,79.5,1.75,21.9,791.5,889.9,660.22
2018,10,7,12,0,973.0,80.0,1.7,22.1,793.0,928.46,684.04
2018,10,7,12,15,969.0,81.0,1.75,22.25,787.0,961.74,705.64
2018,10,7,12,30,965.0,82.0,1.8,22.4,781.0,991.17,724.82
2018,10,7,12,45,957.5,82.5,1.8,22.55,765.5,1012.77,738.38
2018,10,7,13,0,950.0,83.0,1.8,22.7,750.0,1030.18,749.46
2018,10,7,13,15,941.5,82.5,1.8,22.7,727.0,1041.23,757.1
2018,10,7,13,30,933.0,82.0,1.8,22.7,704.0,1048.04,762.29
2018,10,7,13,45,921.5,82.0,1.85,22.7,674.5,1048.22,764.24
2018,10,7,14,0,910.0,82.0,1.9,22.7,645.0,1044.27,763.81
2018,10,7,14,15,894.0,81.0,1.9,22.6,608.0,1030.44,756.84
2018,10,7,14,30,878.0,80.0,1.9,22.5,571.0,1012.74,747.61
2018,10,7,14,45,855.5,79.5,1.95,22.35,528.5,997.92,741.16
2018,10,7,15,0,833.0,79.0,2.0,22.2,486.0,967.05,724.07
2018,10,7,15,15,808.0,75.5,2.0,22.2,439.5,926.62,699.5
2018,10,7,15,30,783.0,72.0,2.0,22.2,393.0,883.47,672.73
2018,10,7,15,45,741.0,69.0,1.9,21.75,342.0,822.5,633.08
2018,10,7,16,0,699.0,66.0,1.8,21.3,291.0,760.28,591.39
2018,10,7,16,15,639.5,60.0,1.65,20.65,239.0,685.68,539.0
2018,10,7,16,30,580.0,54.0,1.5,20.0,187.0,605.86,480.19
2018,10,7,16,45,493.5,46.0,1.35,19.35,139.0,503.67,401.13
2018,10,7,17,0,407.0,38.0,1.2,18.7,91.0,406.76,321.46
2018,10,7,17,15,265.0,26.0,1.15,17.8,54.5,268.31,190.77
2018,10,7,17,30,123.0,14.0,1.1,16.9,18.0,94.13,0.0
2018,10,7,17,45,61.5,7.0,1.05,16.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,8,6,15,157.5,11.0,0.85,11.4,20.5,8.65,0.0
2018,10,8,6,30,315.0,22.0,0.8,12.3,41.0,18.38,3.89
2018,10,8,6,45,449.0,29.0,0.8,13.2,85.0,26.5,17.15
2018,10,8,7,0,583.0,36.0,0.8,14.1,129.0,33.3,23.82
2018,10,8,7,15,651.0,41.0,0.8,14.8,179.5,38.15,28.4
2018,10,8,7,30,719.0,46.0,0.8,15.5,230.0,43.11,32.87
2018,10,8,7,45,761.0,49.0,0.85,16.15,281.0,46.25,35.58
2018,10,8,8,0,803.0,52.0,0.9,16.8,332.0,54.5,42.67
2018,10,8,8,15,830.5,54.5,0.95,17.4,380.0,58.37,45.81
2018,10,8,8,30,858.0,57.0,1.0,18.0,428.0,120.12,64.08
2018,10,8,8,45,877.5,58.5,1.05,18.6,472.5,183.08,106.38
2018,10,8,9,0,897.0,60.0,1.1,19.2,517.0,247.9,159.11
2018,10,8,9,15,910.0,62.0,1.1,19.7,556.0,312.97,215.34
2018,10,8,9,30,923.0,64.0,1.1,20.2,595.0,378.61,272.01
2018,10,8,9,45,932.5,65.0,1.1,20.7,628.0,442.23,325.81
2018,10,8,10,0,942.0,66.0,1.1,21.2,661.0,505.4,377.3
2018,10,8,10,15,949.5,67.0,1.1,21.6,687.5,566.81,425.62
2018,10,8,10,30,957.0,68.0,1.1,22.0,714.0,627.0,471.13
2018,10,8,10,45,961.5,68.5,1.1,22.4,732.5,683.3,512.22
2018,10,8,11,0,966.0,69.0,1.1,22.8,751.0,737.53,550.44
2018,10,8,11,15,968.5,69.5,1.1,23.05,762.0,787.99,583.89
2018,10,8,11,30,971.0,70.0,1.1,23.3,773.0,835.71,614.02
2018,10,8,11,45,971.0,70.5,1.1,23.55,775.5,878.46,640.54
2018,10,8,12,0,971.0,71.0,1.1,23.8,778.0,917.89,664.71
2018,10,8,12,15,969.5,71.0,1.1,23.9,772.5,951.94,685.7
2018,10,8,12,30,968.0,71.0,1.1,24.0,767.0,982.25,704.34
2018,10,8,12,45,964.5,70.5,1.1,24.1,753.5,1006.24,719.08
2018,10,8,13,0,961.0,70.0,1.1,24.2,740.0,1026.17,731.45
2018,10,8,13,15,955.0,69.5,1.15,24.2,718.5,1039.52,741.19
2018,10,8,13,30,949.0,69.0,1.2,24.2,697.0,1048.67,748.6
2018,10,8,13,45,940.5,68.0,1.2,24.15,668.0,1050.44,750.9
2018,10,8,14,0,932.0,67.0,1.2,24.1,639.0,1048.02,750.89
2018,10,8,14,15,920.0,66.0,1.25,23.95,603.5,1037.91,747.57
2018,10,8,14,30,908.0,65.0,1.3,23.8,568.0,1023.84,741.95
2018,10,8,14,45,891.5,63.0,1.35,23.6,526.5,1000.04,730.37
2018,10,8,15,0,875.0,61.0,1.4,23.4,485.0,972.72,716.52
2018,10,8,15,15,852.5,59.0,1.4,23.4,439.0,936.24,695.19
2018,10,8,15,30,830.0,57.0,1.4,23.4,393.0,897.08,671.79
2018,10,8,15,45,796.5,54.5,1.45,22.65,343.5,844.51,641.19
2018,10,8,16,0,763.0,52.0,1.5,21.9,294.0,800.51,615.16
2018,10,8,16,15,711.5,48.0,1.45,20.95,243.0,726.72,565.6
2018,10,8,16,30,660.0,44.0,1.4,20.0,192.0,653.49,513.61
2018,10,8,16,45,575.0,38.5,1.35,19.1,143.0,552.17,436.78
2018,10,8,17,0,490.0,33.0,1.3,18.2,94.0,454.61,357.03
2018,10,8,17,15,327.0,24.0,1.25,17.35,56.5,308.19,209.64
2018,10,8,17,30,164.0,15.0,1.2,16.5,19.0,122.56,0.0
2018,10,8,17,45,82.0,7.5,1.2,15.65,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,6,15,131.0,11.5,1.0,10.45,19.0,9.05,0.0
2018,10,9,6,30,262.0,23.0,0.9,11.1,38.0,19.16,2.66
2018,10,9,6,45,397.0,31.5,0.8,11.75,80.5,26.22,16.94
2018,10,9,7,0,532.0,40.0,0.7,12.4,123.0,33.57,24.21
2018,10,9,7,15,606.5,45.5,0.65,13.0,173.0,41.55,31.65
2018,10,9,7,30,681.0,51.0,0.6,13.6,223.0,46.77,36.41
2018,10,9,7,45,728.0,54.0,0.55,14.15,273.5,49.75,39.01
2018,10,9,8,0,775.0,57.0,0.5,14.7,324.0,52.83,41.59
2018,10,9,8,15,805.5,60.0,0.5,15.45,373.0,57.99,45.87
2018,10,9,8,30,836.0,63.0,0.5,16.2,422.0,124.42,68.36
2018,10,9,8,45,858.0,64.5,0.5,16.9,466.5,186.53,110.35
2018,10,9,9,0,880.0,66.0,0.5,17.6,511.0,250.81,162.37
2018,10,9,9,15,892.5,69.0,0.5,18.4,550.0,315.62,217.73
2018,10,9,9,30,905.0,72.0,0.5,19.2,589.0,380.99,273.17
2018,10,9,9,45,913.0,74.5,0.5,20.0,622.0,444.37,325.55
2018,10,9,10,0,921.0,77.0,0.5,20.8,655.0,507.21,375.37
2018,10,9,10,15,929.5,78.0,0.5,21.3,681.5,568.11,422.09
2018,10,9,10,30,938.0,79.0,0.5,21.8,708.0,627.94,466.12
2018,10,9,10,45,886.5,103.0,0.5,22.35,710.5,670.04,495.65
2018,10,9,11,0,835.0,127.0,0.5,22.9,713.0,711.31,523.16
2018,10,9,11,15,754.5,164.5,0.55,23.15,700.0,735.94,539.35
2018,10,9,11,30,674.0,202.0,0.6,23.4,687.0,747.95,546.78
2018,10,9,11,45,758.0,166.0,0.65,23.7,713.5,816.64,594.23
2018,10,9,12,0,842.0,130.0,0.7,24.0,740.0,880.55,634.61
2018,10,9,12,15,686.0,180.5,0.8,23.95,675.0,832.73,604.99
2018,10,9,12,30,530.0,231.0,0.9,23.9,610.0,757.07,555.44
2018,10,9,12,45,517.0,240.0,0.95,23.85,604.0,773.71,568.33
2018,10,9,13,0,504.0,249.0,1.0,23.8,598.0,787.49,578.26
2018,10,9,13,15,634.0,194.5,1.1,23.45,620.0,882.21,646.05
2018,10,9,13,30,764.0,140.0,1.2,23.1,642.0,967.16,702.88
2018,10,9,13,45,833.5,110.0,1.25,22.8,636.0,1006.46,729.52
2018,10,9,14,0,903.0,80.0,1.3,22.5,630.0,1035.23,750.25
2018,10,9,14,15,869.5,83.5,1.4,22.0,588.0,1009.0,737.94
2018,10,9,14,30,836.0,87.0,1.5,21.5,546.0,991.97,732.07
2018,10,9,14,45,824.0,82.5,1.55,21.0,506.5,970.16,722.1
2018,10,9,15,0,812.0,78.0,1.6,20.5,467.0,944.8,709.72
2018,10,9,15,15,797.0,74.0,1.6,20.5,424.5,913.8,691.37
2018,10,9,15,30,782.0,70.0,1.6,20.5,382.0,879.81,670.73
2018,10,9,15,45,750.5,65.5,1.65,19.3,333.5,826.81,639.87
2018,10,9,16,0,719.0,61.0,1.7,18.1,285.0,772.18,606.34
2018,10,9,16,15,666.5,55.5,1.6,17.4,234.5,696.45,552.88
2018,10,9,16,30,614.0,50.0,1.5,16.7,184.0,629.3,502.95
2018,10,9,16,45,525.5,42.5,1.45,16.05,136.0,525.12,421.59
2018,10,9,17,0,437.0,35.0,1.4,15.4,88.0,426.45,338.65
2018,10,9,17,15,281.5,24.5,1.25,14.6,52.5,272.48,175.1
2018,10,9,17,30,126.0,14.0,1.1,13.8,17.0,96.08,0.0
2018,10,9,17,45,63.0,7.0,1.0,13.05,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,45.5,7.5,0.7,9.45,10.0,5.9,0.0
2018,10,10,6,30,91.0,15.0,0.7,9.7,20.0,11.45,0.0
2018,10,10,6,45,214.5,27.0,0.65,9.95,55.5,21.71,13.1
2018,10,10,7,0,338.0,39.0,0.6,10.2,91.0,31.51,22.59
2018,10,10,7,15,276.0,48.0,0.6,10.55,100.5,36.26,27.21
2018,10,10,7,30,214.0,57.0,0.6,10.9,110.0,41.74,32.29
2018,10,10,7,45,160.0,80.5,0.55,11.25,125.0,58.25,47.13
2018,10,10,8,0,106.0,104.0,0.5,11.6,140.0,74.94,61.85
2018,10,10,8,15,171.5,128.0,0.5,12.05,196.5,92.13,76.7
2018,10,10,8,30,237.0,152.0,0.5,12.5,253.0,126.52,92.71
2018,10,10,8,45,267.0,169.0,0.5,13.0,294.0,163.34,119.17
2018,10,10,9,0,297.0,186.0,0.5,13.5,335.0,204.49,151.43
2018,10,10,9,15,239.0,208.0,0.55,14.05,334.0,228.56,174.03
2018,10,10,9,30,181.0,230.0,0.6,14.6,333.0,242.4,187.65
2018,10,10,9,45,214.0,237.0,0.6,15.2,365.5,277.15,215.12
2018,10,10,10,0,247.0,244.0,0.6,15.8,398.0,321.75,249.84
2018,10,10,10,15,289.0,250.0,0.6,16.25,437.5,369.08,286.26
2018,10,10,10,30,331.0,256.0,0.6,16.7,477.0,420.69,325.29
2018,10,10,10,45,452.0,231.5,0.6,17.15,542.0,511.88,393.16
2018,10,10,11,0,573.0,207.0,0.6,17.6,607.0,608.47,462.8
2018,10,10,11,15,585.5,208.5,0.6,17.9,622.5,653.07,493.46
2018,10,10,11,30,598.0,210.0,0.6,18.2,638.0,696.92,523.52
2018,10,10,11,45,603.5,210.0,0.6,18.55,643.0,732.65,547.36
2018,10,10,12,0,609.0,210.0,0.6,18.9,648.0,766.48,569.61
2018,10,10,12,15,753.0,154.5,0.65,19.05,692.0,866.58,637.79
2018,10,10,12,30,897.0,99.0,0.7,19.2,736.0,949.43,690.43
2018,10,10,12,45,916.5,90.5,0.7,19.35,730.5,984.92,711.61
2018,10,10,13,0,936.0,82.0,0.7,19.5,725.0,1017.16,731.42
2018,10,10,13,15,891.5,93.0,0.8,19.5,690.5,1005.5,726.67
2018,10,10,13,30,847.0,104.0,0.9,19.5,656.0,1002.11,727.82
2018,10,10,13,45,874.5,91.0,0.95,19.5,639.0,1012.47,736.63
2018,10,10,14,0,902.0,78.0,1.0,19.5,622.0,1031.92,751.17
2018,10,10,14,15,887.5,76.0,1.05,19.3,585.5,1018.05,745.26
2018,10,10,14,30,873.0,74.0,1.1,19.1,549.0,1000.32,737.43
2018,10,10,14,45,853.5,72.5,1.2,18.9,507.5,974.55,725.29
2018,10,10,15,0,834.0,71.0,1.3,18.7,466.0,957.47,718.72
2018,10,10,15,15,809.0,68.0,1.3,18.7,420.0,917.54,694.46
2018,10,10,15,30,784.0,65.0,1.3,18.7,374.0,874.98,668.21
2018,10,10,15,45,745.0,62.0,1.45,17.85,325.0,816.9,634.37
2018,10,10,16,0,706.0,59.0,1.6,17.0,276.0,757.57,597.57
2018,10,10,16,15,644.5,55.0,1.6,16.35,225.5,676.16,540.2
2018,10,10,16,30,583.0,51.0,1.6,15.7,175.0,604.43,486.79
2018,10,10,16,45,486.5,43.5,1.6,15.0,128.0,494.88,400.46
2018,10,10,17,0,390.0,36.0,1.6,14.3,81.0,391.18,312.29
