Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,14,30,901.0,61.0,1.9,19.2,466.0,1006.03,759.15
2018,10,30,14,45,857.5,61.5,1.9,19.1,419.0,958.53,729.68
2018,10,30,15,0,814.0,62.0,1.9,19.0,372.0,919.76,705.89
2018,10,30,15,15,791.0,57.0,1.9,19.0,328.0,879.11,679.77
2018,10,30,15,30,768.0,52.0,1.9,19.0,284.0,835.97,650.93
2018,10,30,15,45,729.5,47.0,1.75,18.25,237.5,776.33,609.21
2018,10,30,16,0,691.0,42.0,1.6,17.5,191.0,715.78,564.46
2018,10,30,16,15,598.0,37.0,1.45,16.4,143.0,607.4,481.83
2018,10,30,16,30,505.0,32.0,1.3,15.3,95.0,502.08,395.77
2018,10,30,16,45,348.0,24.0,1.2,14.25,58.5,354.22,246.59
2018,10,30,17,0,191.0,16.0,1.1,13.2,22.0,156.32,0.0
2018,10,30,17,15,95.5,8.0,1.15,12.55,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,31,6,15,35.0,3.5,1.1,7.65,3.0,0.0,0.0
2018,10,31,6,30,70.0,7.0,1.0,8.0,6.0,0.0,0.0
2018,10,31,6,45,203.5,16.5,0.95,8.35,30.0,12.98,0.0
2018,10,31,7,0,337.0,26.0,0.9,8.7,54.0,21.61,11.82
2018,10,31,7,15,362.5,39.5,0.85,9.65,87.5,32.41,23.08
2018,10,31,7,30,388.0,53.0,0.8,10.6,121.0,42.83,32.88
2018,10,31,7,45,396.5,67.5,0.8,11.6,155.0,50.77,40.18
2018,10,31,8,0,405.0,82.0,0.8,12.6,189.0,60.63,48.96
2018,10,31,8,15,432.0,94.5,0.75,13.35,227.5,87.07,58.79
2018,10,31,8,30,459.0,107.0,0.7,14.1,266.0,131.94,86.67
2018,10,31,8,45,642.0,85.5,0.7,14.8,338.0,184.82,120.79
2018,10,31,9,0,825.0,64.0,0.7,15.5,410.0,257.62,175.58
2018,10,31,9,15,861.5,62.5,0.75,16.15,452.0,323.12,232.09
2018,10,31,9,30,898.0,61.0,0.8,16.8,494.0,389.83,289.15
2018,10,31,9,45,907.5,64.0,0.9,17.5,526.0,452.36,342.21
2018,10,31,10,0,917.0,67.0,1.0,18.2,558.0,514.51,393.12
2018,10,31,10,15,925.5,68.5,1.05,18.65,583.0,573.96,440.28
2018,10,31,10,30,934.0,70.0,1.1,19.1,608.0,632.33,484.97
2018,10,31,10,45,926.5,74.0,1.15,19.55,621.0,681.68,521.73
2018,10,31,11,0,919.0,78.0,1.2,20.0,634.0,727.96,555.22
2018,10,31,11,15,927.0,77.5,1.25,20.35,645.5,777.64,589.02
2018,10,31,11,30,935.0,77.0,1.3,20.7,657.0,825.17,620.26
2018,10,31,11,45,943.5,74.5,1.35,21.0,661.0,868.46,648.5
2018,10,31,12,0,952.0,72.0,1.4,21.3,665.0,909.06,674.81
2018,10,31,12,15,950.5,71.5,1.4,21.45,658.5,940.22,694.53
2018,10,31,12,30,949.0,71.0,1.4,21.6,652.0,967.77,711.99
2018,10,31,12,45,888.0,87.0,1.45,21.8,621.0,955.42,704.37
2018,10,31,13,0,827.0,103.0,1.5,22.0,590.0,948.74,701.06
2018,10,31,13,15,775.5,111.0,1.45,22.0,554.5,924.33,685.3
2018,10,31,13,30,724.0,119.0,1.4,22.0,519.0,903.16,671.97
2018,10,31,13,45,741.0,106.0,1.4,22.0,497.5,913.52,680.25
2018,10,31,14,0,758.0,93.0,1.4,22.0,476.0,913.79,681.66
2018,10,31,14,15,674.5,106.0,1.4,21.85,429.0,855.86,644.81
2018,10,31,14,30,591.0,119.0,1.4,21.7,382.0,786.96,600.34
2018,10,31,14,45,483.5,126.5,1.45,21.55,328.5,676.13,525.43
2018,10,31,15,0,376.0,134.0,1.5,21.4,275.0,576.91,455.09
2018,10,31,15,15,353.5,118.5,1.5,21.4,238.5,532.35,423.76
2018,10,31,15,30,331.0,103.0,1.5,21.4,202.0,486.78,390.24
2018,10,31,15,45,321.0,86.5,1.35,20.5,169.0,450.76,363.71
2018,10,31,16,0,311.0,70.0,1.2,19.6,136.0,413.63,334.73
2018,10,31,16,15,261.0,56.0,1.1,18.4,101.5,344.96,278.86
2018,10,31,16,30,211.0,42.0,1.0,17.2,67.0,279.46,222.22
2018,10,31,16,45,137.0,26.5,0.9,15.95,40.0,186.44,123.34
2018,10,31,17,0,63.0,11.0,0.8,14.7,13.0,56.04,0.0
2018,10,31,17,15,31.5,5.5,0.85,14.45,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,1,6,15,18.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,11,1,6,30,37.0,5.0,0.8,10.7,4.0,0.0,0.0
2018,11,1,6,45,91.5,17.0,0.8,11.1,22.5,13.38,0.0
2018,11,1,7,0,146.0,29.0,0.8,11.5,41.0,21.86,11.43
2018,11,1,7,15,206.0,43.5,0.85,12.35,72.5,32.56,22.87
2018,11,1,7,30,266.0,58.0,0.9,13.2,104.0,43.12,32.72
2018,11,1,7,45,290.0,73.5,0.95,14.05,137.5,53.87,42.49
2018,11,1,8,0,314.0,89.0,1.0,14.9,171.0,64.3,51.73
2018,11,1,8,15,279.5,110.0,1.0,15.65,193.0,90.97,64.97
2018,11,1,8,30,245.0,131.0,1.0,16.4,215.0,124.27,88.57
2018,11,1,8,45,332.0,137.5,1.0,17.2,266.5,164.83,117.03
2018,11,1,9,0,419.0,144.0,1.0,18.0,318.0,219.65,159.12
2018,11,1,9,15,481.0,144.0,1.05,18.8,361.0,270.17,199.93
2018,11,1,9,30,543.0,144.0,1.1,19.6,404.0,327.52,246.41
2018,11,1,9,45,563.5,148.5,1.15,20.4,433.5,377.67,287.49
2018,11,1,10,0,584.0,153.0,1.2,21.2,463.0,434.94,332.72
2018,11,1,10,15,621.5,149.5,1.25,21.75,493.0,490.6,375.9
2018,11,1,10,30,659.0,146.0,1.3,22.3,523.0,548.72,419.81
2018,11,1,10,45,656.0,152.5,1.35,22.85,537.0,592.2,451.8
2018,11,1,11,0,653.0,159.0,1.4,23.4,551.0,633.77,481.64
2018,11,1,11,15,664.0,159.0,1.4,23.75,563.0,677.42,512.46
2018,11,1,11,30,675.0,159.0,1.4,24.1,575.0,719.88,541.76
2018,11,1,11,45,801.5,117.5,1.4,24.5,612.5,807.41,601.26
2018,11,1,12,0,928.0,76.0,1.4,24.9,650.0,892.76,655.81
2018,11,1,12,15,903.5,82.5,1.4,25.05,637.0,910.92,666.41
2018,11,1,12,30,879.0,89.0,1.4,25.2,624.0,924.39,674.87
2018,11,1,12,45,793.5,113.0,1.35,25.4,587.5,907.43,663.0
2018,11,1,13,0,708.0,137.0,1.3,25.6,551.0,879.74,644.65
2018,11,1,13,15,749.5,120.0,1.3,25.65,544.0,916.26,669.4
2018,11,1,13,30,791.0,103.0,1.3,25.7,537.0,942.98,687.05
2018,11,1,13,45,843.0,85.0,1.25,25.7,526.0,982.85,712.6
2018,11,1,14,0,895.0,67.0,1.2,25.7,515.0,1005.6,727.02
2018,11,1,14,15,868.5,67.0,1.2,25.55,477.0,981.57,713.51
2018,11,1,14,30,842.0,67.0,1.2,25.4,439.0,966.0,705.98
2018,11,1,14,45,802.5,65.5,1.15,25.25,393.5,919.97,677.74
2018,11,1,15,0,763.0,64.0,1.1,25.1,348.0,871.23,647.55
2018,11,1,15,15,677.5,66.0,1.1,25.1,295.0,786.77,592.82
2018,11,1,15,30,592.0,68.0,1.1,25.1,242.0,697.05,532.61
2018,11,1,15,45,533.0,61.5,0.95,23.65,198.0,620.98,480.71
2018,11,1,16,0,474.0,55.0,0.8,22.2,154.0,545.66,426.25
2018,11,1,16,15,409.5,45.5,0.9,21.15,115.0,463.41,364.32
2018,11,1,16,30,345.0,36.0,1.0,20.1,76.0,384.19,298.86
2018,11,1,16,45,226.5,24.0,1.1,19.1,45.5,252.52,157.0
2018,11,1,17,0,108.0,12.0,1.2,18.1,15.0,90.65,0.0
2018,11,1,17,15,54.0,6.0,1.2,17.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,6,15,15.5,2.0,0.8,13.15,1.5,0.0,0.0
2018,11,2,6,30,31.0,4.0,0.8,13.2,3.0,0.0,0.0
2018,11,2,6,45,203.0,15.0,0.8,13.2,29.0,11.8,0.0
2018,11,2,7,0,375.0,26.0,0.8,13.2,55.0,21.81,10.76
2018,11,2,7,15,484.5,33.0,0.75,13.8,97.5,30.19,20.6
2018,11,2,7,30,594.0,40.0,0.7,14.4,140.0,36.84,27.0
2018,11,2,7,45,656.5,44.0,0.6,15.0,186.5,40.72,30.69
2018,11,2,8,0,719.0,48.0,0.5,15.6,233.0,44.74,34.32
2018,11,2,8,15,758.5,51.5,0.5,16.4,279.0,77.26,41.76
2018,11,2,8,30,798.0,55.0,0.5,17.2,325.0,136.54,75.18
2018,11,2,8,45,824.5,57.5,0.45,17.95,367.5,200.04,123.63
2018,11,2,9,0,851.0,60.0,0.4,18.7,410.0,263.08,176.27
2018,11,2,9,15,869.5,62.0,0.5,19.55,447.5,325.7,230.27
2018,11,2,9,30,888.0,64.0,0.6,20.4,485.0,389.5,284.51
2018,11,2,9,45,900.5,65.5,0.65,21.25,516.5,451.19,335.44
2018,11,2,10,0,913.0,67.0,0.7,22.1,548.0,512.79,384.36
2018,11,2,10,15,922.0,68.5,0.75,22.6,573.0,572.14,430.31
2018,11,2,10,30,931.0,70.0,0.8,23.1,598.0,630.48,473.87
2018,11,2,10,45,915.5,77.5,0.85,23.55,609.5,678.06,508.44
2018,11,2,11,0,900.0,85.0,0.9,24.0,621.0,721.85,539.35
2018,11,2,11,15,923.0,79.0,0.95,24.2,636.5,775.88,575.97
2018,11,2,11,30,946.0,73.0,1.0,24.4,652.0,828.73,610.31
2018,11,2,11,45,903.5,87.0,1.05,24.55,641.0,848.99,623.17
2018,11,2,12,0,861.0,101.0,1.1,24.7,630.0,872.91,638.9
2018,11,2,12,15,741.5,137.0,1.2,24.65,589.5,843.65,621.17
2018,11,2,12,30,622.0,173.0,1.3,24.6,549.0,797.62,592.62
2018,11,2,12,45,729.0,135.5,1.35,24.5,566.0,878.63,648.23
2018,11,2,13,0,836.0,98.0,1.4,24.4,583.0,950.63,695.76
2018,11,2,13,15,829.5,95.0,1.45,24.15,561.5,957.8,701.78
2018,11,2,13,30,823.0,92.0,1.5,23.9,540.0,961.16,706.34
2018,11,2,13,45,808.5,88.0,1.5,23.65,509.0,951.47,701.91
2018,11,2,14,0,794.0,84.0,1.5,23.4,478.0,937.96,695.26
2018,11,2,14,15,817.0,75.0,1.5,22.9,455.5,952.07,707.59
2018,11,2,14,30,840.0,66.0,1.5,22.4,433.0,962.04,717.01
2018,11,2,14,45,787.0,68.0,1.5,21.95,386.5,907.45,683.58
2018,11,2,15,0,734.0,70.0,1.5,21.5,340.0,850.07,648.09
2018,11,2,15,15,736.0,62.5,1.5,21.5,304.5,831.85,637.46
2018,11,2,15,30,738.0,55.0,1.5,21.5,269.0,810.33,623.34
2018,11,2,15,45,681.0,50.5,1.35,20.45,221.0,734.92,570.84
2018,11,2,16,0,624.0,46.0,1.2,19.4,173.0,659.32,515.73
2018,11,2,16,15,544.0,39.5,1.1,18.25,129.5,561.85,441.32
2018,11,2,16,30,464.0,33.0,1.0,17.1,86.0,479.89,371.48
2018,11,2,16,45,298.5,23.0,0.9,15.95,51.0,306.38,177.43
2018,11,2,17,0,133.0,13.0,0.8,14.8,16.0,110.2,0.0
2018,11,2,17,15,66.5,6.5,0.8,14.35,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,3,6,15,11.5,1.5,0.8,9.05,1.0,0.0,0.0
2018,11,3,6,30,23.0,3.0,0.8,9.5,2.0,0.0,0.0
2018,11,3,6,45,195.5,14.5,0.75,9.9,27.5,11.41,0.0
2018,11,3,7,0,368.0,26.0,0.7,10.3,53.0,21.83,10.29
2018,11,3,7,15,507.0,31.0,0.75,11.35,98.0,28.53,19.31
2018,11,3,7,30,646.0,36.0,0.8,12.4,143.0,33.75,24.45
2018,11,3,7,45,704.5,40.0,0.8,13.45,190.0,37.8,28.26
2018,11,3,8,0,763.0,44.0,0.8,14.5,237.0,41.95,31.98
2018,11,3,8,15,800.0,47.0,0.85,15.2,283.5,79.74,42.85
2018,11,3,8,30,837.0,50.0,0.9,15.9,330.0,140.4,77.21
2018,11,3,8,45,861.5,52.5,0.95,16.6,372.5,202.65,125.33
2018,11,3,9,0,886.0,55.0,1.0,17.3,415.0,267.33,180.54
2018,11,3,9,15,902.5,56.5,1.05,17.9,452.5,330.84,236.5
2018,11,3,9,30,919.0,58.0,1.1,18.5,490.0,395.23,292.47
2018,11,3,9,45,930.0,59.5,1.15,19.15,521.5,457.91,345.55
2018,11,3,10,0,941.0,61.0,1.2,19.8,553.0,520.28,396.46
2018,11,3,10,15,949.5,62.0,1.25,20.3,578.0,580.21,443.9
2018,11,3,10,30,958.0,63.0,1.3,20.8,603.0,638.99,488.79
2018,11,3,10,45,963.0,64.0,1.35,21.25,620.5,694.12,529.68
2018,11,3,11,0,968.0,65.0,1.4,21.7,638.0,747.24,567.92
2018,11,3,11,15,970.5,66.0,1.45,22.1,648.0,796.27,600.32
2018,11,3,11,30,973.0,67.0,1.5,22.5,658.0,842.61,630.45
2018,11,3,11,45,959.0,70.5,1.55,22.85,654.5,875.45,651.45
2018,11,3,12,0,945.0,74.0,1.6,23.2,651.0,904.11,669.8
2018,11,3,12,15,946.5,73.0,1.6,23.45,646.0,937.03,690.6
2018,11,3,12,30,948.0,72.0,1.6,23.7,641.0,966.52,709.06
2018,11,3,12,45,943.5,72.5,1.65,23.95,627.5,988.67,723.55
2018,11,3,13,0,939.0,73.0,1.7,24.2,614.0,1006.97,735.77
2018,11,3,13,15,873.0,85.5,1.65,24.25,574.0,988.16,723.52
2018,11,3,13,30,807.0,98.0,1.6,24.3,534.0,951.97,700.54
2018,11,3,13,45,611.0,139.0,1.6,24.4,459.0,821.3,615.21
2018,11,3,14,0,415.0,180.0,1.6,24.5,384.0,667.7,509.38
2018,11,3,14,15,321.5,181.0,1.6,24.3,332.5,554.89,430.14
2018,11,3,14,30,228.0,182.0,1.6,24.1,281.0,466.8,365.13
2018,11,3,14,45,251.5,160.5,1.55,23.95,260.0,465.2,366.54
2018,11,3,15,0,275.0,139.0,1.5,23.8,239.0,461.36,365.61
2018,11,3,15,15,286.5,119.0,1.5,23.8,211.5,445.56,355.12
2018,11,3,15,30,298.0,99.0,1.5,23.8,184.0,427.5,342.5
2018,11,3,15,45,183.5,87.0,1.25,22.25,136.5,303.49,244.85
2018,11,3,16,0,69.0,75.0,1.0,20.7,89.0,167.11,133.6
2018,11,3,16,15,51.0,56.5,1.0,19.4,65.5,113.07,89.04
2018,11,3,16,30,33.0,38.0,1.0,18.1,42.0,75.35,56.11
2018,11,3,16,45,20.5,22.5,0.95,16.8,24.5,43.54,18.41
2018,11,3,17,0,8.0,7.0,0.9,15.5,7.0,11.52,0.0
2018,11,3,17,15,4.0,3.5,0.9,15.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,0.6,9.2,2.0,0.0,0.0
2018,11,4,6,45,200.5,14.5,0.55,9.25,27.0,11.41,0.0
2018,11,4,7,0,372.0,26.0,0.5,9.3,52.0,21.89,9.54
2018,11,4,7,15,444.0,35.0,0.5,9.85,89.5,29.28,20.03
2018,11,4,7,30,516.0,44.0,0.5,10.4,127.0,36.66,27.25
2018,11,4,7,45,582.5,49.5,0.45,10.9,172.0,41.23,31.67
2018,11,4,8,0,649.0,55.0,0.4,11.4,217.0,45.91,35.99
2018,11,4,8,15,577.0,75.0,0.4,12.1,239.5,84.24,52.55
2018,11,4,8,30,505.0,95.0,0.4,12.8,262.0,130.0,83.38
2018,11,4,8,45,500.0,110.0,0.45,13.5,293.0,177.35,121.42
2018,11,4,9,0,495.0,125.0,0.5,14.2,324.0,224.29,161.88
2018,11,4,9,15,527.5,130.0,0.55,15.05,360.0,273.95,203.74
2018,11,4,9,30,560.0,135.0,0.6,15.9,396.0,327.05,248.07
2018,11,4,9,45,479.0,165.5,0.65,16.7,399.0,357.1,275.11
2018,11,4,10,0,398.0,196.0,0.7,17.5,402.0,377.5,292.86
2018,11,4,10,15,446.0,194.5,0.75,18.0,435.5,430.62,334.34
2018,11,4,10,30,494.0,193.0,0.8,18.5,469.0,487.75,377.79
2018,11,4,10,45,711.0,138.0,0.9,19.05,548.5,613.9,472.08
2018,11,4,11,0,928.0,83.0,1.0,19.6,628.0,738.62,562.55
2018,11,4,11,15,949.0,79.0,1.05,19.8,644.0,794.39,599.84
2018,11,4,11,30,970.0,75.0,1.1,20.0,660.0,848.88,635.78
2018,11,4,11,45,970.5,75.0,1.2,20.2,661.5,889.56,662.96
2018,11,4,12,0,971.0,75.0,1.3,20.4,663.0,927.0,688.1
2018,11,4,12,15,924.0,84.5,1.35,20.4,639.5,930.05,690.56
2018,11,4,12,30,877.0,94.0,1.4,20.4,616.0,937.88,696.76
2018,11,4,12,45,818.0,105.0,1.45,20.45,583.0,920.14,686.07
2018,11,4,13,0,759.0,116.0,1.5,20.5,550.0,902.93,676.1
2018,11,4,13,15,759.0,110.5,1.55,20.35,531.0,912.58,684.64
2018,11,4,13,30,759.0,105.0,1.6,20.2,512.0,911.85,686.11
2018,11,4,13,45,823.0,88.0,1.6,20.05,508.0,964.89,723.05
2018,11,4,14,0,887.0,71.0,1.6,19.9,504.0,1001.21,748.19
2018,11,4,14,15,885.0,68.0,1.65,19.55,474.0,997.91,748.94
2018,11,4,14,30,883.0,65.0,1.7,19.2,444.0,990.88,747.79
2018,11,4,14,45,858.5,63.0,1.7,18.85,402.5,970.72,737.15
2018,11,4,15,0,834.0,61.0,1.7,18.5,361.0,935.55,716.22
2018,11,4,15,15,799.0,57.5,1.7,18.5,315.5,885.23,683.37
2018,11,4,15,30,764.0,54.0,1.7,18.5,270.0,832.76,647.82
2018,11,4,15,45,688.0,51.0,1.6,17.3,219.5,741.13,584.08
2018,11,4,16,0,612.0,48.0,1.5,16.1,169.0,659.7,524.3
2018,11,4,16,15,531.0,40.5,1.4,15.1,125.0,562.02,447.55
2018,11,4,16,30,450.0,33.0,1.3,14.1,81.0,467.94,365.0
2018,11,4,16,45,277.5,21.5,1.2,13.1,46.5,283.86,128.72
2018,11,4,17,0,105.0,10.0,1.1,12.1,12.0,86.76,0.0
2018,11,4,17,15,52.5,5.0,1.15,11.65,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,1.5,1.2,7.65,1.0,0.0,0.0
2018,11,5,6,30,28.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,11,5,6,45,192.5,13.0,1.2,8.55,24.5,10.23,0.0
2018,11,5,7,0,357.0,23.0,1.2,9.0,47.0,19.29,6.75
2018,11,5,7,15,470.5,29.0,1.2,9.75,87.0,26.59,17.56
2018,11,5,7,30,584.0,35.0,1.2,10.5,127.0,32.44,23.4
2018,11,5,7,45,619.0,42.5,1.2,11.25,168.5,39.12,29.66
2018,11,5,8,0,654.0,50.0,1.2,12.0,210.0,45.67,35.63
2018,11,5,8,15,725.5,49.0,1.2,12.75,259.0,74.94,40.65
2018,11,5,8,30,797.0,48.0,1.2,13.5,308.0,134.83,75.01
2018,11,5,8,45,824.0,50.0,1.15,14.25,349.5,194.35,121.55
2018,11,5,9,0,851.0,52.0,1.1,15.0,391.0,256.6,175.19
2018,11,5,9,15,867.5,54.5,1.2,15.7,428.0,318.64,230.5
2018,11,5,9,30,884.0,57.0,1.3,16.4,465.0,381.65,285.97
2018,11,5,9,45,894.5,60.0,1.4,17.05,496.5,443.34,339.08
2018,11,5,10,0,905.0,63.0,1.5,17.7,528.0,504.79,390.2
2018,11,5,10,15,914.0,64.0,1.5,18.2,552.5,562.89,436.77
2018,11,5,10,30,923.0,65.0,1.5,18.7,577.0,619.96,480.86
2018,11,5,10,45,929.5,66.0,1.55,19.15,595.0,674.17,521.78
2018,11,5,11,0,936.0,67.0,1.6,19.6,613.0,726.61,560.24
2018,11,5,11,15,939.0,67.5,1.6,19.9,622.5,773.9,592.06
2018,11,5,11,30,942.0,68.0,1.6,20.2,632.0,818.64,621.44
2018,11,5,11,45,942.5,68.0,1.55,20.5,634.0,858.0,646.28
2018,11,5,12,0,943.0,68.0,1.5,20.8,636.0,894.22,668.77
2018,11,5,12,15,941.5,68.0,1.5,20.9,630.0,925.38,688.93
2018,11,5,12,30,940.0,68.0,1.5,21.0,624.0,953.02,706.81
2018,11,5,12,45,935.0,68.0,1.5,21.15,610.0,973.74,720.12
2018,11,5,13,0,930.0,68.0,1.5,21.3,596.0,990.61,731.13
2018,11,5,13,15,923.0,67.0,1.5,21.3,574.5,1000.35,738.15
2018,11,5,13,30,916.0,66.0,1.5,21.3,553.0,1006.14,742.88
2018,11,5,13,45,906.0,64.5,1.5,21.25,525.0,1004.32,743.07
2018,11,5,14,0,896.0,63.0,1.5,21.2,497.0,998.61,740.99
2018,11,5,14,15,880.0,61.5,1.5,21.0,462.0,983.1,733.1
2018,11,5,14,30,864.0,60.0,1.5,20.8,427.0,964.03,722.98
2018,11,5,14,45,841.0,57.5,1.5,20.65,387.0,933.2,704.79
2018,11,5,15,0,818.0,55.0,1.5,20.5,347.0,899.46,684.37
2018,11,5,15,15,783.5,52.5,1.5,20.5,303.0,862.65,660.78
2018,11,5,15,30,749.0,50.0,1.5,20.5,259.0,812.63,626.94
2018,11,5,15,45,696.0,46.0,1.35,19.4,212.5,741.75,577.48
2018,11,5,16,0,643.0,42.0,1.2,18.3,166.0,670.54,524.82
2018,11,5,16,15,552.0,36.5,1.15,17.0,122.0,564.62,443.83
2018,11,5,16,30,461.0,31.0,1.1,15.7,78.0,474.93,364.88
2018,11,5,16,45,287.5,21.0,1.05,14.4,45.0,289.1,102.93
2018,11,5,17,0,114.0,11.0,1.0,13.1,12.0,94.29,0.0
2018,11,5,17,15,57.0,5.5,1.0,12.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,6,6,15,6.0,0.5,1.05,6.75,0.5,0.0,0.0
2018,11,6,6,30,12.0,1.0,1.0,6.9,1.0,0.0,0.0
2018,11,6,6,45,176.0,13.0,0.95,7.1,23.5,10.23,0.0
2018,11,6,7,0,340.0,25.0,0.9,7.3,46.0,21.03,6.58
2018,11,6,7,15,470.0,31.5,0.85,8.3,88.5,28.88,19.58
2018,11,6,7,30,600.0,38.0,0.8,9.3,131.0,35.17,25.94
2018,11,6,7,45,669.0,42.5,0.8,10.3,178.0,39.55,30.16
2018,11,6,8,0,738.0,47.0,0.8,11.3,225.0,44.07,34.29
2018,11,6,8,15,780.5,50.5,0.85,12.05,272.0,79.21,42.88
2018,11,6,8,30,823.0,54.0,0.9,12.8,319.0,140.01,78.36
2018,11,6,8,45,851.0,56.0,0.9,13.5,362.0,204.44,128.86
2018,11,6,9,0,879.0,58.0,0.9,14.2,405.0,268.79,184.18
2018,11,6,9,15,897.5,60.0,0.95,14.85,443.0,332.83,240.95
2018,11,6,9,30,916.0,62.0,1.0,15.5,481.0,398.0,297.89
2018,11,6,9,45,929.0,63.0,1.0,16.2,513.0,460.75,351.12
2018,11,6,10,0,942.0,64.0,1.0,16.9,545.0,523.39,402.19
2018,11,6,10,15,950.5,65.5,1.05,17.45,570.0,583.75,450.12
2018,11,6,10,30,959.0,67.0,1.1,18.0,595.0,642.99,495.46
2018,11,6,10,45,963.5,68.0,1.1,18.6,612.5,697.74,535.47
2018,11,6,11,0,968.0,69.0,1.1,19.2,630.0,750.43,572.64
2018,11,6,11,15,971.0,70.0,1.1,19.65,640.0,799.74,604.71
2018,11,6,11,30,974.0,71.0,1.1,20.1,650.0,846.42,634.22
2018,11,6,11,45,974.5,70.5,1.15,20.55,651.5,886.49,659.74
2018,11,6,12,0,975.0,70.0,1.2,21.0,653.0,923.29,683.03
2018,11,6,12,15,972.5,70.0,1.2,21.2,646.5,954.62,702.58
2018,11,6,12,30,970.0,70.0,1.2,21.4,640.0,982.26,719.78
2018,11,6,12,45,964.0,70.0,1.25,21.6,625.0,1002.82,733.43
2018,11,6,13,0,958.0,70.0,1.3,21.8,610.0,1019.38,744.77
2018,11,6,13,15,949.5,69.0,1.3,21.8,587.5,1028.19,751.09
2018,11,6,13,30,941.0,68.0,1.3,21.8,565.0,1032.89,755.09
2018,11,6,13,45,928.0,67.0,1.35,21.8,535.5,1029.05,754.78
2018,11,6,14,0,915.0,66.0,1.4,21.8,506.0,1021.22,752.17
2018,11,6,14,15,898.5,64.0,1.35,21.6,470.0,1004.63,742.92
2018,11,6,14,30,882.0,62.0,1.3,21.4,434.0,984.39,731.41
2018,11,6,14,45,857.5,60.0,1.3,21.25,393.0,952.8,713.07
2018,11,6,15,0,833.0,58.0,1.3,21.1,352.0,929.24,699.78
2018,11,6,15,15,797.5,54.5,1.3,21.1,306.5,878.61,667.16
2018,11,6,15,30,762.0,51.0,1.3,21.1,261.0,825.9,632.04
2018,11,6,15,45,706.5,47.0,1.1,19.4,214.0,752.37,581.75
2018,11,6,16,0,651.0,43.0,0.9,17.7,167.0,678.41,527.9
2018,11,6,16,15,555.5,37.0,1.0,16.6,122.0,567.52,444.68
2018,11,6,16,30,460.0,31.0,1.1,15.5,77.0,473.97,362.09
2018,11,6,16,45,285.5,20.5,1.2,14.35,44.0,284.95,68.07
2018,11,6,17,0,111.0,10.0,1.3,13.2,11.0,91.23,0.0
2018,11,6,17,15,55.5,5.0,1.25,12.8,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,6,45,163.0,11.5,0.45,11.35,21.0,9.05,0.0
2018,11,7,7,0,326.0,23.0,0.4,11.4,42.0,19.29,3.77
2018,11,7,7,15,458.0,29.5,0.35,11.8,83.5,27.03,17.6
2018,11,7,7,30,590.0,36.0,0.3,12.2,125.0,33.36,24.02
2018,11,7,7,45,657.0,41.0,0.25,12.6,171.5,38.17,28.67
2018,11,7,8,0,724.0,46.0,0.2,13.0,218.0,43.09,33.22
2018,11,7,8,15,765.0,49.0,0.25,13.6,263.5,77.49,41.41
2018,11,7,8,30,806.0,52.0,0.3,14.2,309.0,136.6,75.61
2018,11,7,8,45,833.5,54.5,0.3,14.85,351.5,200.16,124.89
2018,11,7,9,0,861.0,57.0,0.3,15.5,394.0,263.61,178.64
2018,11,7,9,15,879.5,59.0,0.4,16.25,431.5,326.44,233.57
2018,11,7,9,30,898.0,61.0,0.5,17.0,469.0,390.42,288.73
2018,11,7,9,45,911.0,62.5,0.6,17.75,500.5,452.48,341.03
2018,11,7,10,0,924.0,64.0,0.7,18.5,532.0,514.5,391.47
2018,11,7,10,15,933.5,64.5,0.75,19.0,556.5,573.29,437.76
2018,11,7,10,30,943.0,65.0,0.8,19.5,581.0,631.06,481.65
2018,11,7,10,45,949.0,66.0,0.85,20.0,598.5,685.85,521.94
2018,11,7,11,0,955.0,67.0,0.9,20.5,616.0,738.77,559.7
2018,11,7,11,15,958.0,67.5,0.95,20.8,626.0,786.82,591.66
2018,11,7,11,30,961.0,68.0,1.0,21.1,636.0,832.27,621.29
2018,11,7,11,45,961.0,68.5,1.05,21.35,637.5,872.47,647.36
2018,11,7,12,0,961.0,69.0,1.1,21.6,639.0,909.46,671.26
2018,11,7,12,15,960.0,68.0,1.15,21.65,632.5,940.4,691.74
2018,11,7,12,30,959.0,67.0,1.2,21.7,626.0,967.73,710.03
2018,11,7,12,45,955.5,66.0,1.25,21.75,612.0,989.01,724.59
2018,11,7,13,0,952.0,65.0,1.3,21.8,598.0,1006.4,736.89
2018,11,7,13,15,944.5,64.0,1.3,21.7,576.0,1015.95,743.98
2018,11,7,13,30,937.0,63.0,1.3,21.6,554.0,1021.45,748.77
2018,11,7,13,45,925.5,62.0,1.35,21.55,525.0,1018.96,749.43
2018,11,7,14,0,914.0,61.0,1.4,21.5,496.0,1012.52,747.78
2018,11,7,14,15,898.0,59.0,1.4,21.25,461.0,996.31,739.68
2018,11,7,14,30,882.0,57.0,1.4,21.0,426.0,976.45,729.29
2018,11,7,14,45,859.0,55.0,1.4,20.75,385.5,946.25,711.94
2018,11,7,15,0,836.0,53.0,1.4,20.5,345.0,913.11,692.29
2018,11,7,15,15,801.0,50.5,1.4,20.5,300.5,875.68,668.35
2018,11,7,15,30,766.0,48.0,1.4,20.5,256.0,825.02,634.13
2018,11,7,15,45,713.0,44.0,1.25,19.25,209.5,753.97,584.83
2018,11,7,16,0,660.0,40.0,1.1,18.0,163.0,682.59,532.12
2018,11,7,16,15,568.5,34.0,1.05,16.7,118.5,575.68,450.14
2018,11,7,16,30,477.0,28.0,1.0,15.4,74.0,471.4,357.06
2018,11,7,16,45,299.5,19.0,0.95,14.1,42.5,293.04,27.18
2018,11,7,17,0,122.0,10.0,0.9,12.8,11.0,99.49,0.0
2018,11,7,17,15,61.0,5.0,0.9,12.45,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,8,6,45,101.0,12.5,1.4,6.05,18.0,9.83,0.0
2018,11,8,7,0,202.0,25.0,1.4,6.3,36.0,19.02,1.7
2018,11,8,7,15,328.0,37.0,1.4,7.05,76.0,30.66,20.93
2018,11,8,7,30,454.0,49.0,1.4,7.8,116.0,40.58,30.82
2018,11,8,7,45,535.0,57.5,1.45,8.5,163.0,47.35,37.36
2018,11,8,8,0,616.0,66.0,1.5,9.2,210.0,54.2,43.71
2018,11,8,8,15,671.0,72.0,1.45,9.95,258.0,87.88,53.29
2018,11,8,8,30,726.0,78.0,1.4,10.7,306.0,145.95,88.28
2018,11,8,8,45,765.5,80.5,1.4,11.45,350.5,205.28,134.67
2018,11,8,9,0,805.0,83.0,1.4,12.2,395.0,271.44,191.21
2018,11,8,9,15,842.0,83.0,1.4,12.9,436.5,335.96,247.79
2018,11,8,9,30,879.0,83.0,1.4,13.6,478.0,403.93,306.6
2018,11,8,9,45,911.0,80.0,1.35,14.35,514.0,470.03,362.33
2018,11,8,10,0,943.0,77.0,1.3,15.1,550.0,536.1,416.06
2018,11,8,10,15,951.5,79.0,1.3,15.6,576.0,597.19,464.72
2018,11,8,10,30,960.0,81.0,1.3,16.1,602.0,657.16,510.69
2018,11,8,10,45,965.0,82.0,1.3,16.65,619.5,712.49,551.57
2018,11,8,11,0,970.0,83.0,1.3,17.2,637.0,765.8,589.64
2018,11,8,11,15,972.0,84.5,1.3,17.5,647.0,815.2,622.98
2018,11,8,11,30,974.0,86.0,1.3,17.8,657.0,861.9,653.21
2018,11,8,11,45,973.5,86.5,1.3,18.1,658.5,902.56,679.06
2018,11,8,12,0,973.0,87.0,1.3,18.4,660.0,939.94,702.57
2018,11,8,12,15,975.0,84.5,1.3,18.6,654.0,972.61,723.17
2018,11,8,12,30,977.0,82.0,1.3,18.8,648.0,1001.73,741.48
2018,11,8,12,45,977.5,79.5,1.3,18.95,634.5,1025.75,756.72
2018,11,8,13,0,978.0,77.0,1.3,19.1,621.0,1045.9,769.63
2018,11,8,13,15,969.5,76.0,1.3,19.15,598.0,1055.24,776.13
2018,11,8,13,30,961.0,75.0,1.3,19.2,575.0,1060.41,780.31
2018,11,8,13,45,947.5,74.0,1.3,19.25,545.0,1056.47,778.93
2018,11,8,14,0,934.0,73.0,1.3,19.3,515.0,1048.48,775.24
2018,11,8,14,15,915.0,71.5,1.3,19.15,478.0,1030.38,765.78
2018,11,8,14,30,896.0,70.0,1.3,19.0,441.0,1020.02,761.47
2018,11,8,14,45,868.0,67.5,1.3,18.9,398.0,983.9,739.91
2018,11,8,15,0,840.0,65.0,1.3,18.8,355.0,944.52,715.99
2018,11,8,15,15,802.0,61.5,1.3,18.8,309.0,891.25,681.53
2018,11,8,15,30,764.0,58.0,1.3,18.8,263.0,835.65,644.07
2018,11,8,15,45,696.5,53.5,1.05,17.3,213.5,749.63,583.27
2018,11,8,16,0,629.0,49.0,0.8,15.8,164.0,675.36,527.47
2018,11,8,16,15,516.5,41.0,0.9,14.75,117.5,549.32,432.14
2018,11,8,16,30,404.0,33.0,1.0,13.7,71.0,428.18,325.27
2018,11,8,16,45,241.0,21.0,1.1,12.65,40.0,245.11,0.0
2018,11,8,17,0,78.0,9.0,1.2,11.6,9.0,65.66,0.0
2018,11,8,17,15,39.0,4.5,1.2,11.3,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,45,132.0,12.0,1.15,5.7,19.0,9.44,0.0
2018,11,9,7,0,264.0,24.0,1.1,6.0,38.0,20.14,0.0
2018,11,9,7,15,405.0,33.5,1.05,7.1,79.5,28.05,18.51
2018,11,9,7,30,546.0,43.0,1.0,8.2,121.0,36.2,26.83
2018,11,9,7,45,619.5,49.0,1.0,9.25,168.0,41.25,31.73
2018,11,9,8,0,693.0,55.0,1.0,10.3,215.0,50.3,40.01
2018,11,9,8,15,738.5,59.5,0.9,11.1,261.5,85.31,49.04
2018,11,9,8,30,784.0,64.0,0.8,11.9,308.0,144.56,84.09
2018,11,9,8,45,815.0,67.5,0.7,12.65,351.5,205.98,132.02
2018,11,9,9,0,846.0,71.0,0.6,13.4,395.0,270.83,187.15
2018,11,9,9,15,858.0,75.5,0.5,14.3,431.5,334.01,242.15
2018,11,9,9,30,870.0,80.0,0.4,15.2,468.0,397.76,296.15
2018,11,9,9,45,874.0,85.5,0.25,16.05,498.0,459.38,346.01
2018,11,9,10,0,878.0,91.0,0.1,16.9,528.0,520.15,392.64
2018,11,9,10,15,889.0,92.5,0.2,17.4,553.5,579.7,438.86
2018,11,9,10,30,900.0,94.0,0.3,17.9,579.0,638.53,483.18
2018,11,9,10,45,907.5,95.0,0.35,18.4,597.0,693.62,522.94
2018,11,9,11,0,915.0,96.0,0.4,18.9,615.0,747.08,560.4
2018,11,9,11,15,918.5,97.0,0.45,19.15,625.0,795.72,593.7
2018,11,9,11,30,922.0,98.0,0.5,19.4,635.0,841.88,623.53
2018,11,9,11,45,922.0,98.0,0.55,19.65,636.5,881.41,648.84
2018,11,9,12,0,922.0,98.0,0.6,19.9,638.0,917.76,672.09
2018,11,9,12,15,917.0,98.5,0.6,20.05,631.0,946.96,689.98
2018,11,9,12,30,912.0,99.0,0.6,20.2,624.0,972.42,705.61
2018,11,9,12,45,904.0,99.0,0.65,20.35,609.0,990.69,717.96
2018,11,9,13,0,896.0,99.0,0.7,20.5,594.0,1004.95,728.07
2018,11,9,13,15,886.0,98.5,0.7,20.5,572.0,1012.66,733.6
2018,11,9,13,30,876.0,98.0,0.7,20.5,550.0,1016.28,736.85
2018,11,9,13,45,859.5,96.5,0.7,20.5,520.0,1008.21,732.99
2018,11,9,14,0,843.0,95.0,0.7,20.5,490.0,996.07,726.88
2018,11,9,14,15,820.5,92.0,0.7,20.25,453.5,972.26,714.15
2018,11,9,14,30,798.0,89.0,0.7,20.0,417.0,953.48,704.72
2018,11,9,14,45,765.5,85.5,0.7,19.8,375.0,912.78,680.59
2018,11,9,15,0,733.0,82.0,0.7,19.6,333.0,869.27,654.26
2018,11,9,15,15,690.0,77.0,0.7,19.6,288.0,811.26,616.68
2018,11,9,15,30,647.0,72.0,0.7,19.6,243.0,751.53,576.45
2018,11,9,15,45,578.5,65.0,0.8,17.65,196.5,664.65,519.87
2018,11,9,16,0,510.0,58.0,0.9,15.7,150.0,577.97,458.66
2018,11,9,16,15,402.0,47.0,1.0,14.8,106.5,454.9,362.59
2018,11,9,16,30,294.0,36.0,1.1,13.9,63.0,336.47,255.92
2018,11,9,16,45,165.0,21.0,1.15,13.05,34.5,187.7,0.0
2018,11,9,17,0,36.0,6.0,1.2,12.2,6.0,31.75,0.0
2018,11,9,17,15,18.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
