Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,6,45,52.5,9.5,1.25,6.1,12.0,7.47,0.0
2018,11,10,7,0,105.0,19.0,1.2,6.1,24.0,14.4,0.0
2018,11,10,7,15,197.5,35.5,1.05,6.55,58.5,26.76,17.24
2018,11,10,7,30,290.0,52.0,0.9,7.0,93.0,39.05,29.46
2018,11,10,7,45,361.0,65.5,0.8,7.4,135.0,49.03,39.0
2018,11,10,8,0,432.0,79.0,0.7,7.8,177.0,58.92,48.23
2018,11,10,8,15,484.0,89.5,0.65,8.45,221.0,88.95,59.25
2018,11,10,8,30,536.0,100.0,0.6,9.1,265.0,138.32,90.35
2018,11,10,8,45,574.5,108.0,0.55,9.7,306.5,193.95,133.95
2018,11,10,9,0,613.0,116.0,0.5,10.3,348.0,250.48,181.34
2018,11,10,9,15,640.5,121.5,0.45,11.1,385.0,306.17,229.06
2018,11,10,9,30,668.0,127.0,0.4,11.9,422.0,364.66,278.26
2018,11,10,9,45,688.0,131.5,0.35,12.7,454.0,421.66,324.93
2018,11,10,10,0,708.0,136.0,0.3,13.5,486.0,479.95,370.76
2018,11,10,10,15,724.5,139.0,0.25,14.05,512.0,536.04,413.51
2018,11,10,10,30,741.0,142.0,0.2,14.6,538.0,592.41,454.8
2018,11,10,10,45,753.0,142.5,0.15,15.15,556.0,643.55,490.91
2018,11,10,11,0,765.0,143.0,0.1,15.7,574.0,693.82,525.25
2018,11,10,11,15,771.5,143.5,0.15,16.0,584.0,738.93,556.68
2018,11,10,11,30,778.0,144.0,0.2,16.3,594.0,782.19,586.35
2018,11,10,11,45,779.5,143.0,0.2,16.6,595.0,817.75,608.95
2018,11,10,12,0,781.0,142.0,0.2,16.9,596.0,850.6,629.28
2018,11,10,12,15,757.5,148.5,0.25,17.0,585.0,866.52,639.93
2018,11,10,12,30,734.0,155.0,0.3,17.1,574.0,877.99,648.17
2018,11,10,12,45,699.0,161.0,0.4,17.2,552.5,873.75,647.45
2018,11,10,13,0,664.0,167.0,0.5,17.3,531.0,864.59,643.92
2018,11,10,13,15,649.5,164.5,0.55,17.3,509.5,862.52,644.49
2018,11,10,13,30,635.0,162.0,0.6,17.3,488.0,856.8,642.66
2018,11,10,13,45,615.0,158.0,0.65,17.25,459.5,834.49,630.0
2018,11,10,14,0,595.0,154.0,0.7,17.2,431.0,816.19,620.2
2018,11,10,14,15,570.0,147.0,0.7,16.9,396.5,786.44,602.14
2018,11,10,14,30,545.0,140.0,0.7,16.6,362.0,754.16,582.23
2018,11,10,14,45,510.5,131.5,0.7,16.25,323.0,708.42,552.54
2018,11,10,15,0,476.0,123.0,0.7,15.9,284.0,661.1,521.04
2018,11,10,15,15,433.5,111.0,0.7,15.9,242.5,600.49,478.08
2018,11,10,15,30,391.0,99.0,0.7,15.9,201.0,539.58,433.4
2018,11,10,15,45,333.5,83.5,0.85,14.55,159.0,460.49,375.41
2018,11,10,16,0,276.0,68.0,1.0,13.2,117.0,383.12,314.76
2018,11,10,16,15,204.5,49.5,1.0,12.65,80.0,291.68,237.48
2018,11,10,16,30,133.0,31.0,1.0,12.1,43.0,203.89,154.17
2018,11,10,16,45,73.0,17.0,1.05,11.5,23.0,70.85,0.0
2018,11,10,17,0,13.0,3.0,1.1,10.9,3.0,2.36,0.0
2018,11,10,17,15,6.5,1.5,1.1,10.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,9.0,1.4,3.7,11.5,7.08,0.0
2018,11,11,7,0,107.0,18.0,1.3,3.7,23.0,13.66,0.0
2018,11,11,7,15,214.5,34.5,1.25,4.65,59.0,26.1,16.58
2018,11,11,7,30,322.0,51.0,1.2,5.6,95.0,38.52,29.08
2018,11,11,7,45,403.5,63.0,1.15,6.55,139.0,47.63,37.8
2018,11,11,8,0,485.0,75.0,1.1,7.5,183.0,60.39,49.58
2018,11,11,8,15,544.0,83.0,1.1,8.3,228.5,90.82,59.33
2018,11,11,8,30,603.0,91.0,1.1,9.1,274.0,142.74,91.37
2018,11,11,8,45,650.5,95.5,1.1,9.9,318.0,197.37,133.84
2018,11,11,9,0,698.0,100.0,1.1,10.7,362.0,257.73,184.86
2018,11,11,9,15,722.5,105.0,1.0,11.6,399.5,317.0,236.57
2018,11,11,9,30,747.0,110.0,0.9,12.5,437.0,378.57,289.17
2018,11,11,9,45,763.5,113.5,0.85,13.45,468.0,437.45,338.24
2018,11,11,10,0,780.0,117.0,0.8,14.4,499.0,497.06,385.87
2018,11,11,10,15,795.0,119.0,0.8,15.0,525.0,554.9,431.13
2018,11,11,10,30,810.0,121.0,0.8,15.6,551.0,612.67,474.67
2018,11,11,10,45,821.5,121.5,0.75,16.25,569.5,666.36,513.11
2018,11,11,11,0,833.0,122.0,0.7,16.9,588.0,718.98,549.35
2018,11,11,11,15,835.0,123.0,0.7,17.3,596.5,759.56,577.41
2018,11,11,11,30,837.0,124.0,0.7,17.7,605.0,801.38,604.9
2018,11,11,11,45,845.5,123.5,0.65,18.05,610.5,844.41,631.29
2018,11,11,12,0,854.0,123.0,0.6,18.4,616.0,885.1,655.66
2018,11,11,12,15,857.0,120.5,0.55,18.6,611.0,916.32,673.95
2018,11,11,12,30,860.0,118.0,0.5,18.8,606.0,944.36,690.19
2018,11,11,12,45,861.5,114.0,0.5,19.0,593.0,966.06,703.53
2018,11,11,13,0,863.0,110.0,0.5,19.2,580.0,984.19,714.79
2018,11,11,13,15,851.5,108.0,0.5,19.2,557.0,988.23,717.92
2018,11,11,13,30,840.0,106.0,0.5,19.2,534.0,988.21,718.92
2018,11,11,13,45,821.5,104.0,0.5,19.2,503.5,977.23,713.22
2018,11,11,14,0,803.0,102.0,0.5,19.2,473.0,971.4,711.09
2018,11,11,14,15,781.5,98.5,0.45,19.0,437.5,948.55,697.47
2018,11,11,14,30,760.0,95.0,0.4,18.8,402.0,922.24,681.84
2018,11,11,14,45,729.5,90.0,0.4,18.6,361.0,881.9,657.91
2018,11,11,15,0,699.0,85.0,0.4,18.4,320.0,838.82,631.69
2018,11,11,15,15,655.5,79.0,0.4,18.4,275.5,779.6,593.09
2018,11,11,15,30,612.0,73.0,0.4,18.4,231.0,718.78,551.87
2018,11,11,15,45,548.0,65.0,0.55,16.7,186.0,635.73,497.77
2018,11,11,16,0,484.0,57.0,0.7,15.0,141.0,552.86,438.96
2018,11,11,16,15,384.0,45.0,0.7,14.5,99.0,437.04,346.58
2018,11,11,16,30,284.0,33.0,0.7,14.0,57.0,325.23,240.09
2018,11,11,16,45,160.5,19.0,0.7,13.5,31.0,141.27,0.0
2018,11,11,17,0,37.0,5.0,0.7,13.0,5.0,3.93,0.0
2018,11,11,17,15,18.5,2.5,0.7,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,6,45,62.0,9.5,1.7,5.55,12.0,7.47,0.0
2018,11,12,7,0,124.0,19.0,1.7,5.7,24.0,14.95,0.0
2018,11,12,7,15,236.0,34.0,1.7,6.35,59.5,25.8,15.89
2018,11,12,7,30,348.0,49.0,1.7,7.0,95.0,37.25,27.68
2018,11,12,7,45,422.5,60.5,1.65,7.7,138.0,49.26,39.05
2018,11,12,8,0,497.0,72.0,1.6,8.4,181.0,58.17,47.36
2018,11,12,8,15,549.0,80.5,1.55,9.2,225.0,89.18,57.59
2018,11,12,8,30,601.0,89.0,1.5,10.0,269.0,140.95,89.74
2018,11,12,8,45,636.5,95.5,1.45,10.75,310.5,194.87,132.18
2018,11,12,9,0,672.0,102.0,1.4,11.5,352.0,253.07,181.87
2018,11,12,9,15,704.0,105.5,1.3,12.3,390.0,311.7,232.93
2018,11,12,9,30,736.0,109.0,1.2,13.1,428.0,373.49,285.87
2018,11,12,9,45,764.0,109.0,1.05,13.95,461.0,433.31,335.57
2018,11,12,10,0,792.0,109.0,0.9,14.8,494.0,494.99,384.57
2018,11,12,10,15,806.5,111.0,0.85,15.55,519.5,552.95,429.47
2018,11,12,10,30,821.0,113.0,0.8,16.3,545.0,610.77,472.39
2018,11,12,10,45,831.5,114.0,0.75,17.1,563.5,662.11,508.92
2018,11,12,11,0,842.0,115.0,0.7,17.9,582.0,714.2,544.5
2018,11,12,11,15,848.0,114.5,0.65,18.4,592.0,760.1,575.17
2018,11,12,11,30,854.0,114.0,0.6,18.9,602.0,803.88,602.37
2018,11,12,11,45,857.0,114.0,0.55,19.4,604.5,843.4,625.75
2018,11,12,12,0,860.0,114.0,0.5,19.9,607.0,880.16,647.0
2018,11,12,12,15,859.0,113.0,0.5,20.1,601.5,909.42,664.95
2018,11,12,12,30,858.0,112.0,0.5,20.3,596.0,935.32,680.86
2018,11,12,12,45,853.0,111.0,0.5,20.45,582.0,954.03,692.43
2018,11,12,13,0,848.0,110.0,0.5,20.6,568.0,969.01,701.87
2018,11,12,13,15,839.5,107.5,0.5,20.55,546.5,975.16,706.51
2018,11,12,13,30,831.0,105.0,0.5,20.5,525.0,977.4,709.01
2018,11,12,13,45,818.5,101.5,0.5,20.45,496.0,970.68,706.09
2018,11,12,14,0,806.0,98.0,0.5,20.4,467.0,968.57,706.36
2018,11,12,14,15,785.5,94.5,0.5,20.15,432.0,946.75,694.64
2018,11,12,14,30,765.0,91.0,0.5,19.9,397.0,921.49,680.88
2018,11,12,14,45,736.0,86.5,0.5,19.6,357.0,883.33,658.58
2018,11,12,15,0,707.0,82.0,0.5,19.3,317.0,842.4,633.95
2018,11,12,15,15,663.5,76.0,0.5,19.3,272.5,783.21,595.28
2018,11,12,15,30,620.0,70.0,0.5,19.3,228.0,722.49,554.04
2018,11,12,15,45,554.0,62.0,0.65,17.85,183.0,637.73,498.11
2018,11,12,16,0,488.0,54.0,0.8,16.4,138.0,553.49,437.72
2018,11,12,16,15,385.0,43.0,0.85,15.8,96.5,436.23,344.6
2018,11,12,16,30,282.0,32.0,0.9,15.2,55.0,320.83,232.77
2018,11,12,16,45,158.5,19.0,0.9,14.65,30.0,139.66,0.0
2018,11,12,17,0,35.0,6.0,0.9,14.1,5.0,0.0,0.0
2018,11,12,17,15,17.5,3.0,0.9,13.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.1,6.65,5.5,3.93,0.0
2018,11,13,7,0,14.0,10.0,1.1,6.7,11.0,7.87,0.0
2018,11,13,7,15,7.0,24.0,1.1,7.2,24.5,18.36,9.4
2018,11,13,7,30,0.0,38.0,1.1,7.7,38.0,28.48,19.77
2018,11,13,7,45,0.5,54.5,1.1,8.2,54.5,40.35,30.93
2018,11,13,8,0,1.0,71.0,1.1,8.7,71.0,52.11,41.83
2018,11,13,8,15,7.0,88.5,1.05,9.25,90.5,65.46,51.25
2018,11,13,8,30,13.0,106.0,1.0,9.8,110.0,80.3,63.54
2018,11,13,8,45,54.5,126.5,1.0,10.35,146.0,105.69,83.09
2018,11,13,9,0,96.0,147.0,1.0,10.9,182.0,139.89,110.28
2018,11,13,9,15,106.0,161.5,0.9,11.55,204.0,163.68,130.0
2018,11,13,9,30,116.0,176.0,0.8,12.2,226.0,188.96,150.82
2018,11,13,9,45,100.5,179.5,0.7,12.85,225.0,195.67,156.58
2018,11,13,10,0,85.0,183.0,0.6,13.5,224.0,192.02,153.63
2018,11,13,10,15,116.5,208.0,0.6,14.25,267.0,247.39,197.84
2018,11,13,10,30,148.0,233.0,0.6,15.0,310.0,298.87,237.82
2018,11,13,10,45,96.5,226.0,0.6,15.8,277.0,258.4,205.02
2018,11,13,11,0,45.0,219.0,0.6,16.6,244.0,223.32,176.34
2018,11,13,11,15,112.5,239.0,0.6,16.8,302.5,312.0,246.8
2018,11,13,11,30,180.0,259.0,0.6,17.0,361.0,393.68,309.47
2018,11,13,11,45,171.0,254.0,0.65,17.25,351.0,392.52,308.02
2018,11,13,12,0,162.0,249.0,0.7,17.5,341.0,389.94,306.22
2018,11,13,12,15,179.0,248.5,0.7,17.2,349.5,413.98,325.4
2018,11,13,12,30,196.0,248.0,0.7,16.9,358.0,438.58,344.77
2018,11,13,12,45,121.0,225.5,0.7,16.6,293.0,351.87,278.13
2018,11,13,13,0,46.0,203.0,0.7,16.3,228.0,239.16,189.82
2018,11,13,13,15,72.0,205.5,0.7,16.05,242.5,271.74,217.57
2018,11,13,13,30,98.0,208.0,0.7,15.8,257.0,305.75,245.48
2018,11,13,13,45,73.0,195.5,0.7,15.55,231.0,271.06,217.91
2018,11,13,14,0,48.0,183.0,0.7,15.3,205.0,235.75,189.85
2018,11,13,14,15,78.0,168.0,0.65,15.1,200.5,251.74,204.66
2018,11,13,14,30,108.0,153.0,0.6,14.9,196.0,288.84,235.67
2018,11,13,14,45,202.0,138.0,0.55,14.7,208.0,388.66,317.16
2018,11,13,15,0,296.0,123.0,0.5,14.5,220.0,462.67,376.28
2018,11,13,15,15,210.5,111.0,0.5,14.5,175.5,365.09,298.6
2018,11,13,15,30,125.0,99.0,0.5,14.5,131.0,250.36,206.14
2018,11,13,15,45,104.5,81.0,0.35,13.85,104.0,209.38,172.56
2018,11,13,16,0,84.0,63.0,0.2,13.2,77.0,168.56,137.59
2018,11,13,16,15,60.0,46.0,0.3,12.95,54.5,126.97,100.94
2018,11,13,16,30,36.0,29.0,0.4,12.7,32.0,82.46,56.48
2018,11,13,16,45,25.5,16.5,0.45,12.4,18.0,33.04,0.0
2018,11,13,17,0,15.0,4.0,0.5,12.1,4.0,0.0,0.0
2018,11,13,17,15,7.5,2.0,0.55,11.9,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,14,6,45,86.5,9.0,1.5,5.25,12.0,0.0,0.0
2018,11,14,7,0,173.0,18.0,1.5,5.2,24.0,14.16,0.0
2018,11,14,7,15,312.5,29.0,1.4,6.1,60.5,24.11,13.75
2018,11,14,7,30,452.0,40.0,1.3,7.0,97.0,33.38,24.11
2018,11,14,7,45,532.0,48.0,1.2,7.85,141.5,39.93,30.54
2018,11,14,8,0,612.0,56.0,1.1,8.7,186.0,46.55,36.77
2018,11,14,8,15,663.0,61.5,1.1,9.45,231.0,79.73,46.48
2018,11,14,8,30,714.0,67.0,1.1,10.2,276.0,135.83,80.45
2018,11,14,8,45,748.0,71.0,1.05,10.95,318.0,196.6,128.47
2018,11,14,9,0,782.0,75.0,1.0,11.7,360.0,258.11,181.32
2018,11,14,9,15,801.0,79.5,0.95,12.55,397.0,319.17,235.28
2018,11,14,9,30,820.0,84.0,0.9,13.4,434.0,381.72,289.48
2018,11,14,9,45,830.0,88.0,0.85,14.25,464.0,441.26,339.7
2018,11,14,10,0,840.0,92.0,0.8,15.1,494.0,500.67,387.69
2018,11,14,10,15,851.5,94.0,0.8,15.75,519.0,558.58,433.18
2018,11,14,10,30,863.0,96.0,0.8,16.4,544.0,615.94,476.49
2018,11,14,10,45,869.0,97.5,0.75,17.1,561.0,668.47,514.08
2018,11,14,11,0,875.0,99.0,0.7,17.8,578.0,719.36,549.04
2018,11,14,11,15,877.0,100.0,0.7,18.2,587.0,764.94,580.43
2018,11,14,11,30,879.0,101.0,0.7,18.6,596.0,808.05,607.8
2018,11,14,11,45,879.0,101.0,0.65,19.05,597.5,845.8,630.29
2018,11,14,12,0,879.0,101.0,0.6,19.5,599.0,880.55,650.52
2018,11,14,12,15,870.0,103.0,0.6,19.65,591.5,906.48,666.61
2018,11,14,12,30,861.0,105.0,0.6,19.8,584.0,928.63,680.43
2018,11,14,12,45,846.5,106.5,0.6,19.95,568.0,941.28,688.3
2018,11,14,13,0,832.0,108.0,0.6,20.1,552.0,949.82,693.85
2018,11,14,13,15,818.5,107.5,0.6,20.05,530.0,953.05,696.78
2018,11,14,13,30,805.0,107.0,0.6,20.0,508.0,960.64,702.73
2018,11,14,13,45,784.5,105.0,0.6,19.95,478.0,948.07,695.91
2018,11,14,14,0,764.0,103.0,0.6,19.9,448.0,931.76,687.08
2018,11,14,14,15,738.5,100.0,0.6,19.55,413.0,905.65,672.69
2018,11,14,14,30,713.0,97.0,0.6,19.2,378.0,876.22,656.05
2018,11,14,14,45,677.0,93.0,0.65,18.85,338.0,832.14,630.18
2018,11,14,15,0,641.0,89.0,0.7,18.5,298.0,785.46,601.74
2018,11,14,15,15,595.5,82.0,0.7,18.5,255.0,724.03,560.2
2018,11,14,15,30,550.0,75.0,0.7,18.5,212.0,661.17,516.01
2018,11,14,15,45,479.5,65.5,0.85,16.5,168.0,572.0,455.14
2018,11,14,16,0,409.0,56.0,1.0,14.5,124.0,483.71,389.83
2018,11,14,16,15,308.5,43.0,1.05,13.75,85.0,372.22,298.45
2018,11,14,16,30,208.0,30.0,1.1,13.0,46.0,260.14,183.7
2018,11,14,16,45,114.0,16.5,1.15,12.25,24.5,102.65,0.0
2018,11,14,17,0,20.0,3.0,1.2,11.5,3.0,0.0,0.0
2018,11,14,17,15,10.0,1.5,1.2,11.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,15,6,45,25.0,6.5,1.3,3.95,7.5,0.0,0.0
2018,11,15,7,0,50.0,13.0,1.3,4.1,15.0,10.23,0.0
2018,11,15,7,15,116.0,28.5,1.3,5.1,40.5,21.39,11.17
2018,11,15,7,30,182.0,44.0,1.3,6.1,66.0,32.78,23.6
2018,11,15,7,45,245.0,57.0,1.3,7.05,100.0,42.27,32.72
2018,11,15,8,0,308.0,70.0,1.3,8.0,134.0,51.67,41.49
2018,11,15,8,15,354.0,82.0,1.25,8.75,171.5,77.34,52.59
2018,11,15,8,30,400.0,94.0,1.2,9.5,209.0,118.52,79.54
2018,11,15,8,45,410.0,107.5,1.15,10.25,240.5,160.53,113.66
2018,11,15,9,0,420.0,121.0,1.1,11.0,272.0,203.96,151.23
2018,11,15,9,15,409.5,137.0,1.0,11.75,297.0,244.6,187.48
2018,11,15,9,30,399.0,153.0,0.9,12.5,322.0,284.0,221.87
2018,11,15,9,45,441.0,156.5,0.8,13.25,355.5,333.46,262.37
2018,11,15,10,0,483.0,160.0,0.7,14.0,389.0,387.05,305.02
2018,11,15,10,15,548.0,151.5,0.65,14.65,424.0,445.65,350.73
2018,11,15,10,30,613.0,143.0,0.6,15.3,459.0,516.24,403.97
2018,11,15,10,45,631.0,143.0,0.5,15.95,477.5,564.01,438.11
2018,11,15,11,0,649.0,143.0,0.4,16.6,496.0,611.79,471.16
2018,11,15,11,15,617.0,155.0,0.35,17.0,495.0,634.53,485.91
2018,11,15,11,30,585.0,167.0,0.3,17.4,494.0,645.03,492.09
2018,11,15,11,45,551.0,178.0,0.25,17.8,487.0,656.84,498.84
2018,11,15,12,0,517.0,189.0,0.2,18.2,480.0,664.44,502.45
2018,11,15,12,15,534.0,185.5,0.2,18.35,483.5,697.29,525.48
2018,11,15,12,30,551.0,182.0,0.2,18.5,487.0,728.93,547.14
2018,11,15,12,45,555.5,173.0,0.2,18.65,474.0,741.33,555.76
2018,11,15,13,0,560.0,164.0,0.2,18.8,461.0,751.25,562.74
2018,11,15,13,15,529.5,164.5,0.2,18.8,436.5,735.97,552.98
2018,11,15,13,30,499.0,165.0,0.2,18.8,412.0,717.52,541.2
2018,11,15,13,45,525.0,153.0,0.2,18.8,400.0,737.2,556.11
2018,11,15,14,0,551.0,141.0,0.2,18.8,388.0,754.51,568.6
2018,11,15,14,15,562.0,133.0,0.2,18.5,368.5,759.35,573.43
2018,11,15,14,30,573.0,125.0,0.2,18.2,349.0,761.62,576.75
2018,11,15,14,45,532.5,117.0,0.25,17.9,308.5,710.5,544.18
2018,11,15,15,0,492.0,109.0,0.3,17.6,268.0,657.89,510.26
2018,11,15,15,15,454.5,98.5,0.3,17.6,229.5,603.87,472.77
2018,11,15,15,30,417.0,88.0,0.3,17.6,191.0,549.41,433.39
2018,11,15,15,45,355.5,74.5,0.5,16.15,150.0,468.87,376.39
2018,11,15,16,0,294.0,61.0,0.7,14.7,109.0,390.4,316.37
2018,11,15,16,15,211.5,44.0,0.75,14.0,73.0,291.38,233.28
2018,11,15,16,30,129.0,27.0,0.8,13.3,37.0,187.85,128.24
2018,11,15,16,45,67.5,14.0,0.85,12.65,19.0,64.1,0.0
2018,11,15,17,0,6.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,0.95,11.6,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,34.0,6.5,1.3,5.05,7.5,0.0,0.0
2018,11,16,7,0,68.0,13.0,1.3,5.2,15.0,10.23,0.0
2018,11,16,7,15,166.5,28.5,1.15,6.05,45.5,21.55,10.65
2018,11,16,7,30,265.0,44.0,1.0,6.9,76.0,33.2,23.82
2018,11,16,7,45,342.5,57.5,0.9,7.75,116.5,43.3,33.52
2018,11,16,8,0,420.0,71.0,0.8,8.6,157.0,53.34,42.89
2018,11,16,8,15,475.5,81.0,0.75,9.3,199.5,82.41,53.75
2018,11,16,8,30,531.0,91.0,0.7,10.0,242.0,134.41,87.14
2018,11,16,8,45,570.5,98.0,0.7,10.75,282.0,184.76,126.27
2018,11,16,9,0,610.0,105.0,0.7,11.5,322.0,239.96,172.7
2018,11,16,9,15,638.5,110.5,0.65,12.25,358.5,295.2,220.36
2018,11,16,9,30,667.0,116.0,0.6,13.0,395.0,353.35,269.7
2018,11,16,9,45,687.5,119.5,0.55,13.8,425.5,409.03,315.83
2018,11,16,10,0,708.0,123.0,0.5,14.6,456.0,466.03,361.23
2018,11,16,10,15,723.5,125.0,0.5,15.05,480.5,520.04,403.61
2018,11,16,10,30,739.0,127.0,0.5,15.5,505.0,574.18,444.65
2018,11,16,10,45,751.0,128.0,0.5,16.0,523.0,625.0,481.88
2018,11,16,11,0,763.0,129.0,0.5,16.5,541.0,675.02,517.4
2018,11,16,11,15,770.5,129.5,0.55,16.85,551.5,720.19,549.61
2018,11,16,11,30,778.0,130.0,0.6,17.2,562.0,763.65,580.04
2018,11,16,11,45,782.0,129.0,0.6,17.5,564.5,800.73,603.91
2018,11,16,12,0,786.0,128.0,0.6,17.8,567.0,835.33,625.85
2018,11,16,12,15,784.0,127.0,0.65,17.95,561.0,862.04,643.78
2018,11,16,12,30,782.0,126.0,0.7,18.1,555.0,885.62,659.82
2018,11,16,12,45,776.0,124.0,0.7,18.25,541.5,901.09,669.74
2018,11,16,13,0,770.0,122.0,0.7,18.4,528.0,913.06,677.62
2018,11,16,13,15,761.0,119.5,0.75,18.4,507.5,918.03,682.51
2018,11,16,13,30,752.0,117.0,0.8,18.4,487.0,919.4,685.33
2018,11,16,13,45,738.5,113.0,0.8,18.4,459.5,910.98,680.94
2018,11,16,14,0,725.0,109.0,0.8,18.4,432.0,899.02,674.46
2018,11,16,14,15,703.5,104.0,0.8,18.15,398.0,874.48,660.3
2018,11,16,14,30,682.0,99.0,0.8,17.9,364.0,846.74,643.96
2018,11,16,14,45,652.0,93.5,0.85,17.65,325.5,807.06,619.95
2018,11,16,15,0,622.0,88.0,0.9,17.4,287.0,764.84,593.44
2018,11,16,15,15,576.0,81.0,0.9,17.4,245.5,703.35,550.85
2018,11,16,15,30,530.0,74.0,0.9,17.4,204.0,640.51,505.66
2018,11,16,15,45,464.5,64.5,1.0,15.75,161.5,556.5,446.01
2018,11,16,16,0,399.0,55.0,1.1,14.1,119.0,473.1,382.39
2018,11,16,16,15,302.5,42.0,1.15,13.45,81.5,366.44,293.47
2018,11,16,16,30,206.0,29.0,1.2,12.8,44.0,254.57,170.61
2018,11,16,16,45,109.5,15.5,1.25,12.2,23.0,98.31,0.0
2018,11,16,17,0,13.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.25,11.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,45,37.5,6.5,1.0,6.1,7.5,0.0,0.0
2018,11,17,7,0,75.0,13.0,1.0,6.1,15.0,10.23,0.0
2018,11,17,7,15,183.0,28.5,0.9,6.65,46.5,21.58,9.91
2018,11,17,7,30,291.0,44.0,0.8,7.2,78.0,33.31,23.8
2018,11,17,7,45,373.0,55.5,0.7,7.75,118.5,42.1,32.41
2018,11,17,8,0,455.0,67.0,0.6,8.3,159.0,54.21,43.71
2018,11,17,8,15,510.5,75.5,0.65,8.85,201.0,83.18,53.68
2018,11,17,8,30,566.0,84.0,0.7,9.4,243.0,132.52,84.25
2018,11,17,8,45,605.5,89.5,0.7,10.0,283.0,183.71,124.23
2018,11,17,9,0,645.0,95.0,0.7,10.6,323.0,239.65,171.72
2018,11,17,9,15,692.0,95.0,0.75,11.2,362.5,297.54,221.86
2018,11,17,9,30,739.0,95.0,0.8,11.8,402.0,360.2,275.73
2018,11,17,9,45,783.5,90.0,0.8,12.45,437.0,421.96,327.74
2018,11,17,10,0,828.0,85.0,0.8,13.1,472.0,486.36,380.32
2018,11,17,10,15,840.0,86.5,0.85,13.55,496.5,543.05,426.16
2018,11,17,10,30,852.0,88.0,0.9,14.0,521.0,599.26,470.17
2018,11,17,10,45,861.0,88.5,0.9,14.4,538.5,651.78,509.73
2018,11,17,11,0,870.0,89.0,0.9,14.8,556.0,702.95,547.07
2018,11,17,11,15,875.0,89.0,0.95,15.1,565.5,749.07,580.4
2018,11,17,11,30,880.0,89.0,1.0,15.4,575.0,792.98,610.1
2018,11,17,11,45,869.5,92.0,1.0,15.65,573.5,825.41,631.09
2018,11,17,12,0,859.0,95.0,1.0,15.9,572.0,854.19,649.65
2018,11,17,12,15,854.0,96.5,1.0,15.95,566.5,882.36,668.3
2018,11,17,12,30,849.0,98.0,1.0,16.0,561.0,907.1,684.67
2018,11,17,12,45,822.0,104.0,1.05,16.1,543.5,913.0,689.37
2018,11,17,13,0,795.0,110.0,1.1,16.2,526.0,921.55,696.27
2018,11,17,13,15,786.5,107.0,1.1,16.1,505.0,926.65,700.67
2018,11,17,13,30,778.0,104.0,1.1,16.0,484.0,928.11,702.87
2018,11,17,13,45,765.5,100.5,1.1,15.95,457.0,921.41,699.69
2018,11,17,14,0,753.0,97.0,1.1,15.9,430.0,911.17,694.34
2018,11,17,14,15,732.5,93.5,1.1,15.65,397.0,889.57,681.89
2018,11,17,14,30,712.0,90.0,1.1,15.4,364.0,864.74,667.22
2018,11,17,14,45,683.5,85.0,1.1,15.15,326.0,827.12,643.38
2018,11,17,15,0,655.0,80.0,1.1,14.9,288.0,786.94,617.18
2018,11,17,15,15,609.5,73.5,1.1,14.9,246.0,726.39,574.76
2018,11,17,15,30,564.0,67.0,1.1,14.9,204.0,664.59,529.79
2018,11,17,15,45,498.0,59.0,1.05,13.5,162.0,581.56,468.54
2018,11,17,16,0,432.0,51.0,1.0,12.1,120.0,499.16,404.01
2018,11,17,16,15,331.0,40.0,1.05,11.15,82.5,385.86,309.78
2018,11,17,16,30,230.0,29.0,1.1,10.2,45.0,273.44,178.94
2018,11,17,16,45,122.5,15.5,1.1,9.3,23.5,108.54,0.0
2018,11,17,17,0,15.0,2.0,1.1,8.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.1,8.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,36.5,6.0,0.85,5.15,7.0,0.0,0.0
2018,11,18,7,0,73.0,12.0,0.9,5.1,14.0,9.44,0.0
2018,11,18,7,15,184.0,27.0,0.85,5.45,44.5,20.49,8.3
2018,11,18,7,30,295.0,42.0,0.8,5.8,75.0,31.9,22.59
2018,11,18,7,45,381.0,53.0,0.8,6.2,115.5,43.26,33.61
2018,11,18,8,0,467.0,64.0,0.8,6.6,156.0,51.95,41.91
2018,11,18,8,15,514.0,72.0,0.8,7.0,196.0,80.39,51.65
2018,11,18,8,30,561.0,80.0,0.8,7.4,236.0,128.52,81.76
2018,11,18,8,45,599.5,85.5,0.8,7.8,275.0,179.1,121.74
2018,11,18,9,0,638.0,91.0,0.8,8.2,314.0,234.28,169.26
2018,11,18,9,15,653.5,97.5,0.8,9.05,346.5,287.85,217.05
2018,11,18,9,30,669.0,104.0,0.8,9.9,379.0,342.76,265.29
2018,11,18,9,45,728.5,99.5,0.8,10.7,419.5,407.0,319.02
2018,11,18,10,0,788.0,95.0,0.8,11.5,460.0,476.19,375.14
2018,11,18,10,15,803.0,96.5,0.8,12.2,485.0,532.46,420.03
2018,11,18,10,30,818.0,98.0,0.8,12.9,510.0,588.63,463.28
2018,11,18,10,45,829.0,98.5,0.75,13.65,528.0,640.92,501.52
2018,11,18,11,0,840.0,99.0,0.7,14.4,546.0,692.12,537.5
2018,11,18,11,15,795.5,111.0,0.75,14.9,540.5,713.56,552.65
2018,11,18,11,30,751.0,123.0,0.8,15.4,535.0,733.91,566.7
2018,11,18,11,45,679.5,140.5,0.8,15.9,514.5,728.67,561.53
2018,11,18,12,0,608.0,158.0,0.8,16.4,494.0,715.14,550.64
2018,11,18,12,15,599.5,158.0,0.85,16.55,486.5,731.93,563.49
2018,11,18,12,30,591.0,158.0,0.9,16.7,479.0,745.75,573.77
2018,11,18,12,45,579.5,157.0,0.95,16.9,465.5,743.76,572.87
2018,11,18,13,0,568.0,156.0,1.0,17.1,452.0,748.03,576.66
2018,11,18,13,15,601.0,140.0,1.05,17.0,442.0,785.08,603.97
2018,11,18,13,30,634.0,124.0,1.1,16.9,432.0,810.65,622.98
2018,11,18,13,45,646.0,115.5,1.15,16.8,414.0,821.22,631.92
2018,11,18,14,0,658.0,107.0,1.2,16.7,396.0,828.79,639.14
2018,11,18,14,15,612.0,108.0,1.2,16.35,360.5,787.09,612.07
2018,11,18,14,30,566.0,109.0,1.2,16.0,325.0,742.08,582.72
2018,11,18,14,45,466.0,109.5,1.25,15.65,275.0,634.53,507.37
2018,11,18,15,0,366.0,110.0,1.3,15.3,225.0,536.45,435.91
2018,11,18,15,15,334.5,96.0,1.3,15.3,190.0,485.62,397.72
2018,11,18,15,30,303.0,82.0,1.3,15.3,155.0,434.29,357.32
2018,11,18,15,45,268.0,68.0,1.3,13.75,123.0,379.8,314.47
2018,11,18,16,0,233.0,54.0,1.3,12.2,91.0,326.16,269.78
2018,11,18,16,15,205.0,41.0,1.25,11.4,65.5,282.23,228.28
2018,11,18,16,30,177.0,28.0,1.2,10.6,40.0,227.01,142.74
2018,11,18,16,45,93.5,15.0,1.15,9.8,21.0,85.34,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,8.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,19,6,45,10.0,5.0,1.0,6.2,5.0,0.0,0.0
2018,11,19,7,0,20.0,10.0,0.9,6.3,10.0,7.87,0.0
2018,11,19,7,15,52.5,25.0,0.8,7.0,29.5,18.68,5.97
2018,11,19,7,30,85.0,40.0,0.7,7.7,49.0,29.45,20.15
2018,11,19,7,45,113.0,57.0,0.6,8.4,75.0,41.63,31.82
2018,11,19,8,0,141.0,74.0,0.5,9.1,101.0,53.07,42.49
2018,11,19,8,15,201.0,87.5,0.45,9.6,137.0,73.08,52.79
2018,11,19,8,30,261.0,101.0,0.4,10.1,173.0,106.2,74.81
2018,11,19,8,45,257.0,118.5,0.4,10.6,198.0,139.04,101.93
2018,11,19,9,0,253.0,136.0,0.4,11.1,223.0,171.84,130.38
2018,11,19,9,15,334.5,139.5,0.35,11.6,268.0,218.29,167.48
2018,11,19,9,30,416.0,143.0,0.3,12.1,313.0,280.92,218.01
2018,11,19,9,45,392.0,160.5,0.3,12.6,330.0,315.53,247.65
2018,11,19,10,0,368.0,178.0,0.3,13.1,347.0,338.19,267.08
2018,11,19,10,15,392.0,183.5,0.3,13.45,372.0,380.31,300.79
2018,11,19,10,30,416.0,189.0,0.3,13.8,397.0,436.3,343.84
2018,11,19,10,45,481.0,178.0,0.35,14.15,426.5,493.77,387.93
2018,11,19,11,0,546.0,167.0,0.4,14.5,456.0,555.45,434.4
2018,11,19,11,15,521.5,177.5,0.4,14.6,457.5,578.01,450.39
2018,11,19,11,30,497.0,188.0,0.4,14.7,459.0,597.12,463.97
2018,11,19,11,45,390.0,213.5,0.4,14.85,426.5,543.83,424.09
2018,11,19,12,0,283.0,239.0,0.4,15.0,394.0,500.79,391.14
2018,11,19,12,15,206.0,241.5,0.4,15.0,354.0,430.97,339.03
2018,11,19,12,30,129.0,244.0,0.4,15.0,314.0,375.15,296.0
2018,11,19,12,45,142.5,237.0,0.4,15.05,312.5,387.4,306.62
2018,11,19,13,0,156.0,230.0,0.4,15.1,311.0,399.71,316.67
2018,11,19,13,15,121.0,209.0,0.4,15.05,270.5,347.61,276.71
2018,11,19,13,30,86.0,188.0,0.4,15.0,230.0,271.5,217.95
2018,11,19,13,45,152.5,186.0,0.4,14.95,255.0,362.16,291.59
2018,11,19,14,0,219.0,184.0,0.4,14.9,280.0,432.01,346.63
2018,11,19,14,15,221.5,167.5,0.4,14.65,258.0,441.22,353.87
2018,11,19,14,30,224.0,151.0,0.4,14.4,236.0,426.14,343.79
2018,11,19,14,45,195.5,138.5,0.4,14.15,207.0,363.18,296.21
2018,11,19,15,0,167.0,126.0,0.4,13.9,178.0,322.8,265.1
2018,11,19,15,15,111.5,107.0,0.4,13.9,139.5,246.43,203.06
2018,11,19,15,30,56.0,88.0,0.4,13.9,101.0,152.81,125.17
2018,11,19,15,45,38.5,69.5,0.55,13.5,77.5,115.36,93.56
2018,11,19,16,0,21.0,51.0,0.7,13.1,54.0,77.58,60.63
2018,11,19,16,15,17.5,36.0,0.7,12.9,38.0,58.25,42.97
2018,11,19,16,30,14.0,21.0,0.7,12.7,22.0,34.58,16.12
2018,11,19,16,45,12.0,11.0,0.75,12.5,11.5,18.09,0.0
2018,11,19,17,0,10.0,1.0,0.8,12.3,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.8,12.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
