Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,1,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,30,6,45,12.0,1.5,2.25,7.8,1.5,0.0,0.0
2018,11,30,7,0,24.0,3.0,2.2,7.8,3.0,0.0,0.0
2018,11,30,7,15,90.5,15.0,2.3,8.1,21.0,11.8,0.0
2018,11,30,7,30,157.0,27.0,2.4,8.4,39.0,20.43,9.64
2018,11,30,7,45,209.0,41.0,2.45,8.7,67.5,30.79,21.42
2018,11,30,8,0,261.0,55.0,2.5,9.0,96.0,40.99,31.19
2018,11,30,8,15,310.5,66.5,2.55,9.3,130.0,60.5,40.54
2018,11,30,8,30,360.0,78.0,2.6,9.6,164.0,97.76,64.11
2018,11,30,8,45,424.0,85.0,2.65,9.9,203.5,140.08,96.11
2018,11,30,9,0,488.0,92.0,2.7,10.2,243.0,190.07,137.79
2018,11,30,9,15,527.0,97.5,2.7,10.5,278.0,243.57,185.0
2018,11,30,9,30,566.0,103.0,2.7,10.8,313.0,297.48,232.88
2018,11,30,9,45,689.5,89.5,2.7,11.05,367.0,371.74,295.82
2018,11,30,10,0,813.0,76.0,2.7,11.3,421.0,457.54,367.83
2018,11,30,10,15,847.5,73.0,2.7,11.45,451.0,519.5,420.57
2018,11,30,10,30,882.0,70.0,2.7,11.6,481.0,579.49,470.62
2018,11,30,10,45,890.0,70.5,2.65,11.75,498.5,631.19,512.65
2018,11,30,11,0,898.0,71.0,2.6,11.9,516.0,681.46,552.4
2018,11,30,11,15,901.5,72.0,2.65,12.0,526.5,727.47,588.07
2018,11,30,11,30,905.0,73.0,2.7,12.1,537.0,771.24,619.91
2018,11,30,11,45,887.5,78.0,2.7,12.15,535.0,800.74,640.92
2018,11,30,12,0,870.0,83.0,2.7,12.2,533.0,834.94,665.42
2018,11,30,12,15,868.5,82.0,2.7,12.2,528.0,863.68,686.01
2018,11,30,12,30,867.0,81.0,2.7,12.2,523.0,889.18,704.36
2018,11,30,12,45,879.5,76.0,2.75,12.15,515.0,908.77,719.13
2018,11,30,13,0,892.0,71.0,2.8,12.1,507.0,935.25,739.02
2018,11,30,13,15,883.0,70.0,2.75,12.05,487.5,943.49,745.17
2018,11,30,13,30,874.0,69.0,2.7,12.0,468.0,948.03,749.02
2018,11,30,13,45,836.0,71.5,2.7,11.9,435.5,936.7,742.36
2018,11,30,14,0,798.0,74.0,2.7,11.8,403.0,909.98,724.91
2018,11,30,14,15,803.0,67.0,2.65,11.65,376.0,909.36,725.99
2018,11,30,14,30,808.0,60.0,2.6,11.5,349.0,905.08,724.12
2018,11,30,14,45,780.5,57.5,2.55,11.35,312.0,871.91,701.12
2018,11,30,15,0,753.0,55.0,2.5,11.2,275.0,835.89,675.58
2018,11,30,15,15,709.0,51.0,2.5,11.2,234.0,779.63,633.89
2018,11,30,15,30,665.0,47.0,2.5,11.2,193.0,721.68,589.04
2018,11,30,15,45,596.5,42.0,2.25,10.45,151.5,638.89,522.65
2018,11,30,16,0,528.0,37.0,2.0,9.7,110.0,555.84,452.26
2018,11,30,16,15,399.0,29.5,1.95,9.15,73.0,435.23,341.8
2018,11,30,16,30,270.0,22.0,1.9,8.6,36.0,283.0,59.32
2018,11,30,16,45,135.0,11.0,1.8,8.05,18.0,115.2,0.0
2018,11,30,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,2.1,8.65,3.0,2.36,0.0
2018,12,1,7,30,0.0,6.0,2.1,8.8,6.0,4.54,0.0
2018,12,1,7,45,0.0,10.5,2.15,8.9,10.5,7.96,1.33
2018,12,1,8,0,0.0,15.0,2.2,9.0,15.0,11.39,4.6
2018,12,1,8,15,9.0,20.5,2.25,9.1,22.5,16.42,8.48
2018,12,1,8,30,18.0,26.0,2.3,9.2,30.0,22.19,13.03
2018,12,1,8,45,9.0,29.0,2.3,9.3,31.0,24.26,15.21
2018,12,1,9,0,0.0,32.0,2.3,9.4,32.0,24.4,15.73
2018,12,1,9,15,18.0,71.0,2.35,9.5,77.5,61.33,47.24
2018,12,1,9,30,36.0,110.0,2.4,9.6,123.0,100.85,80.87
2018,12,1,9,45,32.0,118.0,2.45,9.65,130.5,108.91,87.93
2018,12,1,10,0,28.0,126.0,2.5,9.7,138.0,116.63,94.59
2018,12,1,10,15,82.0,147.5,2.6,9.75,185.0,165.64,136.25
2018,12,1,10,30,136.0,169.0,2.7,9.8,232.0,231.82,192.11
2018,12,1,10,45,92.0,169.5,2.75,9.85,213.0,214.76,177.61
2018,12,1,11,0,48.0,170.0,2.8,9.9,194.0,180.26,148.32
2018,12,1,11,15,80.0,187.5,2.85,10.05,228.0,223.85,185.33
2018,12,1,11,30,112.0,205.0,2.9,10.2,262.0,286.81,237.66
2018,12,1,11,45,236.5,203.0,2.95,10.3,324.5,407.63,338.28
2018,12,1,12,0,361.0,201.0,3.0,10.4,387.0,520.61,430.3
2018,12,1,12,15,448.0,168.0,2.95,10.45,396.5,595.16,490.05
2018,12,1,12,30,535.0,135.0,2.9,10.5,406.0,662.46,543.8
2018,12,1,12,45,364.5,157.0,2.9,10.55,339.5,540.08,446.05
2018,12,1,13,0,194.0,179.0,2.9,10.6,273.0,374.21,311.7
2018,12,1,13,15,378.0,145.5,2.9,10.55,320.0,561.78,466.77
2018,12,1,13,30,562.0,112.0,2.9,10.5,367.0,718.65,589.27
2018,12,1,13,45,661.0,98.0,2.9,10.4,381.5,806.39,655.11
2018,12,1,14,0,760.0,84.0,2.9,10.3,396.0,884.33,713.2
2018,12,1,14,15,733.0,82.0,2.85,10.15,363.5,866.81,700.91
2018,12,1,14,30,706.0,80.0,2.8,10.0,331.0,838.76,681.58
2018,12,1,14,45,556.0,78.5,2.8,9.85,263.0,688.75,569.84
2018,12,1,15,0,406.0,77.0,2.8,9.7,195.0,527.86,445.16
2018,12,1,15,15,430.5,63.5,2.8,9.7,172.0,540.22,455.75
2018,12,1,15,30,455.0,50.0,2.8,9.7,149.0,538.65,452.94
2018,12,1,15,45,437.5,47.5,2.6,9.1,126.0,511.51,428.27
2018,12,1,16,0,420.0,45.0,2.4,8.5,103.0,480.94,397.94
2018,12,1,16,15,288.0,34.5,2.3,8.25,67.5,343.32,272.9
2018,12,1,16,30,156.0,24.0,2.2,8.0,32.0,195.88,33.76
2018,12,1,16,45,78.0,12.0,2.1,7.8,16.0,71.03,0.0
2018,12,1,17,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,1.25,3.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,1.2,3.3,2.0,0.0,0.0
2018,12,2,7,15,198.0,14.5,1.1,3.8,26.5,11.41,0.0
2018,12,2,7,30,369.0,26.0,1.0,4.3,51.0,21.89,9.6
2018,12,2,7,45,463.0,33.0,0.95,4.8,88.0,27.74,18.98
2018,12,2,8,0,557.0,40.0,0.9,5.3,125.0,36.66,27.72
2018,12,2,8,15,640.5,43.5,0.9,5.7,170.0,58.07,33.19
2018,12,2,8,30,724.0,47.0,0.9,6.1,215.0,111.66,61.97
2018,12,2,8,45,764.5,50.0,0.9,6.45,256.0,168.21,105.52
2018,12,2,9,0,805.0,53.0,0.9,6.8,297.0,229.31,158.62
2018,12,2,9,15,831.5,55.0,0.85,7.05,334.0,289.86,213.85
2018,12,2,9,30,858.0,57.0,0.8,7.3,371.0,352.43,270.56
2018,12,2,9,45,875.5,58.5,0.8,7.55,402.5,412.43,324.31
2018,12,2,10,0,893.0,60.0,0.8,7.8,434.0,473.02,376.82
2018,12,2,10,15,905.0,61.5,0.8,8.1,459.5,531.16,425.56
2018,12,2,10,30,917.0,63.0,0.8,8.4,485.0,588.76,472.1
2018,12,2,10,45,925.5,63.0,0.75,8.7,503.0,641.78,513.07
2018,12,2,11,0,934.0,63.0,0.7,9.0,521.0,693.32,551.46
2018,12,2,11,15,938.5,63.5,0.7,9.3,532.0,740.93,585.65
2018,12,2,11,30,943.0,64.0,0.7,9.6,543.0,786.28,616.08
2018,12,2,11,45,945.0,63.5,0.7,9.95,546.0,826.0,642.12
2018,12,2,12,0,947.0,63.0,0.7,10.3,549.0,862.84,666.0
2018,12,2,12,15,945.0,63.5,0.7,10.4,544.5,894.5,686.85
2018,12,2,12,30,943.0,64.0,0.7,10.5,540.0,922.8,705.47
2018,12,2,12,45,938.0,63.0,0.75,10.65,527.5,942.96,719.65
2018,12,2,13,0,933.0,62.0,0.8,10.8,515.0,959.39,731.61
2018,12,2,13,15,866.5,73.5,0.8,10.8,481.0,941.53,720.23
2018,12,2,13,30,800.0,85.0,0.8,10.8,447.0,906.8,698.03
2018,12,2,13,45,575.0,113.0,0.8,10.8,365.5,740.26,583.6
2018,12,2,14,0,350.0,141.0,0.8,10.8,284.0,551.21,445.81
2018,12,2,14,15,244.5,142.0,0.8,10.65,238.0,430.01,353.94
2018,12,2,14,30,139.0,143.0,0.8,10.5,192.0,311.79,259.16
2018,12,2,14,45,220.5,123.5,0.75,10.35,192.0,390.05,325.57
2018,12,2,15,0,302.0,104.0,0.7,10.2,192.0,443.47,369.66
2018,12,2,15,15,306.0,89.0,0.7,10.2,166.5,449.36,373.32
2018,12,2,15,30,310.0,74.0,0.7,10.2,141.0,430.71,357.86
2018,12,2,15,45,272.0,60.5,0.8,9.25,110.0,374.57,312.23
2018,12,2,16,0,234.0,47.0,0.9,8.3,79.0,319.45,264.81
2018,12,2,16,15,161.5,33.0,0.95,8.0,51.5,236.03,186.14
2018,12,2,16,30,89.0,19.0,1.0,7.7,24.0,130.54,17.03
2018,12,2,16,45,44.5,9.5,1.05,7.35,12.0,42.63,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,6,45,8.5,0.5,1.2,1.95,0.5,0.0,0.0
2018,12,3,7,0,17.0,1.0,1.2,2.0,1.0,0.0,0.0
2018,12,3,7,15,34.5,12.0,1.2,2.8,13.5,9.44,0.0
2018,12,3,7,30,52.0,23.0,1.2,3.6,26.0,17.42,5.77
2018,12,3,7,45,93.5,39.5,1.25,4.4,51.0,29.16,20.16
2018,12,3,8,0,135.0,56.0,1.3,5.2,76.0,40.85,31.46
2018,12,3,8,15,194.0,69.5,1.3,5.75,108.5,57.07,40.88
2018,12,3,8,30,253.0,83.0,1.3,6.3,141.0,88.26,61.28
2018,12,3,8,45,505.0,70.0,1.25,6.9,213.0,141.91,94.84
2018,12,3,9,0,757.0,57.0,1.2,7.5,285.0,221.35,153.78
2018,12,3,9,15,799.0,57.0,1.2,8.05,324.0,281.46,207.77
2018,12,3,9,30,841.0,57.0,1.2,8.6,363.0,345.34,265.09
2018,12,3,9,45,859.5,59.0,1.15,9.1,394.5,405.21,318.48
2018,12,3,10,0,878.0,61.0,1.1,9.6,426.0,465.85,370.66
2018,12,3,10,15,880.0,64.0,1.1,9.8,448.5,519.72,416.47
2018,12,3,10,30,882.0,67.0,1.1,10.0,471.0,572.1,459.51
2018,12,3,10,45,903.0,65.0,1.15,10.2,492.5,628.85,504.91
2018,12,3,11,0,924.0,63.0,1.2,10.4,514.0,685.28,548.82
2018,12,3,11,15,929.0,63.5,1.15,10.55,525.0,732.81,583.36
2018,12,3,11,30,934.0,64.0,1.1,10.7,536.0,778.16,614.03
2018,12,3,11,45,936.0,64.0,1.1,10.8,539.5,818.17,641.31
2018,12,3,12,0,938.0,64.0,1.1,10.9,543.0,855.37,666.47
2018,12,3,12,15,934.5,64.0,1.05,11.0,538.0,884.91,685.44
2018,12,3,12,30,931.0,64.0,1.0,11.1,533.0,911.01,702.03
2018,12,3,12,45,912.0,66.5,1.0,11.15,517.0,922.83,710.01
2018,12,3,13,0,893.0,69.0,1.0,11.2,501.0,930.5,715.54
2018,12,3,13,15,792.0,88.0,0.95,11.2,460.0,888.22,686.51
2018,12,3,13,30,691.0,107.0,0.9,11.2,419.0,835.48,650.76
2018,12,3,13,45,553.0,126.0,0.85,11.2,366.5,723.43,572.48
2018,12,3,14,0,415.0,145.0,0.8,11.2,314.0,619.41,497.3
2018,12,3,14,15,352.5,140.0,0.75,11.0,276.0,533.01,434.11
2018,12,3,14,30,290.0,135.0,0.7,10.8,238.0,469.86,386.02
2018,12,3,14,45,212.5,106.5,0.65,10.55,177.5,357.0,297.49
2018,12,3,15,0,135.0,78.0,0.6,10.3,117.0,242.87,204.54
2018,12,3,15,15,91.0,71.0,0.6,10.3,95.5,174.01,146.66
2018,12,3,15,30,47.0,64.0,0.6,10.3,74.0,110.06,90.98
2018,12,3,15,45,23.5,37.0,0.75,9.55,42.0,53.81,41.88
2018,12,3,16,0,0.0,10.0,0.9,8.8,10.0,7.58,0.83
2018,12,3,16,15,9.5,9.5,0.9,8.6,10.0,15.57,7.41
2018,12,3,16,30,19.0,9.0,0.9,8.4,10.0,26.56,0.0
2018,12,3,16,45,9.5,4.5,0.95,8.15,5.0,11.05,0.0
2018,12,3,17,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,5.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,12,4,7,0,10.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,4,7,15,10.0,4.5,1.7,5.6,5.0,3.54,0.0
2018,12,4,7,30,10.0,9.0,1.7,5.9,10.0,7.29,0.0
2018,12,4,7,45,5.0,16.0,1.75,6.15,16.5,12.58,5.38
2018,12,4,8,0,0.0,23.0,1.8,6.4,23.0,17.51,10.21
2018,12,4,8,15,0.0,30.0,1.8,6.9,30.0,22.87,14.4
2018,12,4,8,30,0.0,37.0,1.8,7.4,37.0,28.24,19.21
2018,12,4,8,45,6.0,60.5,1.75,7.9,62.5,47.2,35.56
2018,12,4,9,0,12.0,84.0,1.7,8.4,88.0,66.93,52.43
2018,12,4,9,15,31.5,114.0,1.75,8.95,125.0,99.66,79.93
2018,12,4,9,30,51.0,144.0,1.8,9.5,162.0,134.39,109.02
2018,12,4,9,45,38.0,142.5,1.85,10.0,156.5,132.39,107.53
2018,12,4,10,0,25.0,141.0,1.9,10.5,151.0,128.54,104.29
2018,12,4,10,15,12.5,125.0,1.95,10.85,130.0,104.69,84.02
2018,12,4,10,30,0.0,109.0,2.0,11.2,109.0,85.15,67.24
2018,12,4,10,45,0.0,115.0,2.05,11.55,115.0,90.25,71.39
2018,12,4,11,0,0.0,121.0,2.1,11.9,121.0,95.45,75.58
2018,12,4,11,15,0.0,124.5,2.1,12.05,124.5,98.62,78.12
2018,12,4,11,30,0.0,128.0,2.1,12.2,128.0,101.86,80.74
2018,12,4,11,45,0.0,129.5,2.1,12.35,129.5,103.44,81.98
2018,12,4,12,0,0.0,131.0,2.1,12.5,131.0,105.09,83.3
2018,12,4,12,15,0.0,130.5,1.9,12.35,130.5,105.02,83.29
2018,12,4,12,30,0.0,130.0,1.7,12.2,130.0,105.02,83.36
2018,12,4,12,45,0.0,126.0,1.5,12.1,126.0,101.85,80.78
2018,12,4,13,0,0.0,122.0,1.3,12.0,122.0,98.73,78.26
2018,12,4,13,15,0.0,115.5,1.3,11.75,115.5,93.28,73.86
2018,12,4,13,30,0.0,109.0,1.3,11.5,109.0,87.86,69.47
2018,12,4,13,45,0.0,99.0,1.25,11.3,99.0,79.12,62.23
2018,12,4,14,0,0.0,89.0,1.2,11.1,89.0,70.38,54.97
2018,12,4,14,15,0.0,81.5,1.25,10.9,81.5,64.03,49.69
2018,12,4,14,30,0.0,74.0,1.3,10.7,74.0,57.69,44.38
2018,12,4,14,45,0.0,71.5,1.35,10.55,71.5,56.33,43.31
2018,12,4,15,0,0.0,69.0,1.4,10.4,69.0,55.4,42.56
2018,12,4,15,15,0.0,67.5,1.4,10.4,67.5,56.39,43.39
2018,12,4,15,30,0.0,66.0,1.4,10.4,66.0,59.17,45.62
2018,12,4,15,45,0.0,51.5,1.55,9.6,51.5,45.53,33.67
2018,12,4,16,0,0.0,37.0,1.7,8.8,37.0,31.33,21.09
2018,12,4,16,15,5.0,24.5,1.75,8.55,25.0,23.49,13.58
2018,12,4,16,30,10.0,12.0,1.8,8.3,13.0,17.67,0.0
2018,12,4,16,45,5.0,6.0,1.8,8.05,6.5,8.68,0.0
2018,12,4,17,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,8.5,1.5,1.45,8.2,1.0,0.0,0.0
2018,12,5,7,0,17.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,5,7,15,30.0,12.0,1.4,8.35,13.0,9.44,0.0
2018,12,5,7,30,43.0,21.0,1.4,8.5,24.0,15.96,2.81
2018,12,5,7,45,52.0,35.0,1.4,8.7,41.0,26.12,16.94
2018,12,5,8,0,61.0,49.0,1.4,8.9,58.0,36.15,26.7
2018,12,5,8,15,68.0,61.5,1.45,9.15,74.5,47.48,34.39
2018,12,5,8,30,75.0,74.0,1.5,9.4,91.0,63.85,46.85
2018,12,5,8,45,49.5,64.0,1.55,9.65,76.0,59.13,43.63
2018,12,5,9,0,24.0,54.0,1.6,9.9,61.0,47.66,34.95
2018,12,5,9,15,12.0,43.0,1.6,10.2,46.5,37.24,26.44
2018,12,5,9,30,0.0,32.0,1.6,10.5,32.0,24.41,15.62
2018,12,5,9,45,9.5,62.0,1.65,10.85,66.0,51.22,38.61
2018,12,5,10,0,19.0,92.0,1.7,11.2,100.0,83.26,65.9
2018,12,5,10,15,121.5,140.0,1.7,11.5,194.5,187.23,153.36
2018,12,5,10,30,224.0,188.0,1.7,11.8,289.0,298.33,244.65
2018,12,5,10,45,231.0,198.5,1.65,12.05,306.5,339.61,277.59
2018,12,5,11,0,238.0,209.0,1.6,12.3,324.0,370.37,302.02
2018,12,5,11,15,179.0,215.5,1.55,12.45,303.0,336.47,274.37
2018,12,5,11,30,120.0,222.0,1.5,12.6,282.0,310.95,253.01
2018,12,5,11,45,141.5,219.0,1.45,12.7,290.5,332.84,271.15
2018,12,5,12,0,163.0,216.0,1.4,12.8,299.0,355.88,289.89
2018,12,5,12,15,141.5,209.0,1.35,12.8,280.5,338.76,275.95
2018,12,5,12,30,120.0,202.0,1.3,12.8,262.0,319.66,260.57
2018,12,5,12,45,71.0,177.5,1.25,12.75,213.0,233.51,190.71
2018,12,5,13,0,22.0,153.0,1.2,12.7,164.0,149.31,120.68
2018,12,5,13,15,16.5,140.5,1.15,12.55,148.5,133.29,107.66
2018,12,5,13,30,11.0,128.0,1.1,12.4,133.0,117.03,94.12
2018,12,5,13,45,94.0,136.0,1.0,12.25,174.5,242.71,201.62
2018,12,5,14,0,177.0,144.0,0.9,12.1,216.0,338.69,281.31
2018,12,5,14,15,107.0,132.0,0.85,11.9,174.5,259.19,215.02
2018,12,5,14,30,37.0,120.0,0.8,11.7,133.0,159.02,130.86
2018,12,5,14,45,24.0,103.5,0.75,11.5,111.5,128.82,105.68
2018,12,5,15,0,11.0,87.0,0.7,11.3,90.0,86.53,69.48
2018,12,5,15,15,5.5,68.0,0.7,11.3,69.5,62.26,48.51
2018,12,5,15,30,0.0,49.0,0.7,11.3,49.0,38.14,27.38
2018,12,5,15,45,0.0,38.5,0.7,10.65,38.5,29.44,19.75
2018,12,5,16,0,0.0,28.0,0.7,10.0,28.0,21.37,12.56
2018,12,5,16,15,2.5,19.0,0.75,9.75,19.0,16.62,7.87
2018,12,5,16,30,5.0,10.0,0.8,9.5,10.0,11.97,0.0
2018,12,5,16,45,2.5,5.0,0.9,9.3,5.0,5.91,0.0
2018,12,5,17,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,6,7,15,118.0,11.0,1.65,5.8,18.0,8.65,0.0
2018,12,6,7,30,236.0,22.0,1.7,6.1,36.0,18.21,2.76
2018,12,6,7,45,364.0,29.0,1.7,6.35,71.0,24.05,15.21
2018,12,6,8,0,492.0,36.0,1.7,6.6,106.0,30.16,21.54
2018,12,6,8,15,498.0,45.5,1.65,7.05,136.0,49.08,29.49
2018,12,6,8,30,504.0,55.0,1.6,7.5,166.0,91.87,54.22
2018,12,6,8,45,470.0,72.5,1.55,7.9,192.0,136.22,91.21
2018,12,6,9,0,436.0,90.0,1.5,8.3,218.0,172.76,125.41
2018,12,6,9,15,623.0,74.0,1.45,8.85,282.0,243.99,182.01
2018,12,6,9,30,810.0,58.0,1.4,9.4,346.0,332.07,254.49
2018,12,6,9,45,829.0,59.5,1.35,9.95,377.0,390.5,306.63
2018,12,6,10,0,848.0,61.0,1.3,10.5,408.0,448.06,356.59
2018,12,6,10,15,860.5,63.0,1.2,10.95,433.0,504.48,403.72
2018,12,6,10,30,873.0,65.0,1.1,11.4,458.0,560.56,448.58
2018,12,6,10,45,880.5,66.0,1.0,11.8,476.0,611.93,488.14
2018,12,6,11,0,888.0,67.0,0.9,12.2,494.0,661.92,525.05
2018,12,6,11,15,892.0,68.0,0.8,12.45,505.0,707.87,557.73
2018,12,6,11,30,896.0,69.0,0.7,12.7,516.0,751.7,585.91
2018,12,6,11,45,897.0,70.0,0.6,12.9,520.0,790.88,610.31
2018,12,6,12,0,898.0,71.0,0.5,13.1,524.0,827.36,632.39
2018,12,6,12,15,897.0,70.5,0.45,13.25,520.0,857.45,650.89
2018,12,6,12,30,896.0,70.0,0.4,13.4,516.0,884.38,667.26
2018,12,6,12,45,891.5,69.0,0.3,13.5,504.5,904.25,678.05
2018,12,6,13,0,887.0,68.0,0.2,13.6,493.0,920.62,686.78
2018,12,6,13,15,877.5,67.5,0.25,13.6,474.0,929.41,693.96
2018,12,6,13,30,868.0,67.0,0.3,13.6,455.0,934.56,699.14
2018,12,6,13,45,853.5,65.5,0.3,13.6,429.0,929.9,697.05
2018,12,6,14,0,839.0,64.0,0.3,13.6,403.0,932.8,700.18
2018,12,6,14,15,818.5,62.0,0.35,13.45,371.5,914.41,690.66
2018,12,6,14,30,798.0,60.0,0.4,13.3,340.0,892.6,679.02
2018,12,6,14,45,768.5,57.5,0.4,13.2,303.5,858.17,657.32
2018,12,6,15,0,739.0,55.0,0.4,13.1,267.0,820.92,633.07
2018,12,6,15,15,695.0,51.0,0.4,13.1,227.0,765.42,594.73
2018,12,6,15,30,651.0,47.0,0.4,13.1,187.0,708.19,553.37
2018,12,6,15,45,581.0,42.0,0.5,12.3,146.5,624.71,493.15
2018,12,6,16,0,511.0,37.0,0.6,11.5,106.0,553.94,437.41
2018,12,6,16,15,383.5,29.0,0.7,11.15,70.0,422.33,321.77
2018,12,6,16,30,256.0,21.0,0.8,10.8,34.0,270.15,23.23
2018,12,6,16,45,128.0,10.5,0.9,10.45,17.0,109.67,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,7,15,78.5,10.0,0.6,6.65,14.5,7.87,0.0
2018,12,7,7,30,157.0,20.0,0.7,6.8,29.0,15.27,0.04
2018,12,7,7,45,207.0,33.5,0.75,6.95,56.0,25.38,16.23
2018,12,7,8,0,257.0,47.0,0.8,7.1,83.0,35.34,26.14
2018,12,7,8,15,348.5,57.0,0.85,7.45,123.0,51.07,33.8
2018,12,7,8,30,440.0,67.0,0.9,7.8,163.0,95.28,59.77
2018,12,7,8,45,521.0,69.0,0.9,8.15,204.5,140.06,91.92
2018,12,7,9,0,602.0,71.0,0.9,8.5,246.0,194.47,136.35
2018,12,7,9,15,684.5,69.0,0.85,8.95,292.0,254.93,187.97
2018,12,7,9,30,767.0,67.0,0.8,9.4,338.0,325.15,248.22
2018,12,7,9,45,694.0,86.0,0.75,9.8,347.5,362.1,284.02
2018,12,7,10,0,621.0,105.0,0.7,10.2,357.0,390.8,311.14
2018,12,7,10,15,694.5,96.5,0.65,10.7,394.5,457.55,365.25
2018,12,7,10,30,768.0,88.0,0.6,11.2,432.0,528.66,420.83
2018,12,7,10,45,836.5,76.5,0.55,11.75,465.0,599.84,474.61
2018,12,7,11,0,905.0,65.0,0.5,12.3,498.0,669.22,525.4
2018,12,7,11,15,910.5,65.0,0.4,12.65,509.5,715.81,557.12
2018,12,7,11,30,916.0,65.0,0.3,13.0,521.0,760.32,584.72
2018,12,7,11,45,919.0,64.5,0.25,13.4,524.5,800.0,609.21
2018,12,7,12,0,922.0,64.0,0.2,13.8,528.0,836.99,631.63
2018,12,7,12,15,922.0,63.5,0.2,14.0,524.5,868.6,651.62
2018,12,7,12,30,922.0,63.0,0.2,14.2,521.0,897.03,669.55
2018,12,7,12,45,918.0,62.0,0.25,14.35,509.5,917.92,683.7
2018,12,7,13,0,914.0,61.0,0.3,14.5,498.0,935.22,695.84
2018,12,7,13,15,905.5,60.5,0.35,14.45,479.0,945.37,704.11
2018,12,7,13,30,897.0,60.0,0.4,14.4,460.0,951.81,710.3
2018,12,7,13,45,884.5,58.5,0.4,14.35,434.5,949.28,709.74
2018,12,7,14,0,872.0,57.0,0.4,14.3,409.0,943.08,707.02
2018,12,7,14,15,852.5,55.0,0.45,14.1,377.0,925.78,698.58
2018,12,7,14,30,833.0,53.0,0.5,13.9,345.0,905.13,687.87
2018,12,7,14,45,804.5,51.5,0.5,13.7,308.5,884.24,675.57
2018,12,7,15,0,776.0,50.0,0.5,13.5,272.0,849.37,653.13
2018,12,7,15,15,734.0,46.5,0.5,13.5,231.5,796.26,616.61
2018,12,7,15,30,692.0,43.0,0.5,13.5,191.0,741.39,577.08
2018,12,7,15,45,624.0,38.5,0.65,12.35,150.0,660.18,520.22
2018,12,7,16,0,556.0,34.0,0.8,11.2,109.0,578.89,457.8
2018,12,7,16,15,427.0,27.0,0.9,10.8,72.0,443.66,338.6
2018,12,7,16,30,298.0,20.0,1.0,10.4,35.0,304.78,26.76
2018,12,7,16,45,149.0,10.0,1.1,10.0,17.5,126.01,0.0
2018,12,7,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,8,7,15,150.0,10.5,1.1,3.65,18.5,8.26,0.0
2018,12,8,7,30,300.0,21.0,1.1,4.4,37.0,17.57,0.0
2018,12,8,7,45,428.5,28.5,1.15,5.15,74.5,23.95,14.98
2018,12,8,8,0,557.0,36.0,1.2,5.9,112.0,33.2,24.28
2018,12,8,8,15,626.0,40.5,1.15,6.5,153.5,49.16,28.92
2018,12,8,8,30,695.0,45.0,1.1,7.1,195.0,100.46,54.49
2018,12,8,8,45,740.0,48.0,1.1,7.7,236.0,155.29,95.15
2018,12,8,9,0,785.0,51.0,1.1,8.3,277.0,215.25,146.29
2018,12,8,9,15,813.0,53.5,1.1,8.95,314.0,275.04,200.36
2018,12,8,9,30,841.0,56.0,1.1,9.6,351.0,337.13,256.42
2018,12,8,9,45,860.0,57.5,1.05,10.25,382.5,396.5,309.19
2018,12,8,10,0,879.0,59.0,1.0,10.9,414.0,456.68,360.77
2018,12,8,10,15,892.0,60.5,0.95,11.3,440.0,514.45,408.86
2018,12,8,10,30,905.0,62.0,0.9,11.7,466.0,571.86,454.75
2018,12,8,10,45,912.5,63.5,0.9,12.1,485.0,625.35,496.42
2018,12,8,11,0,920.0,65.0,0.9,12.5,504.0,677.42,535.67
2018,12,8,11,15,924.5,65.5,0.8,12.65,515.0,724.62,569.23
2018,12,8,11,30,929.0,66.0,0.7,12.8,526.0,769.63,598.19
2018,12,8,11,45,929.5,66.0,0.65,13.0,529.5,808.57,623.03
2018,12,8,12,0,930.0,66.0,0.6,13.2,533.0,844.63,645.64
2018,12,8,12,15,927.5,66.5,0.55,13.25,529.0,875.78,665.06
2018,12,8,12,30,925.0,67.0,0.5,13.3,525.0,903.62,682.22
2018,12,8,12,45,919.0,66.5,0.45,13.35,513.0,923.64,694.2
2018,12,8,13,0,913.0,66.0,0.4,13.4,501.0,940.0,703.95
2018,12,8,13,15,904.0,65.0,0.35,13.35,482.0,949.22,709.45
2018,12,8,13,30,895.0,64.0,0.3,13.3,463.0,954.68,712.78
2018,12,8,13,45,880.0,63.0,0.25,13.25,436.5,950.66,710.18
2018,12,8,14,0,865.0,62.0,0.2,13.2,410.0,942.97,705.5
2018,12,8,14,15,844.5,60.0,0.2,13.05,378.0,936.02,702.66
2018,12,8,14,30,824.0,58.0,0.2,12.9,346.0,914.41,690.06
2018,12,8,14,45,794.5,55.5,0.2,12.75,309.0,880.09,668.85
2018,12,8,15,0,765.0,53.0,0.2,12.6,272.0,842.88,645.09
2018,12,8,15,15,721.5,49.5,0.2,12.6,231.5,788.46,607.95
2018,12,8,15,30,678.0,46.0,0.2,12.6,191.0,732.19,567.72
2018,12,8,15,45,607.5,41.0,0.25,11.8,149.5,648.02,507.04
2018,12,8,16,0,537.0,36.0,0.3,11.0,108.0,563.6,441.57
2018,12,8,16,15,405.5,28.5,0.35,10.6,71.5,441.07,333.29
2018,12,8,16,30,274.0,21.0,0.4,10.2,35.0,285.42,26.01
2018,12,8,16,45,137.0,10.5,0.5,9.8,17.5,116.97,0.0
2018,12,8,17,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,7,15,6.5,4.5,0.9,6.3,5.0,3.54,0.0
2018,12,9,7,30,13.0,9.0,0.8,6.6,10.0,7.26,0.0
2018,12,9,7,45,14.5,17.0,0.7,6.9,18.5,13.41,5.78
2018,12,9,8,0,16.0,25.0,0.6,7.2,27.0,19.75,12.12
2018,12,9,8,15,18.0,31.5,0.6,7.5,34.5,25.1,16.07
2018,12,9,8,30,20.0,38.0,0.6,7.8,42.0,31.46,21.22
2018,12,9,8,45,99.0,61.5,0.55,8.15,89.0,63.97,45.88
2018,12,9,9,0,178.0,85.0,0.5,8.5,136.0,109.1,81.69
2018,12,9,9,15,282.0,103.0,0.5,8.7,196.0,165.32,126.9
2018,12,9,9,30,386.0,121.0,0.5,8.9,256.0,241.0,189.04
2018,12,9,9,45,348.0,139.5,0.45,9.15,269.5,261.88,208.98
2018,12,9,10,0,310.0,158.0,0.4,9.4,283.0,285.28,230.02
2018,12,9,10,15,269.0,168.5,0.4,9.7,281.5,295.63,239.69
2018,12,9,10,30,228.0,179.0,0.4,10.0,280.0,301.44,244.98
2018,12,9,10,45,136.5,180.5,0.45,10.3,241.5,251.57,205.03
2018,12,9,11,0,45.0,182.0,0.5,10.6,203.0,190.41,154.59
2018,12,9,11,15,74.5,198.0,0.55,10.9,234.0,230.88,188.36
2018,12,9,11,30,104.0,214.0,0.6,11.2,265.0,274.82,223.98
2018,12,9,11,45,140.5,219.5,0.65,11.5,289.5,332.22,269.89
2018,12,9,12,0,177.0,225.0,0.7,11.8,314.0,377.02,305.39
2018,12,9,12,15,214.0,221.0,0.75,11.95,327.5,413.55,334.65
2018,12,9,12,30,251.0,217.0,0.8,12.1,341.0,471.61,379.84
2018,12,9,12,45,226.5,213.0,0.85,12.25,323.0,435.83,352.4
2018,12,9,13,0,202.0,209.0,0.9,12.4,305.0,418.1,339.05
2018,12,9,13,15,224.5,194.5,0.9,12.3,297.5,429.45,349.53
2018,12,9,13,30,247.0,180.0,0.9,12.2,290.0,462.57,376.14
2018,12,9,13,45,317.5,162.5,0.9,12.1,295.5,515.42,419.17
2018,12,9,14,0,388.0,145.0,0.9,12.0,301.0,591.42,478.23
2018,12,9,14,15,422.5,128.0,0.85,11.7,285.5,608.68,492.31
2018,12,9,14,30,457.0,111.0,0.8,11.4,270.0,623.31,504.01
2018,12,9,14,45,335.5,111.0,0.75,11.15,221.0,506.87,415.14
2018,12,9,15,0,214.0,111.0,0.7,10.9,172.0,370.22,307.42
2018,12,9,15,15,203.0,96.0,0.7,10.9,147.0,341.17,285.13
2018,12,9,15,30,192.0,81.0,0.7,10.9,122.0,311.55,260.53
2018,12,9,15,45,162.5,65.0,0.75,10.1,94.5,262.82,219.59
2018,12,9,16,0,133.0,49.0,0.8,9.3,67.0,214.42,177.2
2018,12,9,16,15,100.0,34.0,0.85,9.05,44.5,166.0,129.32
2018,12,9,16,30,67.0,19.0,0.9,8.8,22.0,98.43,6.89
2018,12,9,16,45,33.5,9.5,0.9,8.6,11.0,34.08,0.0
2018,12,9,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,10,7,15,17.5,8.0,1.15,4.4,9.0,6.29,0.0
2018,12,10,7,30,35.0,16.0,1.2,4.7,18.0,12.34,0.0
2018,12,10,7,45,56.0,32.0,1.2,5.0,38.0,23.89,14.64
2018,12,10,8,0,77.0,48.0,1.2,5.3,58.0,35.25,26.11
2018,12,10,8,15,103.0,64.5,1.25,5.6,83.0,48.95,36.04
2018,12,10,8,30,129.0,81.0,1.3,5.9,108.0,72.15,52.68
2018,12,10,8,45,110.0,89.5,1.35,6.2,116.0,86.63,65.38
2018,12,10,9,0,91.0,98.0,1.4,6.5,124.0,98.55,76.9
2018,12,10,9,15,100.5,115.5,1.45,6.9,147.5,123.04,98.25
2018,12,10,9,30,110.0,133.0,1.5,7.3,171.0,149.2,121.02
2018,12,10,9,45,95.5,147.5,1.5,7.65,182.5,165.2,135.41
2018,12,10,10,0,81.0,162.0,1.5,8.0,194.0,172.07,141.66
2018,12,10,10,15,107.5,177.0,1.55,8.4,222.5,214.1,176.96
2018,12,10,10,30,134.0,192.0,1.6,8.8,251.0,251.55,208.11
2018,12,10,10,45,91.5,192.0,1.6,9.15,233.0,224.34,185.28
