Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,11,0,49.0,192.0,1.6,9.5,215.0,203.09,167.04
2018,12,10,11,15,39.0,190.0,1.6,9.85,208.5,198.09,162.6
2018,12,10,11,30,29.0,188.0,1.6,10.2,202.0,192.11,157.24
2018,12,10,11,45,22.5,177.5,1.6,10.55,188.5,165.45,134.89
2018,12,10,12,0,16.0,167.0,1.6,10.9,175.0,151.77,123.28
2018,12,10,12,15,8.5,148.0,1.6,11.05,152.0,128.65,103.78
2018,12,10,12,30,1.0,129.0,1.6,11.2,129.0,105.2,83.88
2018,12,10,12,45,20.5,138.5,1.6,11.35,148.0,144.87,117.99
2018,12,10,13,0,40.0,148.0,1.6,11.5,167.0,175.39,144.13
2018,12,10,13,15,25.0,152.0,1.6,11.5,163.5,168.89,138.17
2018,12,10,13,30,10.0,156.0,1.6,11.5,160.0,145.61,118.31
2018,12,10,13,45,84.0,140.5,1.6,11.55,174.0,238.76,198.97
2018,12,10,14,0,158.0,125.0,1.6,11.6,188.0,294.99,247.93
2018,12,10,14,15,485.0,90.5,1.6,11.45,263.5,631.99,519.77
2018,12,10,14,30,812.0,56.0,1.6,11.3,339.0,899.17,713.49
2018,12,10,14,45,787.5,53.0,1.65,11.2,303.5,869.27,690.67
2018,12,10,15,0,763.0,50.0,1.7,11.1,268.0,836.5,668.72
2018,12,10,15,15,721.0,47.0,1.7,11.1,228.5,784.57,630.8
2018,12,10,15,30,679.0,44.0,1.7,11.1,189.0,730.79,589.71
2018,12,10,15,45,615.0,39.0,1.5,9.85,148.5,652.99,528.78
2018,12,10,16,0,551.0,34.0,1.3,8.6,108.0,575.09,463.67
2018,12,10,16,15,426.5,27.5,1.3,7.95,72.0,444.02,344.89
2018,12,10,16,30,302.0,21.0,1.3,7.3,36.0,309.43,38.46
2018,12,10,16,45,151.0,10.5,1.3,6.65,18.0,128.3,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,11,7,15,159.5,10.0,1.0,2.1,17.5,7.87,0.0
2018,12,11,7,30,319.0,20.0,1.0,2.8,35.0,16.82,0.0
2018,12,11,7,45,455.0,26.5,0.95,3.5,72.5,24.39,14.99
2018,12,11,8,0,591.0,33.0,0.9,4.2,110.0,30.74,22.14
2018,12,11,8,15,659.5,37.5,0.95,4.7,152.0,43.86,26.48
2018,12,11,8,30,728.0,42.0,1.0,5.2,194.0,96.72,51.18
2018,12,11,8,45,770.5,45.0,1.0,5.7,235.5,152.84,92.34
2018,12,11,9,0,813.0,48.0,1.0,6.2,277.0,214.82,145.37
2018,12,11,9,15,838.0,51.0,1.1,6.85,314.0,275.16,200.54
2018,12,11,9,30,863.0,54.0,1.2,7.5,351.0,337.6,257.82
2018,12,11,9,45,879.0,56.0,1.3,8.15,382.5,397.46,312.29
2018,12,11,10,0,895.0,58.0,1.4,8.8,414.0,457.83,365.62
2018,12,11,10,15,907.5,59.0,1.45,9.25,440.0,515.65,415.33
2018,12,11,10,30,920.0,60.0,1.5,9.7,466.0,573.04,463.02
2018,12,11,10,45,927.0,61.0,1.5,10.2,484.5,626.45,505.69
2018,12,11,11,0,934.0,62.0,1.5,10.7,503.0,678.36,545.8
2018,12,11,11,15,938.0,62.5,1.55,11.0,514.5,725.9,582.25
2018,12,11,11,30,942.0,63.0,1.6,11.3,526.0,771.2,614.18
2018,12,11,11,45,941.5,64.0,1.65,11.55,529.5,811.21,642.17
2018,12,11,12,0,941.0,65.0,1.7,11.8,533.0,848.3,667.97
2018,12,11,12,15,939.0,64.5,1.7,11.9,529.0,879.18,689.14
2018,12,11,12,30,937.0,64.0,1.7,12.0,525.0,906.73,708.02
2018,12,11,12,45,932.0,63.5,1.75,12.15,513.5,928.16,723.24
2018,12,11,13,0,927.0,63.0,1.8,12.3,502.0,945.95,736.15
2018,12,11,13,15,917.5,62.0,1.8,12.25,482.5,955.19,743.23
2018,12,11,13,30,908.0,61.0,1.8,12.2,463.0,960.61,747.94
2018,12,11,13,45,895.0,59.5,1.8,12.15,437.5,958.2,747.44
2018,12,11,14,0,882.0,58.0,1.8,12.1,412.0,952.07,744.55
2018,12,11,14,15,863.0,56.0,1.75,11.9,380.0,935.78,734.38
2018,12,11,14,30,844.0,54.0,1.7,11.7,348.0,916.1,721.82
2018,12,11,14,45,815.5,51.5,1.65,11.5,311.0,883.34,699.7
2018,12,11,15,0,787.0,49.0,1.6,11.3,274.0,858.01,682.3
2018,12,11,15,15,745.0,46.0,1.6,11.3,233.5,805.91,644.54
2018,12,11,15,30,703.0,43.0,1.6,11.3,193.0,751.94,603.67
2018,12,11,15,45,634.0,38.5,1.4,9.8,151.5,669.9,540.43
2018,12,11,16,0,565.0,34.0,1.2,8.3,110.0,587.76,472.83
2018,12,11,16,15,433.0,27.5,1.25,7.85,73.0,449.93,349.43
2018,12,11,16,30,301.0,21.0,1.3,7.4,36.0,309.15,44.9
2018,12,11,16,45,150.5,10.5,1.4,6.95,18.0,128.01,0.0
2018,12,11,17,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,7,15,7.5,5.0,1.3,7.9,5.5,3.93,0.0
2018,12,12,7,30,15.0,10.0,1.3,8.1,11.0,7.97,0.0
2018,12,12,7,45,54.0,24.0,1.3,8.35,30.5,18.19,9.33
2018,12,12,8,0,93.0,38.0,1.3,8.6,50.0,28.4,19.59
2018,12,12,8,15,152.5,57.0,1.35,8.8,85.0,44.16,31.26
2018,12,12,8,30,212.0,76.0,1.4,9.0,120.0,75.47,51.86
2018,12,12,8,45,221.0,82.0,1.45,9.25,136.0,97.82,69.17
2018,12,12,9,0,230.0,88.0,1.5,9.5,152.0,120.89,89.2
2018,12,12,9,15,279.0,87.5,1.5,9.85,175.5,154.97,118.05
2018,12,12,9,30,328.0,87.0,1.5,10.2,199.0,190.33,148.78
2018,12,12,9,45,256.0,113.0,1.55,10.6,205.5,201.27,161.53
2018,12,12,10,0,184.0,139.0,1.6,11.0,212.0,211.3,171.97
2018,12,12,10,15,249.5,155.5,1.6,11.35,261.0,272.28,222.69
2018,12,12,10,30,315.0,172.0,1.6,11.7,310.0,340.49,278.49
2018,12,12,10,45,269.5,175.0,1.6,12.1,296.5,336.31,275.25
2018,12,12,11,0,224.0,178.0,1.6,12.5,283.0,327.06,267.76
2018,12,12,11,15,426.5,153.5,1.6,12.65,360.0,471.01,384.48
2018,12,12,11,30,629.0,129.0,1.6,12.8,437.0,624.38,503.32
2018,12,12,11,45,787.5,94.5,1.6,13.0,483.5,734.18,584.54
2018,12,12,12,0,946.0,60.0,1.6,13.2,530.0,844.77,661.9
2018,12,12,12,15,942.5,61.0,1.65,13.25,526.5,876.43,683.31
2018,12,12,12,30,939.0,62.0,1.7,13.3,523.0,904.72,703.34
2018,12,12,12,45,932.0,63.0,1.7,13.35,512.0,926.44,718.3
2018,12,12,13,0,925.0,64.0,1.7,13.4,501.0,944.5,730.93
2018,12,12,13,15,916.5,63.0,1.75,13.35,482.5,954.78,739.34
2018,12,12,13,30,908.0,62.0,1.8,13.3,464.0,961.28,745.42
2018,12,12,13,45,858.5,67.0,1.8,13.25,430.0,944.0,734.64
2018,12,12,14,0,809.0,72.0,1.8,13.2,396.0,911.12,713.27
2018,12,12,14,15,797.0,67.0,1.7,12.95,365.5,897.65,704.81
2018,12,12,14,30,785.0,62.0,1.6,12.7,335.0,880.73,693.55
2018,12,12,14,45,719.0,60.5,1.55,12.5,290.5,812.92,646.24
2018,12,12,15,0,653.0,59.0,1.5,12.3,246.0,750.19,601.81
2018,12,12,15,15,569.0,58.0,1.5,12.3,203.5,663.62,537.95
2018,12,12,15,30,485.0,57.0,1.5,12.3,161.0,576.44,471.1
2018,12,12,15,45,488.5,46.0,1.25,10.6,131.5,556.95,454.55
2018,12,12,16,0,492.0,35.0,1.0,8.9,102.0,535.55,432.25
2018,12,12,16,15,401.0,28.0,1.05,8.3,69.5,437.56,339.6
2018,12,12,16,30,310.0,21.0,1.1,7.7,37.0,317.25,54.01
2018,12,12,16,45,155.0,10.5,1.15,7.15,18.5,131.71,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,13,7,15,130.0,9.0,1.5,3.2,14.5,7.08,0.0
2018,12,13,7,30,260.0,18.0,1.5,4.0,29.0,14.16,0.0
2018,12,13,7,45,408.0,25.0,1.55,4.8,65.5,22.87,13.19
2018,12,13,8,0,556.0,32.0,1.6,5.6,102.0,29.66,20.93
2018,12,13,8,15,627.0,37.0,1.55,6.2,143.5,40.43,31.16
2018,12,13,8,30,698.0,42.0,1.5,6.8,185.0,91.63,48.25
2018,12,13,8,45,742.0,44.5,1.5,7.45,225.0,145.49,86.92
2018,12,13,9,0,786.0,47.0,1.5,8.1,265.0,204.35,136.78
2018,12,13,9,15,815.0,49.0,1.45,8.75,302.0,264.09,190.92
2018,12,13,9,30,844.0,51.0,1.4,9.4,339.0,325.31,246.67
2018,12,13,9,45,863.5,53.0,1.4,10.0,371.0,385.27,300.8
2018,12,13,10,0,883.0,55.0,1.4,10.6,403.0,446.17,354.07
2018,12,13,10,15,896.5,56.0,1.35,11.15,429.0,503.76,402.79
2018,12,13,10,30,910.0,57.0,1.3,11.7,455.0,561.04,449.36
2018,12,13,10,45,918.0,58.0,1.25,12.25,474.0,614.52,491.25
2018,12,13,11,0,926.0,59.0,1.2,12.8,493.0,666.64,530.53
2018,12,13,11,15,930.0,60.0,1.15,13.1,505.0,714.43,565.76
2018,12,13,11,30,934.0,61.0,1.1,13.4,517.0,760.04,596.23
2018,12,13,11,45,935.0,61.0,1.05,13.7,521.0,799.76,622.05
2018,12,13,12,0,936.0,61.0,1.0,14.0,525.0,836.66,645.59
2018,12,13,12,15,932.5,62.0,1.0,14.15,521.5,868.1,666.33
2018,12,13,12,30,929.0,63.0,1.0,14.3,518.0,896.2,684.83
2018,12,13,12,45,921.0,63.5,1.0,14.45,506.5,916.22,697.94
2018,12,13,13,0,913.0,64.0,1.0,14.6,495.0,932.56,708.79
2018,12,13,13,15,903.5,63.5,0.95,14.65,476.5,942.46,714.83
2018,12,13,13,30,894.0,63.0,0.9,14.7,458.0,948.63,718.58
2018,12,13,13,45,879.0,62.5,0.9,14.7,433.0,945.85,717.67
2018,12,13,14,0,864.0,62.0,0.9,14.7,408.0,939.43,714.56
2018,12,13,14,15,843.5,60.0,0.8,14.45,376.5,932.98,710.17
2018,12,13,14,30,823.0,58.0,0.7,14.2,345.0,911.94,695.86
2018,12,13,14,45,792.5,55.5,0.65,13.9,308.0,877.21,673.32
2018,12,13,15,0,762.0,53.0,0.6,13.6,271.0,839.59,648.27
2018,12,13,15,15,718.0,49.5,0.6,13.6,231.0,785.24,610.67
2018,12,13,15,30,674.0,46.0,0.6,13.6,191.0,729.02,569.96
2018,12,13,15,45,602.5,41.5,0.6,12.0,150.0,644.92,509.47
2018,12,13,16,0,531.0,37.0,0.6,10.4,109.0,560.19,443.81
2018,12,13,16,15,400.0,29.5,0.65,9.95,72.5,438.52,336.24
2018,12,13,16,30,269.0,22.0,0.7,9.5,36.0,284.04,55.25
2018,12,13,16,45,134.5,11.0,0.8,9.05,18.0,115.88,0.0
2018,12,13,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.05,9.4,1.5,1.18,0.0
2018,12,14,7,30,0.0,3.0,2.1,9.6,3.0,2.36,0.0
2018,12,14,7,45,0.0,6.0,2.2,9.8,6.0,4.54,0.0
2018,12,14,8,0,0.0,9.0,2.3,10.0,9.0,6.82,0.36
2018,12,14,8,15,0.0,11.0,2.3,10.15,11.0,8.34,1.85
2018,12,14,8,30,0.0,13.0,2.3,10.3,13.0,9.86,2.92
2018,12,14,8,45,0.0,29.5,2.35,10.45,29.5,22.48,13.95
2018,12,14,9,0,0.0,46.0,2.4,10.6,46.0,35.16,25.0
2018,12,14,9,15,4.0,68.5,2.45,10.75,70.0,53.6,40.79
2018,12,14,9,30,8.0,91.0,2.5,10.9,94.0,72.87,57.23
2018,12,14,9,45,7.5,87.5,2.5,11.0,90.5,70.43,55.09
2018,12,14,10,0,7.0,84.0,2.5,11.1,87.0,67.82,52.82
2018,12,14,10,15,3.5,55.5,2.5,11.2,57.0,44.2,32.51
2018,12,14,10,30,0.0,27.0,2.5,11.3,27.0,20.6,12.15
2018,12,14,10,45,0.0,53.5,2.5,11.4,53.5,40.97,29.63
2018,12,14,11,0,0.0,80.0,2.5,11.5,80.0,61.47,47.07
2018,12,14,11,15,1.0,108.5,2.5,11.6,109.0,85.77,67.62
2018,12,14,11,30,2.0,137.0,2.5,11.7,138.0,111.59,89.29
2018,12,14,11,45,1.5,130.0,2.5,11.8,130.5,105.32,83.91
2018,12,14,12,0,1.0,123.0,2.5,11.9,123.0,99.0,78.54
2018,12,14,12,15,3.5,106.0,2.5,11.95,107.5,86.3,67.97
2018,12,14,12,30,6.0,89.0,2.5,12.0,92.0,73.99,57.72
2018,12,14,12,45,4.0,100.0,2.45,12.1,102.0,82.06,64.48
2018,12,14,13,0,2.0,111.0,2.4,12.2,112.0,90.58,71.61
2018,12,14,13,15,4.0,120.5,2.35,12.15,122.5,102.08,81.48
2018,12,14,13,30,6.0,130.0,2.3,12.1,133.0,114.55,92.18
2018,12,14,13,45,19.5,127.5,2.2,12.1,135.5,126.62,103.12
2018,12,14,14,0,33.0,125.0,2.1,12.1,138.0,153.64,126.59
2018,12,14,14,15,112.5,105.5,2.0,11.95,145.5,229.04,193.2
2018,12,14,14,30,192.0,86.0,1.9,11.8,153.0,303.81,257.91
2018,12,14,14,45,216.0,84.5,1.75,11.7,152.5,327.81,278.08
2018,12,14,15,0,240.0,83.0,1.6,11.6,152.0,351.46,297.75
2018,12,14,15,15,216.5,74.5,1.6,11.6,130.0,318.62,270.05
2018,12,14,15,30,193.0,66.0,1.6,11.6,108.0,286.09,242.07
2018,12,14,15,45,138.5,53.0,1.35,10.85,79.5,217.88,183.1
2018,12,14,16,0,84.0,40.0,1.1,10.1,51.0,151.19,124.25
2018,12,14,16,15,53.0,25.5,1.05,9.55,31.5,85.78,65.49
2018,12,14,16,30,22.0,11.0,1.0,9.0,12.0,32.56,2.71
2018,12,14,16,45,11.0,5.5,1.0,8.5,6.0,13.11,0.0
2018,12,14,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,15,7,15,87.5,7.5,1.05,5.65,11.0,5.9,0.0
2018,12,15,7,30,175.0,15.0,1.0,6.1,22.0,11.8,0.0
2018,12,15,7,45,178.5,26.0,1.0,6.55,40.5,19.8,10.16
2018,12,15,8,0,182.0,37.0,1.0,7.0,59.0,27.82,19.11
2018,12,15,8,15,216.0,52.0,1.0,7.45,88.0,40.12,30.7
2018,12,15,8,30,250.0,67.0,1.0,7.9,117.0,71.38,47.46
2018,12,15,8,45,252.5,84.5,1.05,8.35,144.5,102.48,71.97
2018,12,15,9,0,255.0,102.0,1.1,8.8,172.0,135.6,100.67
2018,12,15,9,15,271.5,115.5,1.1,9.4,199.0,169.73,130.48
2018,12,15,9,30,288.0,129.0,1.1,10.0,226.0,205.99,162.25
2018,12,15,9,45,403.5,124.0,1.1,10.6,274.0,272.37,216.67
2018,12,15,10,0,519.0,119.0,1.1,11.2,322.0,344.63,275.9
2018,12,15,10,15,695.0,90.0,1.05,11.75,381.0,440.87,353.03
2018,12,15,10,30,871.0,61.0,1.0,12.3,440.0,541.26,431.83
2018,12,15,10,45,699.5,103.5,1.0,12.85,416.0,537.22,429.03
2018,12,15,11,0,528.0,146.0,1.0,13.4,392.0,501.41,401.68
2018,12,15,11,15,438.0,163.0,0.9,13.65,370.5,486.1,389.53
2018,12,15,11,30,348.0,180.0,0.8,13.9,349.0,445.32,357.46
2018,12,15,11,45,270.0,190.0,0.75,14.2,322.0,414.51,332.76
2018,12,15,12,0,192.0,200.0,0.7,14.5,295.0,359.33,288.91
2018,12,15,12,15,349.0,175.5,0.65,14.6,346.5,491.22,393.28
2018,12,15,12,30,506.0,151.0,0.6,14.7,398.0,635.41,500.25
2018,12,15,12,45,395.0,168.0,0.6,14.85,358.5,573.38,451.61
2018,12,15,13,0,284.0,185.0,0.6,15.0,319.0,483.41,384.13
2018,12,15,13,15,382.5,158.0,0.6,14.95,331.0,575.39,456.07
2018,12,15,13,30,481.0,131.0,0.6,14.9,343.0,646.2,509.26
2018,12,15,13,45,422.0,122.5,0.6,14.85,301.0,587.89,466.7
2018,12,15,14,0,363.0,114.0,0.6,14.8,259.0,526.41,422.11
2018,12,15,14,15,218.5,111.5,0.6,14.55,197.0,361.34,295.18
2018,12,15,14,30,74.0,109.0,0.6,14.3,135.0,199.93,163.89
2018,12,15,14,45,77.5,103.0,0.6,14.05,127.5,199.43,164.91
2018,12,15,15,0,81.0,97.0,0.6,13.8,120.0,199.31,165.21
2018,12,15,15,15,91.5,90.0,0.6,13.8,112.5,204.99,170.13
2018,12,15,15,30,102.0,83.0,0.6,13.8,105.0,211.81,175.43
2018,12,15,15,45,83.0,66.5,0.7,12.6,82.0,174.4,143.8
2018,12,15,16,0,64.0,50.0,0.8,11.4,59.0,136.84,111.08
2018,12,15,16,15,44.5,34.0,0.9,10.85,39.0,99.43,75.73
2018,12,15,16,30,25.0,18.0,1.0,10.3,19.0,49.85,8.69
2018,12,15,16,45,12.5,9.0,1.1,9.8,9.5,17.07,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.55,9.25,1.5,1.18,0.0
2018,12,16,7,30,0.0,3.0,1.6,9.6,3.0,2.36,0.0
2018,12,16,7,45,0.0,7.0,1.6,9.9,7.0,5.3,0.0
2018,12,16,8,0,0.0,11.0,1.6,10.2,11.0,8.34,1.68
2018,12,16,8,15,0.0,10.5,1.7,10.55,10.5,7.96,1.49
2018,12,16,8,30,0.0,10.0,1.8,10.9,10.0,7.58,0.92
2018,12,16,8,45,0.0,10.5,1.85,11.2,10.5,7.96,1.28
2018,12,16,9,0,0.0,11.0,1.9,11.5,11.0,8.35,1.62
2018,12,16,9,15,0.0,23.0,1.95,11.8,23.0,17.51,9.58
2018,12,16,9,30,0.0,35.0,2.0,12.1,35.0,26.7,17.51
2018,12,16,9,45,0.0,35.0,2.05,12.35,35.0,26.71,17.45
2018,12,16,10,0,0.0,35.0,2.1,12.6,35.0,26.72,17.4
2018,12,16,10,15,0.0,41.5,2.1,12.7,41.5,31.72,21.65
2018,12,16,10,30,0.0,48.0,2.1,12.8,48.0,36.73,25.88
2018,12,16,10,45,0.0,43.5,2.1,12.85,43.5,33.27,22.88
2018,12,16,11,0,0.0,39.0,2.1,12.9,39.0,29.82,19.9
2018,12,16,11,15,21.5,81.0,2.05,12.9,91.5,81.52,64.33
2018,12,16,11,30,43.0,123.0,2.0,12.9,144.0,137.0,111.33
2018,12,16,11,45,38.0,126.0,1.95,12.9,144.5,138.56,112.43
2018,12,16,12,0,33.0,129.0,1.9,12.9,145.0,139.76,113.32
2018,12,16,12,15,32.0,107.5,1.85,12.85,123.0,119.73,96.77
2018,12,16,12,30,31.0,86.0,1.8,12.8,101.0,99.84,80.29
2018,12,16,12,45,34.5,109.5,1.75,12.8,126.0,127.19,103.4
2018,12,16,13,0,38.0,133.0,1.7,12.8,151.0,156.87,128.21
2018,12,16,13,15,29.0,120.5,1.7,12.75,134.0,137.14,111.59
2018,12,16,13,30,20.0,108.0,1.7,12.7,117.0,116.91,94.54
2018,12,16,13,45,21.0,103.5,1.7,12.65,112.5,114.59,92.87
2018,12,16,14,0,22.0,99.0,1.7,12.6,108.0,112.29,91.18
2018,12,16,14,15,11.5,95.5,1.7,12.5,100.0,89.19,71.32
2018,12,16,14,30,1.0,92.0,1.7,12.4,92.0,77.0,60.6
2018,12,16,14,45,0.5,76.5,1.7,12.3,76.5,62.04,47.91
2018,12,16,15,0,0.0,61.0,1.7,12.2,61.0,47.16,35.16
2018,12,16,15,15,0.0,46.5,1.7,12.2,46.5,35.56,25.14
2018,12,16,15,30,0.0,32.0,1.7,12.2,32.0,24.4,15.44
2018,12,16,15,45,0.0,26.0,1.8,11.9,26.0,19.8,11.37
2018,12,16,16,0,0.0,20.0,1.9,11.6,20.0,15.21,7.24
2018,12,16,16,15,0.0,14.0,1.95,11.5,14.0,10.64,2.95
2018,12,16,16,30,0.0,8.0,2.0,11.4,8.0,6.07,0.0
2018,12,16,16,45,0.0,4.0,2.05,11.3,4.0,3.15,0.0
2018,12,16,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,7,15,83.0,6.5,1.1,7.05,9.5,0.0,0.0
2018,12,17,7,30,166.0,13.0,1.0,7.5,19.0,10.23,0.0
2018,12,17,7,45,328.5,22.5,0.95,8.0,54.5,18.69,8.72
2018,12,17,8,0,491.0,32.0,0.9,8.5,90.0,29.36,20.26
2018,12,17,8,15,583.0,36.5,0.9,8.75,132.0,34.62,25.56
2018,12,17,8,30,675.0,41.0,0.9,9.0,174.0,83.54,43.17
2018,12,17,8,45,722.5,43.5,0.9,9.3,214.0,136.08,79.23
2018,12,17,9,0,770.0,46.0,0.9,9.6,254.0,194.05,127.2
2018,12,17,9,15,796.5,49.5,0.85,9.95,291.0,253.47,180.43
2018,12,17,9,30,823.0,53.0,0.8,10.3,328.0,314.17,235.21
2018,12,17,9,45,839.0,56.0,0.8,10.65,359.5,372.64,287.74
2018,12,17,10,0,855.0,59.0,0.8,11.0,391.0,431.76,339.26
2018,12,17,10,15,868.0,60.5,0.8,11.35,417.0,488.26,387.04
2018,12,17,10,30,881.0,62.0,0.8,11.7,443.0,544.52,432.9
2018,12,17,10,45,890.0,63.0,0.8,12.0,462.5,597.38,474.7
2018,12,17,11,0,899.0,64.0,0.8,12.3,482.0,649.07,514.26
2018,12,17,11,15,904.0,64.5,0.85,12.35,494.0,696.06,550.36
2018,12,17,11,30,909.0,65.0,0.9,12.4,506.0,741.04,582.7
2018,12,17,11,45,910.5,66.0,0.95,12.5,511.0,781.75,611.13
2018,12,17,12,0,912.0,67.0,1.0,12.6,516.0,819.82,637.61
2018,12,17,12,15,910.0,66.5,1.0,12.6,512.5,850.31,658.26
2018,12,17,12,30,908.0,66.0,1.0,12.6,509.0,877.59,676.78
2018,12,17,12,45,740.5,102.5,1.05,12.55,459.0,815.06,634.44
2018,12,17,13,0,573.0,139.0,1.1,12.5,409.0,714.75,565.29
2018,12,17,13,15,462.5,151.5,1.15,12.5,364.0,641.66,513.44
2018,12,17,13,30,352.0,164.0,1.2,12.5,319.0,539.87,437.49
2018,12,17,13,45,350.5,154.5,1.2,12.55,302.0,534.75,435.46
2018,12,17,14,0,349.0,145.0,1.2,12.6,285.0,528.04,431.32
2018,12,17,14,15,223.5,130.0,1.15,12.4,217.0,391.56,323.53
2018,12,17,14,30,98.0,115.0,1.1,12.2,149.0,231.44,192.63
2018,12,17,14,45,60.0,94.5,1.1,12.0,114.5,151.57,126.23
2018,12,17,15,0,22.0,74.0,1.1,11.8,80.0,91.62,74.28
2018,12,17,15,15,31.0,58.5,1.1,11.8,66.0,83.31,67.72
2018,12,17,15,30,40.0,43.0,1.1,11.8,52.0,88.26,72.15
2018,12,17,15,45,20.0,34.0,1.0,10.65,38.5,46.74,35.55
2018,12,17,16,0,0.0,25.0,0.9,9.5,25.0,19.05,10.64
2018,12,17,16,15,0.5,18.0,1.0,9.1,18.0,14.14,5.95
2018,12,17,16,30,1.0,11.0,1.1,8.7,11.0,9.2,0.0
2018,12,17,16,45,0.5,5.5,1.2,8.35,5.5,4.73,0.0
2018,12,17,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,7,15,54.0,7.0,0.6,6.95,9.0,0.0,0.0
2018,12,18,7,30,108.0,14.0,0.5,7.3,18.0,11.02,0.0
2018,12,18,7,45,258.0,23.5,0.45,7.65,49.0,19.32,8.97
2018,12,18,8,0,408.0,33.0,0.4,8.0,80.0,27.43,18.6
2018,12,18,8,15,370.0,49.0,0.4,8.5,105.0,39.83,30.28
2018,12,18,8,30,332.0,65.0,0.4,9.0,130.0,73.56,46.73
2018,12,18,8,45,491.0,62.0,0.35,9.5,182.0,118.82,74.8
2018,12,18,9,0,650.0,59.0,0.3,10.0,234.0,179.87,119.71
2018,12,18,9,15,735.5,55.5,0.3,10.45,279.5,241.79,171.51
2018,12,18,9,30,821.0,52.0,0.3,10.9,325.0,310.93,230.34
2018,12,18,9,45,839.0,54.5,0.35,11.35,357.0,369.48,282.23
2018,12,18,10,0,857.0,57.0,0.4,11.8,389.0,428.9,333.44
2018,12,18,10,15,871.5,58.0,0.45,12.15,415.0,485.66,381.16
2018,12,18,10,30,886.0,59.0,0.5,12.5,441.0,542.31,427.21
2018,12,18,10,45,895.5,60.0,0.55,12.85,461.0,595.68,469.36
2018,12,18,11,0,905.0,61.0,0.6,13.2,481.0,647.93,509.41
2018,12,18,11,15,910.5,61.5,0.6,13.35,493.0,695.52,544.74
2018,12,18,11,30,916.0,62.0,0.6,13.5,505.0,741.14,576.12
2018,12,18,11,45,893.5,68.0,0.65,13.7,504.0,769.93,595.67
2018,12,18,12,0,871.0,74.0,0.7,13.9,503.0,794.39,612.45
2018,12,18,12,15,871.0,73.5,0.75,13.95,500.5,825.43,634.2
2018,12,18,12,30,871.0,73.0,0.8,14.0,498.0,853.52,653.87
2018,12,18,12,45,889.5,66.5,0.85,14.0,493.0,887.29,677.6
2018,12,18,13,0,908.0,60.0,0.9,14.0,488.0,918.32,699.45
2018,12,18,13,15,899.5,59.5,0.9,13.95,470.5,929.51,707.32
2018,12,18,13,30,891.0,59.0,0.9,13.9,453.0,937.03,713.17
2018,12,18,13,45,877.5,58.0,0.95,13.85,428.5,935.41,714.07
2018,12,18,14,0,864.0,57.0,1.0,13.8,404.0,930.14,712.72
2018,12,18,14,15,845.5,55.5,1.0,13.6,373.5,915.8,704.75
2018,12,18,14,30,827.0,54.0,1.0,13.4,343.0,898.14,694.5
2018,12,18,14,45,791.5,52.5,1.05,13.2,306.0,871.6,678.69
2018,12,18,15,0,756.0,51.0,1.1,13.0,269.0,831.23,652.54
2018,12,18,15,15,723.0,47.0,1.1,13.0,231.0,787.25,621.48
2018,12,18,15,30,690.0,43.0,1.1,13.0,193.0,741.25,587.22
2018,12,18,15,45,625.5,38.5,1.0,11.7,153.0,664.11,529.23
2018,12,18,16,0,561.0,34.0,0.9,10.4,113.0,586.81,467.25
2018,12,18,16,15,437.5,27.5,1.0,9.95,76.0,456.98,355.55
2018,12,18,16,30,314.0,21.0,1.1,9.5,39.0,326.2,121.9
2018,12,18,16,45,157.0,10.5,1.2,9.05,19.5,134.1,0.0
2018,12,18,17,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,7,15,110.0,8.0,0.65,7.1,11.5,0.0,0.0
2018,12,19,7,30,220.0,16.0,0.6,7.4,23.0,12.59,0.0
2018,12,19,7,45,300.0,23.0,0.55,7.65,48.5,19.05,8.46
2018,12,19,8,0,380.0,30.0,0.5,7.9,74.0,24.83,16.28
2018,12,19,8,15,524.0,35.5,0.55,8.3,122.5,32.48,23.68
2018,12,19,8,30,668.0,41.0,0.6,8.7,171.0,80.25,41.47
2018,12,19,8,45,542.5,56.5,0.65,9.1,177.0,119.6,73.38
2018,12,19,9,0,417.0,72.0,0.7,9.5,183.0,142.73,99.05
2018,12,19,9,15,380.0,92.5,0.8,10.05,205.0,179.76,134.15
2018,12,19,9,30,343.0,113.0,0.9,10.6,227.0,212.7,165.41
2018,12,19,9,45,402.5,119.0,0.95,11.15,265.0,264.06,208.83
2018,12,19,10,0,462.0,125.0,1.0,11.7,303.0,321.8,257.1
2018,12,19,10,15,448.5,131.5,1.05,12.05,314.0,351.29,282.98
2018,12,19,10,30,435.0,138.0,1.1,12.4,325.0,378.67,306.45
2018,12,19,10,45,334.0,152.0,1.15,12.75,299.5,347.08,282.45
2018,12,19,11,0,233.0,166.0,1.2,13.1,274.0,317.42,258.79
2018,12,19,11,15,238.0,170.5,1.2,13.35,283.0,339.8,277.13
2018,12,19,11,30,243.0,175.0,1.2,13.6,292.0,362.17,294.91
2018,12,19,11,45,200.0,180.5,1.15,13.8,277.5,332.48,270.82
2018,12,19,12,0,157.0,186.0,1.1,14.0,263.0,314.62,255.85
2018,12,19,12,15,257.0,176.0,1.05,14.05,301.5,413.43,335.61
2018,12,19,12,30,357.0,166.0,1.0,14.1,340.0,521.29,418.94
2018,12,19,12,45,444.0,151.0,1.0,14.2,363.0,595.63,475.55
2018,12,19,13,0,531.0,136.0,1.0,14.3,386.0,671.68,532.03
2018,12,19,13,15,360.0,146.0,0.95,14.25,313.0,538.75,431.18
2018,12,19,13,30,189.0,156.0,0.9,14.2,240.0,352.58,287.07
2018,12,19,13,45,307.0,138.0,0.8,14.15,265.5,470.77,383.16
2018,12,19,14,0,425.0,120.0,0.7,14.1,291.0,593.45,476.05
2018,12,19,14,15,502.5,105.0,0.65,13.9,292.0,654.23,519.69
2018,12,19,14,30,580.0,90.0,0.6,13.7,293.0,724.09,569.62
2018,12,19,14,45,634.0,73.0,0.55,13.45,274.0,754.47,590.56
2018,12,19,15,0,688.0,56.0,0.5,13.2,255.0,772.85,603.03
2018,12,19,15,15,435.0,64.5,0.5,13.2,184.0,545.92,438.24
2018,12,19,15,30,182.0,73.0,0.5,13.2,113.0,287.48,236.97
2018,12,19,15,45,289.0,54.5,0.55,12.25,102.5,381.19,314.71
2018,12,19,16,0,396.0,36.0,0.6,11.3,92.0,453.17,366.27
2018,12,19,16,15,312.0,28.0,0.65,10.95,62.5,362.26,283.66
2018,12,19,16,30,228.0,20.0,0.7,10.6,33.0,254.85,103.74
2018,12,19,16,45,114.0,10.0,0.7,10.25,16.5,99.35,0.0
2018,12,19,17,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,7,15,36.5,5.5,1.05,7.5,6.5,0.0,0.0
2018,12,20,7,30,73.0,11.0,1.0,7.7,13.0,8.65,0.0
2018,12,20,7,45,65.5,23.0,0.95,7.85,27.5,17.39,6.92
2018,12,20,8,0,58.0,35.0,0.9,8.0,42.0,26.39,17.57
2018,12,20,8,15,81.5,52.0,0.9,8.4,65.5,38.4,28.93
2018,12,20,8,30,105.0,69.0,0.9,8.8,89.0,58.89,42.03
2018,12,20,8,45,117.0,87.5,0.85,9.15,114.5,83.11,61.29
2018,12,20,9,0,129.0,106.0,0.8,9.5,140.0,109.46,83.43
2018,12,20,9,15,137.0,120.0,0.8,9.85,161.0,133.22,104.02
2018,12,20,9,30,145.0,134.0,0.8,10.2,182.0,158.18,125.71
2018,12,20,9,45,211.0,144.0,0.8,10.5,221.5,208.42,167.15
2018,12,20,10,0,277.0,154.0,0.8,10.8,261.0,260.83,210.39
2018,12,20,10,15,260.5,168.0,0.8,11.05,274.0,285.14,231.22
2018,12,20,10,30,244.0,182.0,0.8,11.3,287.0,307.73,250.1
2018,12,20,10,45,249.0,189.0,0.85,11.5,300.0,334.15,271.87
2018,12,20,11,0,254.0,196.0,0.9,11.7,313.0,360.75,293.41
2018,12,20,11,15,237.0,203.5,0.9,11.8,315.0,373.18,303.16
2018,12,20,11,30,220.0,211.0,0.9,11.9,317.0,368.29,299.44
2018,12,20,11,45,160.5,214.0,0.9,11.95,292.0,338.94,275.52
2018,12,20,12,0,101.0,217.0,0.9,12.0,267.0,287.62,233.95
2018,12,20,12,15,109.0,217.0,0.85,12.0,270.5,300.67,244.97
2018,12,20,12,30,117.0,217.0,0.8,12.0,274.0,333.13,270.67
2018,12,20,12,45,193.0,208.0,0.75,12.0,300.0,397.18,322.89
2018,12,20,13,0,269.0,199.0,0.7,12.0,326.0,485.3,391.72
2018,12,20,13,15,283.5,190.5,0.65,11.9,320.0,498.52,401.62
2018,12,20,13,30,298.0,182.0,0.6,11.8,314.0,510.99,411.76
2018,12,20,13,45,301.0,170.5,0.6,11.7,297.5,507.59,410.25
2018,12,20,14,0,304.0,159.0,0.6,11.6,281.0,502.81,407.89
2018,12,20,14,15,226.5,152.5,0.55,11.4,239.5,425.41,347.44
2018,12,20,14,30,149.0,146.0,0.5,11.2,198.0,325.6,268.55
2018,12,20,14,45,106.5,125.5,0.5,11.0,161.0,260.44,216.43
2018,12,20,15,0,64.0,105.0,0.5,10.8,124.0,175.38,146.05
2018,12,20,15,15,32.0,82.0,0.5,10.8,91.5,116.59,95.86
